Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.86,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,15.44,6.57
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,28.0,18.47
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,40.64,29.97
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,54.72,42.66
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,68.71,55.13
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,82.11,66.91
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,95.47,78.51
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,183.14,155.01
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,276.11,234.23
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,289.59,244.82
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,302.24,254.73
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,352.02,296.72
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,407.29,342.5
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,345.51,289.46
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,283.41,235.94
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,300.03,249.77
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,316.18,262.97
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,288.88,239.8
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,262.18,217.23
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,257.37,212.82
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,252.52,208.38
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,188.02,154.68
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,125.49,102.05
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,142.48,116.62
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,159.19,130.85
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,168.19,138.58
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,176.46,145.67
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,139.77,114.89
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,103.6,84.35
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,94.48,76.86
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,85.37,69.27
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,74.91,60.29
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,64.48,51.23
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,53.63,41.77
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,42.5,31.9
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,31.86,23.61
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,21.23,13.45
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,12.54,4.21
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.93,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,2.46,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,4.82,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,9.15,2.27
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,13.5,6.25
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,18.32,10.61
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,23.15,14.92
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,27.5,18.78
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,31.86,22.6
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,139.46,116.67
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,257.8,215.65
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,194.05,161.18
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,132.26,108.31
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,159.83,131.35
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,187.36,153.69
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,199.73,163.56
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,212.02,173.41
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,172.64,140.7
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,133.91,108.45
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,81.76,64.64
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,29.96,20.34
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,125.06,101.46
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,219.29,178.82
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,216.27,175.88
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,213.15,173.38
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,159.36,129.12
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,106.18,84.92
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,111.76,90.04
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,117.23,94.94
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,112.76,91.31
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,108.25,87.68
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,98.65,79.7
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,89.06,71.71
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,78.58,62.88
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,68.12,53.97
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,56.8,44.25
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,45.41,34.27
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,34.28,25.72
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,23.16,15.16
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,13.5,5.17
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.93,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,57.87,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,149.08,103.35
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,208.79,163.37
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,275.96,223.74
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,328.45,271.27
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,383.78,319.83
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,335.67,281.52
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,269.29,225.65
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,281.6,235.23
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,298.18,247.63
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,292.29,241.34
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,279.2,229.14
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,299.97,245.28
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,325.19,264.66
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,345.84,280.86
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,365.99,296.56
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,411.24,332.58
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,458.56,369.37
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,552.53,445.58
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,632.57,508.68
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,617.45,494.63
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,599.31,478.72
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,576.02,459.49
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,550.06,437.83
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,519.63,411.63
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,486.87,383.08
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,448.08,350.5
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,409.24,316.94
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,366.9,279.22
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,323.71,240.1
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,277.4,198.45
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,231.42,157.17
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,183.96,115.71
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,137.83,78.27
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,91.44,47.28
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,49.14,29.01
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,33.84,24.81
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,29.3,20.33
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,19.58,10.07
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,14.74,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,74.8,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,184.78,128.72
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,246.54,194.12
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,314.98,257.06
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,367.52,305.13
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,422.04,352.97
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,466.44,391.49
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,507.89,426.3
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,543.95,454.94
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,578.45,481.38
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,605.87,502.02
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,630.85,520.22
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,648.95,532.89
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,664.06,543.01
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,673.63,549.49
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,679.92,553.37
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,680.41,551.67
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,677.5,547.35
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,668.93,539.76
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,657.03,529.55
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,640.04,514.6
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,619.95,497.12
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,595.07,476.64
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,567.38,453.59
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,535.35,426.68
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,501.01,397.33
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,462.35,363.91
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,421.99,328.3
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,378.38,289.37
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,334.02,249.07
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,286.63,206.23
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,236.5,161.13
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,187.14,117.83
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,139.55,78.93
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,92.11,46.63
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,48.58,27.08
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,31.75,23.16
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,28.1,19.49
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,20.68,11.32
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,14.74,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,55.24,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,142.9,99.71
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,202.41,160.44
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,269.42,221.76
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,322.22,270.16
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,377.88,319.61
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,421.92,357.9
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,466.31,395.17
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,501.58,424.03
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,537.76,452.74
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,565.12,474.52
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,590.43,494.24
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,610.19,508.34
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,627.36,520.13
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,637.3,526.33
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,644.3,530.16
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,648.3,530.84
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,648.02,528.18
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,640.86,520.9
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,630.59,511.19
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,559.03,451.9
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,488.4,393.52
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,458.46,369.52
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,428.51,345.17
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,345.37,278.01
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,271.13,218.04
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,269.03,216.82
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,263.62,212.39
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,192.61,155.17
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,126.76,102.02
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,83.86,66.3
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,39.59,28.66
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,34.76,24.56
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,29.92,20.41
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,25.09,16.24
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,20.26,12.01
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,14.94,7.9
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,9.64,2.93
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,5.78,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.93,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.98,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,40.31,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,109.32,75.06
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,165.39,129.52
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,229.1,186.29
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,279.1,231.04
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,332.11,277.23
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,378.34,317.1
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,424.54,355.96
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,460.68,385.19
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,496.07,413.08
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,294.7,248.02
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,71.55,55.97
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,68.17,53.06
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,64.78,49.97
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,91.0,72.13
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,117.46,94.28
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,163.88,132.72
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,210.1,170.33
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,211.68,171.36
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,213.21,172.51
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,145.95,116.99
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,79.34,61.44
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,58.02,43.61
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,36.72,25.64
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,109.89,87.32
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,181.28,146.37
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,163.61,131.87
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,146.28,117.81
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,125.41,100.7
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,104.62,83.51
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,121.11,97.45
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,136.16,110.02
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,119.48,96.33
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,103.31,83.02
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,96.76,71.32
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,78.82,56.67
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,57.11,45.69
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,46.58,35.61
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,31.53,20.54
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,17.78,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,9.34,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,62.04,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,159.06,108.49
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,219.16,169.75
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,286.86,230.27
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,339.47,277.65
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,392.88,324.33
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,346.2,287.68
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,278.26,231.19
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,414.94,344.55
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,555.01,455.88
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,583.15,475.19
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,606.62,491.1
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,626.33,503.94
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,643.41,514.48
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,654.51,521.64
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,662.47,526.36
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,664.39,525.76
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,663.05,522.65
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,655.95,516.57
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,645.58,507.98
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,630.45,494.98
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,612.13,479.41
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,588.91,460.62
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,562.87,439.33
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,531.94,413.13
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,498.57,384.57
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,461.27,353.63
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,422.2,320.47
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,379.51,283.22
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,335.84,244.47
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,288.91,202.92
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,242.01,161.37
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,190.71,117.51
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,143.93,79.75
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,96.44,47.13
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,52.56,26.06
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,30.38,21.29
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,27.63,18.56
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,20.74,11.49
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,13.47,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,58.4,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,150.56,102.31
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,211.4,163.31
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,280.04,224.04
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,332.6,270.83
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,387.88,318.31
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,433.33,357.11
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,477.39,393.75
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,515.7,424.18
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,553.07,453.04
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,581.52,474.8
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,607.82,494.49
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,453.12,368.31
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,273.08,218.37
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,286.55,228.86
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,299.76,238.56
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,303.75,240.89
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,307.5,243.07
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,371.15,293.9
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,428.92,339.02
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,391.21,308.05
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,354.74,278.49
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,402.13,316.21
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,441.31,346.16
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,478.69,374.45
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,500.23,388.5
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,413.44,319.82
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,343.84,265.76
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,349.1,264.73
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,336.77,246.57
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,290.51,205.81
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,244.57,165.39
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,196.67,124.0
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,149.8,85.75
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,103.25,53.7
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,60.74,32.65
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,32.78,23.39
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,28.76,19.51
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,26.71,16.54
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,26.26,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.74,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,63.47,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,162.47,112.08
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,223.83,176.32
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,292.99,240.36
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,345.41,289.42
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,403.63,342.08
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,449.52,383.63
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,495.45,424.12
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,533.08,456.05
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,569.5,486.16
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,598.49,510.29
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,622.74,530.2
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,642.03,544.7
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,658.5,556.63
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,669.48,564.83
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,677.3,570.36
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,678.84,569.69
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,677.08,566.31
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,669.75,559.46
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,659.15,549.88
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,643.76,535.29
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,625.26,518.07
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,601.4,497.29
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,574.77,473.93
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,543.02,446.02
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,509.01,415.73
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,471.16,382.4
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,431.63,346.86
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,388.96,307.41
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,342.96,264.57
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,258.04,197.83
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,201.28,158.39
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,187.86,135.0
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,153.81,93.38
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,106.7,58.6
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,63.57,35.35
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,33.92,25.33
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,30.42,21.78
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,28.3,18.71
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,27.83,0.0
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,15.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,64.72,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,165.22,115.94
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,227.38,181.11
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,297.24,245.38
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,352.03,296.11
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,407.23,345.72
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,453.71,386.37
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,500.27,425.67
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,538.05,456.61
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,574.5,485.57
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,603.2,507.21
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,629.63,526.42
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,649.93,540.52
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,665.18,550.46
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,676.17,557.56
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,684.02,562.05
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,685.16,560.56
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,683.03,556.53
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,675.97,549.72
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,665.66,540.37
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,649.87,525.81
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,631.0,508.81
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,606.75,488.44
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,579.78,465.69
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,548.0,438.35
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,514.06,408.9
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,474.64,376.3
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,435.04,342.56
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,391.95,304.51
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,347.9,264.81
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,300.67,221.98
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,253.77,179.22
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,205.19,136.15
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,158.49,96.73
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,111.36,62.17
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,64.72,35.51
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,35.94,27.37
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,32.1,23.51
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,24.72,15.91
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,16.89,0.0
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,10.32,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,59.28,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,152.7,106.64
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,214.21,169.34
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,283.55,231.78
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,280.6,233.88
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,269.74,226.93
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,306.68,258.77
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,344.32,290.05
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,371.91,311.68
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,398.19,331.64
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,504.13,417.91
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,612.21,502.55
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,560.93,458.36
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,497.81,405.9
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,479.37,389.65
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,463.83,375.16
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,427.73,345.04
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,395.31,317.76
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,386.86,310.85
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,378.08,303.57
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,424.59,340.62
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,464.41,371.29
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,453.26,362.02
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,440.63,351.81
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,381.38,304.81
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,327.64,262.25
2016,1,11,14,15,153.5,254.5,1.45,11.0,338.5,304.8,244.11
2016,1,11,14,30,145.0,242.0,1.4,11.0,318.0,282.26,225.92
2016,1,11,14,45,166.0,226.0,1.4,11.0,308.0,267.65,213.64
