Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,187.0,210.0,1.4,11.0,298.0,251.14,199.34
2016,1,11,15,15,484.5,145.0,1.3,11.0,347.5,261.93,198.92
2016,1,11,15,30,782.0,80.0,1.2,11.0,397.0,251.53,177.06
2016,1,11,15,45,751.5,75.5,1.1,11.0,353.0,204.07,135.27
2016,1,11,16,0,721.0,71.0,1.0,11.0,309.0,155.42,94.53
2016,1,11,16,15,674.5,65.5,0.95,10.5,262.0,109.25,60.62
2016,1,11,16,30,628.0,60.0,0.9,10.0,215.0,67.01,36.86
2016,1,11,16,45,559.5,52.0,0.85,9.5,167.0,37.07,27.94
2016,1,11,17,0,491.0,44.0,0.8,9.0,119.0,32.83,23.8
2016,1,11,17,15,367.0,32.5,0.85,8.5,77.0,25.02,15.98
2016,1,11,17,30,243.0,21.0,0.9,8.0,35.0,16.72,0.87
2016,1,11,17,45,121.5,10.5,0.95,7.5,17.5,10.32,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,13.5,3.15,3.0,30.5,67.57,0.0
2016,1,12,8,0,402.0,27.0,3.5,4.0,61.0,172.15,119.45
2016,1,12,8,15,506.0,35.5,3.35,4.5,108.0,230.13,180.72
2016,1,12,8,30,610.0,44.0,3.2,5.0,155.0,299.55,243.88
2016,1,12,8,45,671.5,49.5,3.05,6.0,204.5,353.88,292.88
2016,1,12,9,0,733.0,55.0,2.9,7.0,254.0,410.62,341.95
2016,1,12,9,15,771.5,59.0,2.7,8.0,302.0,456.26,380.01
2016,1,12,9,30,810.0,63.0,2.5,9.0,350.0,501.9,416.35
2016,1,12,9,45,837.0,66.0,2.35,10.0,393.5,539.71,445.13
2016,1,12,10,0,864.0,69.0,2.2,11.0,437.0,576.16,471.67
2016,1,12,10,15,882.5,71.0,2.05,11.5,475.5,602.19,490.19
2016,1,12,10,30,901.0,73.0,1.9,12.0,514.0,628.66,508.34
2016,1,12,10,45,913.5,74.5,1.8,13.0,545.5,648.4,520.19
2016,1,12,11,0,926.0,76.0,1.7,14.0,577.0,665.29,529.55
2016,1,12,11,15,934.5,77.0,1.6,14.0,600.5,676.12,536.12
2016,1,12,11,30,943.0,78.0,1.5,14.0,624.0,683.78,540.22
2016,1,12,11,45,949.5,78.5,1.4,14.5,640.0,686.37,539.53
2016,1,12,12,0,956.0,79.0,1.3,15.0,656.0,685.63,536.34
2016,1,12,12,15,958.0,79.0,1.25,15.0,663.5,678.21,529.72
2016,1,12,12,30,960.0,79.0,1.2,15.0,671.0,667.48,520.69
2016,1,12,12,45,959.5,79.0,1.15,15.5,669.5,651.98,507.15
2016,1,12,13,0,959.0,79.0,1.1,16.0,668.0,633.34,491.24
2016,1,12,13,15,955.5,78.5,1.05,16.0,658.0,609.46,472.25
2016,1,12,13,30,952.0,78.0,1.0,16.0,648.0,582.77,450.9
2016,1,12,13,45,945.5,77.5,1.0,16.0,630.0,551.86,426.43
2016,1,12,14,0,939.0,77.0,1.0,16.0,612.0,518.58,399.59
2016,1,12,14,15,929.5,75.5,0.9,16.0,586.0,480.82,368.12
2016,1,12,14,30,920.0,74.0,0.8,16.0,560.0,441.27,334.6
2016,1,12,14,45,904.5,73.0,0.75,16.0,526.5,398.4,298.12
2016,1,12,15,0,889.0,72.0,0.7,16.0,493.0,354.63,260.14
2016,1,12,15,15,868.5,69.5,0.55,15.5,453.0,304.61,216.87
2016,1,12,15,30,848.0,67.0,0.4,15.0,413.0,257.33,175.36
2016,1,12,15,45,819.0,63.5,0.3,15.0,368.0,207.94,132.75
2016,1,12,16,0,790.0,60.0,0.2,15.0,323.0,160.03,93.21
2016,1,12,16,15,747.0,56.0,0.3,14.5,275.0,112.19,58.65
2016,1,12,16,30,704.0,52.0,0.4,14.0,227.0,67.88,34.17
2016,1,12,16,45,635.5,45.5,0.55,13.5,177.5,34.29,25.02
2016,1,12,17,0,567.0,39.0,0.7,13.0,128.0,30.76,21.59
2016,1,12,17,15,444.5,29.5,0.8,12.0,83.5,24.05,14.98
2016,1,12,17,30,322.0,20.0,0.9,11.0,39.0,17.0,2.4
2016,1,12,17,45,161.0,10.0,1.05,10.5,19.5,9.83,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.0,13.5,2.55,5.0,30.0,64.99,0.0
2016,1,13,8,0,382.0,27.0,2.9,6.0,60.0,166.23,114.74
2016,1,13,8,15,486.5,36.5,2.8,6.5,106.5,228.13,178.01
2016,1,13,8,30,591.0,46.0,2.7,7.0,153.0,297.8,240.62
2016,1,13,8,45,652.0,52.0,2.65,8.0,202.5,348.96,286.52
2016,1,13,9,0,713.0,58.0,2.6,9.0,252.0,405.56,335.06
2016,1,13,9,15,673.5,70.5,2.8,10.0,280.0,423.66,351.22
2016,1,13,9,30,634.0,83.0,3.0,11.0,308.0,435.16,360.91
2016,1,13,9,45,739.5,78.0,3.2,12.0,371.5,500.8,413.68
2016,1,13,10,0,845.0,73.0,3.4,13.0,435.0,571.22,468.59
2016,1,13,10,15,863.5,75.5,3.5,13.5,473.0,600.16,490.32
2016,1,13,10,30,882.0,78.0,3.6,14.0,511.0,626.87,510.09
2016,1,13,10,45,894.5,80.0,3.7,14.5,542.0,644.42,522.56
2016,1,13,11,0,907.0,82.0,3.8,15.0,573.0,661.74,534.59
2016,1,13,11,15,915.5,83.5,3.8,15.0,597.0,673.03,542.55
2016,1,13,11,30,924.0,85.0,3.8,15.0,621.0,681.21,548.06
2016,1,13,11,45,929.0,86.0,3.85,15.5,637.0,683.42,548.16
2016,1,13,12,0,934.0,87.0,3.9,16.0,653.0,682.36,545.75
2016,1,13,12,15,936.5,87.0,3.9,16.0,660.5,675.43,539.74
2016,1,13,12,30,939.0,87.0,3.9,16.0,668.0,665.25,531.21
2016,1,13,12,45,939.0,87.0,3.9,16.5,667.0,650.35,518.01
2016,1,13,13,0,939.0,87.0,3.9,17.0,666.0,632.35,502.32
2016,1,13,13,15,935.5,86.5,3.85,17.0,656.0,608.87,483.09
2016,1,13,13,30,932.0,86.0,3.8,17.0,646.0,582.63,461.42
2016,1,13,13,45,925.5,85.0,3.8,17.0,628.0,551.74,435.9
2016,1,13,14,0,919.0,84.0,3.8,17.0,610.0,518.53,408.04
2016,1,13,14,15,909.0,82.5,3.75,16.5,584.0,481.15,376.95
2016,1,13,14,30,899.0,81.0,3.7,16.0,558.0,442.06,343.66
2016,1,13,14,45,884.0,79.0,3.65,16.0,525.0,396.83,304.16
2016,1,13,15,0,869.0,77.0,3.6,16.0,492.0,352.82,264.81
2016,1,13,15,15,848.0,74.5,3.35,15.5,452.5,306.05,223.09
2016,1,13,15,30,827.0,72.0,3.1,15.0,413.0,259.48,181.24
2016,1,13,15,45,796.0,69.0,2.85,15.0,368.0,211.02,138.43
2016,1,13,16,0,765.0,66.0,2.6,15.0,323.0,164.29,98.99
2016,1,13,16,15,721.0,61.0,2.4,14.0,274.5,116.56,63.56
2016,1,13,16,30,677.0,56.0,2.2,13.0,226.0,72.51,38.11
2016,1,13,16,45,606.5,49.5,2.0,12.0,177.0,34.55,25.4
2016,1,13,17,0,536.0,43.0,1.8,11.0,128.0,31.54,22.48
2016,1,13,17,15,415.5,32.5,1.85,10.5,84.0,24.67,15.69
2016,1,13,17,30,295.0,22.0,1.9,10.0,40.0,17.39,3.88
2016,1,13,17,45,147.5,11.0,1.95,9.5,20.0,10.81,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,16.0,2.75,8.0,27.5,53.05,0.0
2016,1,14,8,0,275.0,32.0,3.1,9.0,55.0,137.75,94.48
2016,1,14,8,15,380.5,43.5,3.05,9.5,99.5,198.48,153.81
2016,1,14,8,30,486.0,55.0,3.0,10.0,144.0,266.98,214.27
2016,1,14,8,45,557.5,62.0,3.0,10.5,192.5,322.84,263.7
2016,1,14,9,0,629.0,69.0,3.0,11.0,241.0,382.1,314.56
2016,1,14,9,15,671.5,74.5,3.25,12.0,288.0,428.17,353.15
2016,1,14,9,30,714.0,80.0,3.5,13.0,335.0,474.77,390.94
2016,1,14,9,45,534.5,123.5,3.8,14.0,327.0,438.05,360.06
2016,1,14,10,0,355.0,167.0,4.1,15.0,319.0,386.93,316.74
2016,1,14,10,15,588.0,129.5,4.15,15.5,407.5,498.43,407.22
2016,1,14,10,30,821.0,92.0,4.2,16.0,496.0,606.72,492.41
2016,1,14,10,45,612.0,154.5,4.3,16.5,466.0,553.46,447.0
2016,1,14,11,0,403.0,217.0,4.4,17.0,436.0,483.34,388.74
2016,1,14,11,15,305.5,245.5,4.4,17.0,415.5,451.34,361.92
2016,1,14,11,30,208.0,274.0,4.4,17.0,395.0,412.44,329.44
2016,1,14,11,45,370.5,242.5,4.45,17.5,465.0,485.61,388.26
2016,1,14,12,0,533.0,211.0,4.5,18.0,535.0,556.75,443.78
2016,1,14,12,15,707.5,156.5,4.55,18.0,592.0,606.63,483.65
2016,1,14,12,30,882.0,102.0,4.6,18.0,649.0,648.7,517.03
2016,1,14,12,45,879.0,103.0,4.65,18.5,647.5,633.43,503.46
2016,1,14,13,0,876.0,104.0,4.7,19.0,646.0,615.33,487.88
2016,1,14,13,15,583.5,190.0,4.7,19.0,548.5,513.51,406.38
2016,1,14,13,30,291.0,276.0,4.7,19.0,451.0,421.21,331.94
2016,1,14,13,45,574.5,187.5,4.75,19.0,521.5,471.63,372.57
2016,1,14,14,0,858.0,99.0,4.8,19.0,592.0,505.19,397.39
2016,1,14,14,15,847.5,97.0,4.75,19.0,567.0,468.7,366.15
2016,1,14,14,30,837.0,95.0,4.7,19.0,542.0,430.72,333.34
2016,1,14,14,45,826.5,91.5,4.7,19.0,510.5,390.05,297.79
2016,1,14,15,0,816.0,88.0,4.7,19.0,479.0,348.34,260.68
2016,1,14,15,15,794.5,85.0,4.5,18.5,440.5,303.12,220.73
2016,1,14,15,30,773.0,82.0,4.3,18.0,402.0,258.26,180.84
2016,1,14,15,45,742.0,78.0,4.1,18.0,358.5,208.51,137.48
2016,1,14,16,0,711.0,74.0,3.9,18.0,315.0,163.08,99.4
2016,1,14,16,15,666.0,68.5,3.55,17.0,268.0,117.08,65.26
2016,1,14,16,30,621.0,63.0,3.2,16.0,221.0,74.87,40.35
2016,1,14,16,45,553.0,55.0,2.85,15.5,173.5,39.14,29.07
2016,1,14,17,0,485.0,47.0,2.5,15.0,126.0,35.03,25.14
2016,1,14,17,15,368.5,35.5,2.5,14.5,83.0,27.35,17.73
2016,1,14,17,30,252.0,24.0,2.5,14.0,40.0,19.21,5.83
2016,1,14,17,45,126.0,12.0,2.55,13.5,20.0,11.8,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.5,12.5,4.4,6.5,32.5,74.79,0.0
2016,1,15,8,0,459.0,25.0,4.5,7.0,65.0,185.3,128.32
2016,1,15,8,15,562.5,32.5,4.4,7.5,114.0,248.83,194.06
2016,1,15,8,30,666.0,40.0,4.3,8.0,163.0,319.51,258.31
2016,1,15,8,45,728.5,44.0,4.2,9.0,214.5,374.84,308.17
2016,1,15,9,0,791.0,48.0,4.1,10.0,266.0,432.64,358.07
2016,1,15,9,15,827.0,51.5,4.0,10.5,314.5,475.88,395.08
2016,1,15,9,30,863.0,55.0,3.9,11.0,363.0,521.61,432.73
2016,1,15,9,45,889.5,56.5,3.8,12.0,408.0,559.21,461.84
2016,1,15,10,0,916.0,58.0,3.7,13.0,453.0,595.4,488.77
2016,1,15,10,15,932.5,60.0,3.5,13.5,491.5,624.45,509.87
2016,1,15,10,30,949.0,62.0,3.3,14.0,530.0,651.03,528.42
2016,1,15,10,45,961.0,63.0,3.1,15.0,562.0,670.99,540.4
2016,1,15,11,0,973.0,64.0,2.9,16.0,594.0,687.96,549.7
2016,1,15,11,15,980.0,65.0,2.7,16.0,618.0,698.56,555.98
2016,1,15,11,30,987.0,66.0,2.5,16.0,642.0,705.82,559.58
2016,1,15,11,45,986.5,68.5,2.3,16.5,657.5,706.42,557.02
2016,1,15,12,0,986.0,71.0,2.1,17.0,673.0,703.55,551.81
2016,1,15,12,15,987.5,71.5,1.95,17.0,680.5,696.4,544.84
2016,1,15,12,30,989.0,72.0,1.8,17.0,688.0,685.83,535.28
2016,1,15,12,45,987.5,72.0,1.65,17.5,686.5,669.57,520.5
2016,1,15,13,0,986.0,72.0,1.5,18.0,685.0,650.07,503.29
2016,1,15,13,15,982.5,71.5,1.45,18.0,675.0,625.82,484.14
2016,1,15,13,30,979.0,71.0,1.4,18.0,665.0,598.64,462.54
2016,1,15,13,45,971.0,71.0,1.35,18.0,646.5,566.85,437.12
2016,1,15,14,0,963.0,71.0,1.3,18.0,628.0,532.67,409.41
2016,1,15,14,15,953.5,70.0,1.35,18.0,601.5,494.65,378.71
2016,1,15,14,30,944.0,69.0,1.4,18.0,575.0,454.75,345.67
2016,1,15,14,45,927.5,68.0,1.45,18.0,541.0,410.56,308.46
2016,1,15,15,0,911.0,67.0,1.5,18.0,507.0,365.47,269.57
2016,1,15,15,15,892.0,65.0,1.35,17.5,467.0,318.1,228.18
2016,1,15,15,30,873.0,63.0,1.2,17.0,427.0,270.57,186.22
2016,1,15,15,45,843.0,60.5,1.1,17.0,381.5,217.41,140.17
2016,1,15,16,0,813.0,58.0,1.0,17.0,336.0,168.79,99.41
2016,1,15,16,15,772.0,54.0,0.9,16.5,287.0,119.56,62.51
2016,1,15,16,30,731.0,50.0,0.8,16.0,238.0,73.58,35.26
2016,1,15,16,45,663.5,44.5,0.7,16.0,188.0,32.87,23.52
2016,1,15,17,0,596.0,39.0,0.6,16.0,138.0,30.22,20.92
2016,1,15,17,15,478.5,30.5,0.65,15.5,92.0,24.54,15.38
2016,1,15,17,30,361.0,22.0,0.7,15.0,46.0,18.63,6.37
2016,1,15,17,45,180.5,11.0,0.75,14.5,23.0,10.81,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,1.15,7.5,2.5,2.46,0.0
2016,1,16,8,0,0.0,5.0,1.2,8.0,5.0,4.82,0.0
2016,1,16,8,15,0.0,9.5,1.4,8.5,9.5,9.15,2.14
2016,1,16,8,30,0.0,14.0,1.6,9.0,14.0,13.5,6.03
2016,1,16,8,45,0.0,19.0,1.8,9.5,19.0,18.32,10.31
2016,1,16,9,0,0.0,24.0,2.0,10.0,24.0,23.15,14.53
2016,1,16,9,15,0.0,29.0,2.0,10.0,29.0,27.99,18.73
2016,1,16,9,30,0.0,34.0,2.0,10.0,34.0,32.82,22.89
2016,1,16,9,45,0.0,20.5,2.0,10.5,20.5,19.78,11.51
2016,1,16,10,0,0.0,7.0,2.0,11.0,7.0,6.75,0.18
2016,1,16,10,15,35.5,112.0,2.0,11.0,129.5,133.32,108.55
2016,1,16,10,30,71.0,217.0,2.0,11.0,252.0,266.13,217.63
2016,1,16,10,45,35.5,115.0,2.0,11.5,132.5,136.56,110.12
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,12.55,5.04
2016,1,16,11,15,0.0,43.5,2.25,12.0,43.5,42.04,30.09
2016,1,16,11,30,0.0,74.0,2.5,12.0,74.0,71.58,54.88
2016,1,16,11,45,291.5,134.5,2.75,12.5,313.0,330.6,272.72
2016,1,16,12,0,583.0,195.0,3.0,13.0,552.0,575.5,464.73
2016,1,16,12,15,751.0,144.0,3.5,13.5,609.5,625.39,503.79
2016,1,16,12,30,919.0,93.0,4.0,14.0,667.0,666.62,536.85
2016,1,16,12,45,932.0,88.0,4.55,14.5,670.0,654.99,528.05
2016,1,16,13,0,945.0,83.0,5.1,15.0,673.0,639.92,516.51
2016,1,16,13,15,943.0,82.5,5.3,15.0,664.5,617.32,498.29
2016,1,16,13,30,941.0,82.0,5.5,15.0,656.0,591.84,477.38
2016,1,16,13,45,934.5,82.0,5.75,15.0,638.5,561.76,452.42
2016,1,16,14,0,928.0,82.0,6.0,15.0,621.0,529.3,424.9
2016,1,16,14,15,918.0,80.5,6.15,14.5,595.0,491.63,393.11
2016,1,16,14,30,908.0,79.0,6.3,14.0,569.0,452.2,358.98
2016,1,16,14,45,659.5,132.0,6.5,14.0,477.0,368.18,290.24
2016,1,16,15,0,411.0,185.0,6.7,14.0,385.0,303.82,239.0
2016,1,16,15,15,205.5,140.5,6.85,13.5,240.5,186.81,146.2
2016,1,16,15,30,0.0,96.0,7.0,13.0,96.0,92.17,72.78
2016,1,16,15,45,0.0,85.0,7.2,12.5,85.0,81.7,64.24
2016,1,16,16,0,0.0,74.0,7.4,12.0,74.0,71.25,55.58
2016,1,16,16,15,297.0,73.5,7.35,11.0,151.0,88.93,58.25
2016,1,16,16,30,594.0,73.0,7.3,10.0,228.0,86.21,50.5
2016,1,16,16,45,504.5,66.0,7.25,9.0,178.5,48.76,38.59
2016,1,16,17,0,415.0,59.0,7.2,8.0,129.0,46.26,36.04
2016,1,16,17,15,305.0,44.0,6.9,7.5,86.0,33.89,24.19
2016,1,16,17,30,195.0,29.0,6.6,7.0,43.0,22.82,10.36
2016,1,16,17,45,97.5,14.5,6.3,6.5,21.5,14.25,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,211.0,13.0,0.7,1.5,32.0,70.68,0.0
2016,1,17,8,0,422.0,26.0,0.7,2.0,64.0,175.59,124.17
2016,1,17,8,15,523.5,34.5,0.85,2.5,111.5,238.4,187.71
2016,1,17,8,30,625.0,43.0,1.0,3.0,159.0,308.32,250.77
2016,1,17,8,45,682.5,48.5,1.2,4.0,208.5,362.1,299.15
2016,1,17,9,0,740.0,54.0,1.4,5.0,258.0,418.11,347.66
2016,1,17,9,15,777.0,57.5,1.5,5.5,306.0,463.31,386.19
2016,1,17,9,30,814.0,61.0,1.6,6.0,354.0,508.47,423.41
2016,1,17,9,45,835.0,65.5,1.7,7.0,397.5,545.41,452.19
2016,1,17,10,0,856.0,70.0,1.8,8.0,441.0,580.72,478.81
2016,1,17,10,15,873.5,72.0,1.9,8.5,479.0,606.53,498.42
2016,1,17,10,30,891.0,74.0,2.0,9.0,517.0,632.86,517.99
2016,1,17,10,45,899.5,77.0,2.1,9.5,548.0,652.15,531.76
2016,1,17,11,0,908.0,80.0,2.2,10.0,579.0,668.53,543.14
2016,1,17,11,15,916.0,81.5,2.25,10.0,603.0,679.94,551.37
2016,1,17,11,30,924.0,83.0,2.3,10.0,627.0,688.22,557.19
2016,1,17,11,45,925.0,85.5,2.35,10.5,642.0,689.79,556.84
2016,1,17,12,0,926.0,88.0,2.4,11.0,657.0,688.08,554.03
2016,1,17,12,15,928.0,88.0,2.45,11.0,664.5,681.18,548.37
2016,1,17,12,30,930.0,88.0,2.5,11.0,672.0,671.05,540.21
2016,1,17,12,45,927.0,89.0,2.55,11.5,670.5,655.69,526.95
2016,1,17,13,0,924.0,90.0,2.6,12.0,669.0,637.32,511.29
2016,1,17,13,15,920.5,89.5,2.7,12.0,659.5,614.28,493.01
2016,1,17,13,30,917.0,89.0,2.8,12.0,650.0,588.5,472.23
2016,1,17,13,45,909.0,88.5,2.9,12.0,632.0,557.77,447.14
2016,1,17,14,0,901.0,88.0,3.0,12.0,614.0,524.82,419.7
2016,1,17,14,15,641.0,154.5,3.05,12.0,521.0,435.92,348.05
2016,1,17,14,30,381.0,221.0,3.1,12.0,428.0,363.82,290.31
2016,1,17,14,45,353.0,212.0,3.15,12.0,395.0,328.09,260.86
2016,1,17,15,0,325.0,203.0,3.2,12.0,362.0,293.8,232.19
2016,1,17,15,15,408.0,170.5,3.05,11.5,354.0,271.29,210.56
2016,1,17,15,30,491.0,138.0,2.9,11.0,346.0,242.7,182.4
2016,1,17,15,45,464.5,129.0,2.75,11.0,309.5,204.33,148.93
2016,1,17,16,0,438.0,120.0,2.6,11.0,273.0,167.77,117.96
2016,1,17,16,15,417.0,105.0,2.25,10.0,233.5,128.72,86.9
2016,1,17,16,30,396.0,90.0,1.9,9.0,194.0,91.42,60.74
2016,1,17,16,45,354.5,75.0,1.6,8.5,154.0,55.94,45.21
2016,1,17,17,0,313.0,60.0,1.3,8.0,114.0,45.1,35.09
2016,1,17,17,15,244.0,43.5,1.3,7.5,77.0,33.34,23.86
2016,1,17,17,30,175.0,27.0,1.3,7.0,40.0,21.04,9.86
2016,1,17,17,45,87.5,13.5,1.35,7.0,20.0,13.27,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,174.0,15.0,2.2,2.0,30.5,62.69,0.0
2016,1,18,8,0,348.0,30.0,2.5,3.0,61.0,160.67,114.75
2016,1,18,8,15,453.5,40.0,2.45,3.5,108.0,223.19,177.1
2016,1,18,8,30,559.0,50.0,2.4,4.0,155.0,293.54,240.6
2016,1,18,8,45,621.0,57.0,2.4,5.0,204.5,348.34,289.72
2016,1,18,9,0,683.0,64.0,2.4,6.0,254.0,405.95,339.35
2016,1,18,9,15,724.0,69.0,2.35,6.5,302.0,452.93,379.15
2016,1,18,9,30,765.0,74.0,2.3,7.0,350.0,498.44,416.41
2016,1,18,9,45,792.5,78.0,2.3,7.5,394.5,537.3,447.31
2016,1,18,10,0,820.0,82.0,2.3,8.0,439.0,574.92,476.34
2016,1,18,10,15,840.0,84.5,2.2,8.5,478.0,604.86,498.21
2016,1,18,10,30,860.0,87.0,2.1,9.0,517.0,632.68,517.85
2016,1,18,10,45,875.0,89.0,2.05,9.5,549.0,654.44,532.66
2016,1,18,11,0,890.0,91.0,2.0,10.0,581.0,673.48,545.13
2016,1,18,11,15,899.5,92.0,1.95,10.5,606.0,685.01,551.76
2016,1,18,11,30,909.0,93.0,1.9,11.0,631.0,691.46,554.6
2016,1,18,11,45,920.5,92.0,1.85,11.5,649.0,696.18,556.09
2016,1,18,12,0,932.0,91.0,1.8,12.0,667.0,697.64,555.11
2016,1,18,12,15,934.5,91.5,1.7,12.0,675.0,691.56,549.08
2016,1,18,12,30,937.0,92.0,1.6,12.0,683.0,682.21,540.62
2016,1,18,12,45,939.0,91.0,1.55,12.5,683.0,667.79,527.82
2016,1,18,13,0,941.0,90.0,1.5,13.0,683.0,650.2,512.6
2016,1,18,13,15,938.0,89.5,1.35,13.0,674.0,627.12,493.31
2016,1,18,13,30,935.0,89.0,1.2,13.0,665.0,601.21,471.67
2016,1,18,13,45,929.5,88.0,1.1,13.5,647.5,570.8,445.93
2016,1,18,14,0,924.0,87.0,1.0,14.0,630.0,537.98,418.02
2016,1,18,14,15,914.5,85.5,0.9,14.0,604.0,500.59,386.98
2016,1,18,14,30,905.0,84.0,0.8,14.0,578.0,461.41,353.91
2016,1,18,14,45,893.5,81.5,0.75,14.0,545.5,416.64,316.18
2016,1,18,15,0,882.0,79.0,0.7,14.0,513.0,372.73,278.17
2016,1,18,15,15,862.0,76.5,0.7,14.0,473.0,325.34,237.0
2016,1,18,15,30,842.0,74.0,0.7,14.0,433.0,278.01,195.27
2016,1,18,15,45,812.5,70.5,0.75,14.0,388.0,228.13,151.95
2016,1,18,16,0,783.0,67.0,0.8,14.0,343.0,179.79,110.97
2016,1,18,16,15,741.0,62.5,0.8,13.0,294.0,131.04,73.51
2016,1,18,16,30,699.0,58.0,0.8,12.0,245.0,85.73,44.77
2016,1,18,16,45,633.0,52.0,0.85,11.0,195.0,39.21,29.79
2016,1,18,17,0,567.0,46.0,0.9,10.0,145.0,33.32,24.34
2016,1,18,17,15,454.5,36.0,1.0,9.5,98.5,27.06,18.22
2016,1,18,17,30,342.0,26.0,1.1,9.0,52.0,20.46,9.87
2016,1,18,17,45,171.0,13.0,1.25,8.5,26.0,12.78,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,129.5,17.0,3.3,6.5,29.0,62.07,0.0
2016,1,19,8,0,259.0,34.0,3.4,7.0,58.0,137.48,97.48
2016,1,19,8,15,364.0,46.5,3.5,7.0,103.0,198.21,156.16
2016,1,19,8,30,469.0,59.0,3.6,7.0,148.0,267.95,218.67
2016,1,19,8,45,533.5,68.0,3.75,7.5,196.0,323.2,268.3
2016,1,19,9,0,598.0,77.0,3.9,8.0,244.0,381.48,319.16
2016,1,19,9,15,642.0,83.0,4.1,8.5,291.0,428.67,359.79
2016,1,19,9,30,686.0,89.0,4.3,9.0,338.0,476.53,399.95
2016,1,19,9,45,719.5,93.0,4.55,10.0,382.0,516.55,432.19
2016,1,19,10,0,753.0,97.0,4.8,11.0,426.0,555.87,463.07
2016,1,19,10,15,483.0,161.0,5.15,12.0,379.0,472.79,392.27
2016,1,19,10,30,213.0,225.0,5.5,13.0,332.0,368.72,303.1
2016,1,19,10,45,242.5,236.5,5.9,14.0,365.5,400.29,327.94
2016,1,19,11,0,272.0,248.0,6.3,15.0,399.0,436.92,356.12
2016,1,19,11,15,147.5,238.5,6.35,15.0,321.0,340.59,276.57
2016,1,19,11,30,23.0,229.0,6.4,15.0,243.0,239.85,192.4
2016,1,19,11,45,40.0,252.0,6.5,15.5,277.0,277.1,222.32
2016,1,19,12,0,57.0,275.0,6.6,16.0,311.0,309.78,248.13
2016,1,19,12,15,89.0,289.5,6.5,16.0,346.0,342.75,274.73
2016,1,19,12,30,121.0,304.0,6.4,16.0,381.0,377.13,302.18
2016,1,19,12,45,186.0,301.0,6.35,16.5,419.5,410.02,328.38
2016,1,19,13,0,251.0,298.0,6.3,17.0,458.0,440.24,352.01
2016,1,19,13,15,192.5,297.0,6.2,17.0,418.5,398.06,317.67
2016,1,19,13,30,134.0,296.0,6.1,17.0,379.0,357.88,285.1
2016,1,19,13,45,349.0,243.0,6.0,17.0,451.5,414.85,331.86
2016,1,19,14,0,564.0,190.0,5.9,17.0,524.0,458.24,365.75
2016,1,19,14,15,360.5,223.0,5.8,17.0,433.0,374.81,298.07
2016,1,19,14,30,157.0,256.0,5.7,17.0,342.0,304.27,241.61
2016,1,19,14,45,446.5,179.0,5.6,17.5,404.0,335.32,262.83
2016,1,19,15,0,736.0,102.0,5.5,18.0,466.0,344.52,262.56
2016,1,19,15,15,726.5,102.0,5.15,17.5,438.5,308.38,229.59
2016,1,19,15,30,717.0,102.0,4.8,17.0,411.0,271.63,195.89
2016,1,19,15,45,685.0,97.0,4.45,17.0,367.5,225.25,155.09
2016,1,19,16,0,653.0,92.0,4.1,17.0,324.0,180.91,117.29
2016,1,19,16,15,607.0,85.0,3.6,16.0,277.0,135.52,82.34
2016,1,19,16,30,561.0,78.0,3.1,15.0,230.0,94.2,55.38
2016,1,19,16,45,500.0,67.5,2.7,14.5,183.0,53.88,42.35
2016,1,19,17,0,439.0,57.0,2.3,14.0,136.0,43.37,32.76
2016,1,19,17,15,332.0,44.0,2.15,13.5,92.5,34.6,24.44
2016,1,19,17,30,225.0,31.0,2.0,13.0,49.0,24.26,12.98
2016,1,19,17,45,112.5,15.5,1.95,13.0,24.5,15.24,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,116.5,18.0,2.65,3.5,28.5,60.09,0.0
2016,1,20,8,0,233.0,36.0,2.7,4.0,57.0,132.12,95.32
2016,1,20,8,15,335.5,50.0,2.6,4.5,101.5,192.56,153.25
2016,1,20,8,30,438.0,64.0,2.5,5.0,146.0,261.25,214.5
2016,1,20,8,45,510.0,72.0,2.45,5.5,195.0,318.06,265.09
2016,1,20,9,0,582.0,80.0,2.4,6.0,244.0,378.29,317.1
2016,1,20,9,15,626.5,87.0,2.25,6.5,291.0,426.5,357.53
2016,1,20,9,30,671.0,94.0,2.1,7.0,338.0,475.44,397.1
2016,1,20,9,45,706.5,97.5,1.95,8.0,382.5,515.82,427.78
2016,1,20,10,0,742.0,101.0,1.8,9.0,427.0,555.6,456.82
2016,1,20,10,15,399.0,158.0,1.55,9.5,335.0,419.95,345.0
2016,1,20,10,30,56.0,215.0,1.3,10.0,243.0,255.17,207.12
2016,1,20,10,45,55.0,229.5,1.05,10.5,258.5,268.91,217.68
2016,1,20,11,0,54.0,244.0,0.8,11.0,274.0,282.34,226.86
2016,1,20,11,15,34.0,229.5,0.8,11.5,248.5,252.86,202.33
2016,1,20,11,30,14.0,215.0,0.8,12.0,223.0,219.96,175.31
2016,1,20,11,45,70.5,256.5,0.8,12.5,300.5,301.75,240.52
2016,1,20,12,0,127.0,298.0,0.8,13.0,378.0,382.31,302.01
2016,1,20,12,15,73.0,267.5,1.2,13.5,314.0,310.78,246.17
2016,1,20,12,30,19.0,237.0,1.6,14.0,250.0,242.25,191.87
2016,1,20,12,45,26.0,248.5,2.0,14.5,265.5,256.89,203.77
2016,1,20,13,0,33.0,260.0,2.4,15.0,281.0,272.25,215.85
2016,1,20,13,15,61.5,275.0,2.6,15.0,313.5,301.03,239.03
2016,1,20,13,30,90.0,290.0,2.8,15.0,346.0,327.91,260.47
2016,1,20,13,45,211.5,275.0,3.05,15.0,402.0,373.57,297.43
2016,1,20,14,0,333.0,260.0,3.3,15.0,458.0,410.9,326.74
2016,1,20,14,15,352.0,244.0,3.35,15.0,446.0,391.37,310.61
2016,1,20,14,30,371.0,228.0,3.4,15.0,434.0,369.82,292.64
2016,1,20,14,45,335.0,220.5,3.45,15.0,398.0,332.37,262.08
2016,1,20,15,0,299.0,213.0,3.5,15.0,362.0,296.98,233.08
2016,1,20,15,15,496.5,161.5,3.35,14.5,386.5,294.35,225.36
2016,1,20,15,30,694.0,110.0,3.2,14.0,411.0,275.29,201.28
2016,1,20,15,45,652.5,106.5,3.1,14.0,366.0,229.21,161.1
2016,1,20,16,0,611.0,103.0,3.0,14.0,321.0,186.16,124.68
2016,1,20,16,15,563.5,95.0,2.7,13.5,274.5,141.67,89.94
2016,1,20,16,30,516.0,87.0,2.4,13.0,228.0,101.52,63.01
2016,1,20,16,45,444.0,76.5,2.15,13.0,180.5,61.71,43.34
2016,1,20,17,0,372.0,66.0,1.9,13.0,133.0,49.61,38.46
2016,1,20,17,15,272.0,50.0,1.75,12.5,90.5,38.41,27.94
2016,1,20,17,30,172.0,34.0,1.6,12.0,48.0,26.69,15.4
2016,1,20,17,45,86.0,17.0,1.45,11.5,24.0,16.71,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,166.5,15.5,3.75,10.5,31.0,72.11,0.0
2016,1,21,8,0,333.0,31.0,4.1,11.0,62.0,158.46,111.9
2016,1,21,8,15,438.0,41.0,4.45,11.0,108.5,220.87,172.02
2016,1,21,8,30,543.0,51.0,4.8,11.0,155.0,291.11,235.0
2016,1,21,8,45,616.5,56.5,5.15,11.5,206.0,349.2,287.08
2016,1,21,9,0,690.0,62.0,5.5,12.0,257.0,410.93,340.97
2016,1,21,9,15,731.0,67.0,5.9,12.0,306.0,456.67,381.39
2016,1,21,9,30,772.0,72.0,6.3,12.0,355.0,504.96,422.96
2016,1,21,9,45,801.0,75.5,6.7,12.5,400.0,544.68,455.98
2016,1,21,10,0,830.0,79.0,7.1,13.0,445.0,583.26,487.38
2016,1,21,10,15,849.0,81.5,7.4,13.0,484.0,613.16,512.04
2016,1,21,10,30,868.0,84.0,7.7,13.0,523.0,640.9,534.65
2016,1,21,10,45,875.0,88.5,8.0,13.0,554.0,660.73,550.58
2016,1,21,11,0,882.0,93.0,8.3,13.0,585.0,677.62,564.01
2016,1,21,11,15,589.5,181.5,8.4,13.0,516.5,581.77,482.09
2016,1,21,11,30,297.0,270.0,8.5,13.0,448.0,475.51,390.74
2016,1,21,11,45,216.5,285.5,8.65,13.0,417.0,431.59,353.62
2016,1,21,12,0,136.0,301.0,8.8,13.0,386.0,391.64,319.38
2016,1,21,12,15,523.0,200.0,8.75,13.0,533.0,543.89,449.47
2016,1,21,12,30,910.0,99.0,8.7,13.0,680.0,680.76,563.43
2016,1,21,12,45,909.5,98.5,8.65,13.5,679.0,665.77,549.1
2016,1,21,13,0,909.0,98.0,8.6,14.0,678.0,647.77,532.62
2016,1,21,13,15,906.5,97.5,8.35,14.0,670.0,625.65,513.37
2016,1,21,13,30,904.0,97.0,8.1,14.0,662.0,600.76,491.65
2016,1,21,13,45,905.0,93.5,7.9,14.0,646.0,572.19,466.8
2016,1,21,14,0,906.0,90.0,7.7,14.0,630.0,540.91,439.33
2016,1,21,14,15,898.0,88.5,7.55,14.0,605.5,504.74,407.41
2016,1,21,14,30,890.0,87.0,7.4,14.0,581.0,464.71,371.8
2016,1,21,14,45,877.5,85.0,7.25,14.0,549.5,422.47,333.71
2016,1,21,15,0,865.0,83.0,7.1,14.0,518.0,379.16,294.03
2016,1,21,15,15,847.5,80.5,7.05,13.5,479.0,333.01,252.03
2016,1,21,15,30,830.0,78.0,7.0,13.0,440.0,286.72,209.38
2016,1,21,15,45,814.0,72.0,6.95,13.0,397.5,237.65,164.11
2016,1,21,16,0,798.0,66.0,6.9,13.0,355.0,188.85,120.24
2016,1,21,16,15,759.5,61.5,6.5,12.0,306.0,139.25,80.07
2016,1,21,16,30,721.0,57.0,6.1,11.0,257.0,92.69,48.27
2016,1,21,16,45,673.0,50.0,5.75,10.5,207.5,47.04,27.74
2016,1,21,17,0,625.0,43.0,5.4,10.0,158.0,33.0,24.05
2016,1,21,17,15,517.0,34.5,5.05,9.5,110.0,27.48,18.68
2016,1,21,17,30,409.0,26.0,4.7,9.0,62.0,21.76,11.99
2016,1,21,17,45,204.5,13.0,4.35,8.5,31.0,12.78,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
