Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.0,14.5,4.75,1.5,35.0,85.69,0.0
2016,1,22,8,0,434.0,29.0,5.0,2.0,70.0,189.79,139.54
2016,1,22,8,15,535.5,37.5,5.3,2.5,119.5,250.14,201.26
2016,1,22,8,30,637.0,46.0,5.6,3.0,169.0,321.81,267.85
2016,1,22,8,45,697.0,51.5,5.9,3.5,220.5,378.1,320.56
2016,1,22,9,0,757.0,57.0,6.2,4.0,272.0,436.75,373.76
2016,1,22,9,15,794.5,61.0,6.25,4.5,322.0,484.09,415.73
2016,1,22,9,30,832.0,65.0,6.3,5.0,372.0,531.38,456.33
2016,1,22,9,45,859.5,67.5,6.35,5.5,417.5,570.85,489.35
2016,1,22,10,0,887.0,70.0,6.4,6.0,463.0,606.1,518.15
2016,1,22,10,15,905.0,72.0,6.35,6.5,503.0,636.21,541.77
2016,1,22,10,30,923.0,74.0,6.3,7.0,543.0,664.0,562.96
2016,1,22,10,45,937.0,75.0,6.3,7.5,576.5,685.57,578.89
2016,1,22,11,0,951.0,76.0,6.3,8.0,610.0,704.26,592.25
2016,1,22,11,15,959.5,77.5,6.2,8.0,635.5,716.79,601.27
2016,1,22,11,30,968.0,79.0,6.1,8.0,661.0,726.03,607.53
2016,1,22,11,45,971.5,80.5,6.1,8.5,678.0,728.57,607.67
2016,1,22,12,0,975.0,82.0,6.1,9.0,695.0,727.66,605.02
2016,1,22,12,15,977.5,82.0,6.05,9.0,703.5,721.08,598.87
2016,1,22,12,30,980.0,82.0,6.0,9.0,712.0,711.07,589.95
2016,1,22,12,45,981.5,81.5,6.0,9.5,711.5,696.52,576.46
2016,1,22,13,0,983.0,81.0,6.0,10.0,711.0,678.64,560.21
2016,1,22,13,15,980.0,80.5,5.9,10.0,702.0,654.85,539.84
2016,1,22,13,30,977.0,80.0,5.8,10.0,693.0,628.08,516.81
2016,1,22,13,45,972.5,79.0,5.75,10.5,675.5,597.15,489.33
2016,1,22,14,0,968.0,78.0,5.7,11.0,658.0,563.61,459.33
2016,1,22,14,15,959.0,76.5,5.6,11.0,632.0,525.0,425.5
2016,1,22,14,30,950.0,75.0,5.5,11.0,606.0,484.42,389.37
2016,1,22,14,45,936.5,74.0,5.45,11.0,572.5,440.77,350.07
2016,1,22,15,0,923.0,73.0,5.4,11.0,539.0,395.92,308.94
2016,1,22,15,15,904.5,70.5,5.25,10.5,498.5,347.19,264.42
2016,1,22,15,30,886.0,68.0,5.1,10.0,458.0,298.21,219.08
2016,1,22,15,45,861.5,65.0,4.95,10.0,412.5,244.34,169.52
2016,1,22,16,0,837.0,62.0,4.8,10.0,367.0,194.45,124.49
2016,1,22,16,15,798.5,58.0,4.25,9.0,317.0,143.21,82.33
2016,1,22,16,30,760.0,54.0,3.7,8.0,267.0,94.92,48.64
2016,1,22,16,45,701.5,48.5,3.2,7.5,215.5,48.21,27.2
2016,1,22,17,0,643.0,43.0,2.7,7.0,164.0,32.82,24.26
2016,1,22,17,15,539.5,35.0,2.5,6.0,115.0,27.8,19.34
2016,1,22,17,30,436.0,27.0,2.3,5.0,66.0,22.63,13.27
2016,1,22,17,45,218.0,13.5,2.1,4.5,33.0,13.27,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,221.0,14.0,1.25,0.5,35.0,86.79,0.0
2016,1,23,8,0,442.0,28.0,1.4,1.0,70.0,188.09,138.5
2016,1,23,8,15,541.5,36.0,1.35,1.5,119.0,251.95,201.51
2016,1,23,8,30,641.0,44.0,1.3,2.0,168.0,322.66,265.42
2016,1,23,8,45,699.0,49.0,1.3,3.0,219.5,377.72,314.44
2016,1,23,9,0,757.0,54.0,1.3,4.0,271.0,435.06,363.25
2016,1,23,9,15,794.0,58.0,1.3,4.5,320.5,482.27,402.66
2016,1,23,9,30,831.0,62.0,1.3,5.0,370.0,529.44,440.57
2016,1,23,9,45,856.0,65.0,1.3,6.0,415.0,568.16,469.79
2016,1,23,10,0,881.0,68.0,1.3,7.0,460.0,602.55,494.76
2016,1,23,10,15,898.5,70.0,1.3,7.5,499.5,632.38,516.33
2016,1,23,10,30,916.0,72.0,1.3,8.0,539.0,659.9,535.65
2016,1,23,10,45,927.5,74.0,1.35,8.5,572.0,680.99,550.22
2016,1,23,11,0,939.0,76.0,1.4,9.0,605.0,699.16,562.43
2016,1,23,11,15,947.0,77.0,1.4,9.5,630.0,710.84,569.25
2016,1,23,11,30,955.0,78.0,1.4,10.0,655.0,719.27,573.47
2016,1,23,11,45,957.5,80.0,1.45,10.5,671.5,721.76,574.0
2016,1,23,12,0,960.0,82.0,1.5,11.0,688.0,720.83,572.08
2016,1,23,12,15,962.5,82.5,1.6,11.5,696.5,714.94,566.88
2016,1,23,12,30,965.0,83.0,1.7,12.0,705.0,705.65,559.12
2016,1,23,12,45,963.5,83.0,1.8,12.5,704.5,689.97,546.55
2016,1,23,13,0,962.0,83.0,1.9,13.0,704.0,671.11,531.43
2016,1,23,13,15,959.0,82.5,2.0,13.0,695.0,647.76,513.67
2016,1,23,13,30,956.0,82.0,2.1,13.0,686.0,621.49,493.3
2016,1,23,13,45,950.0,81.5,2.25,13.5,668.0,590.8,468.41
2016,1,23,14,0,944.0,81.0,2.4,14.0,650.0,557.63,441.0
2016,1,23,14,15,935.0,80.0,2.45,14.0,624.5,520.24,410.1
2016,1,23,14,30,926.0,79.0,2.5,14.0,599.0,480.92,376.88
2016,1,23,14,45,913.0,77.0,2.55,14.0,566.0,437.37,339.48
2016,1,23,15,0,900.0,75.0,2.6,14.0,533.0,392.64,300.18
2016,1,23,15,15,881.5,73.0,2.55,13.5,493.0,345.25,258.31
2016,1,23,15,30,863.0,71.0,2.5,13.0,453.0,294.65,213.11
2016,1,23,15,45,837.0,67.5,2.45,13.0,408.0,243.98,167.51
2016,1,23,16,0,811.0,64.0,2.4,13.0,363.0,194.44,123.79
2016,1,23,16,15,772.5,60.0,2.15,12.0,314.0,144.33,83.14
2016,1,23,16,30,734.0,56.0,1.9,11.0,265.0,97.22,50.32
2016,1,23,16,45,675.5,50.5,1.7,10.0,214.0,51.66,28.83
2016,1,23,17,0,617.0,45.0,1.5,9.0,163.0,34.53,25.64
2016,1,23,17,15,516.0,36.5,1.55,8.0,114.5,29.1,20.4
2016,1,23,17,30,415.0,28.0,1.6,7.0,66.0,21.48,12.42
2016,1,23,17,45,207.5,14.0,1.7,6.5,33.0,10.62,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.0,15.5,3.7,3.0,34.5,81.51,0.0
2016,1,24,8,0,388.0,31.0,4.0,4.0,69.0,178.42,131.67
2016,1,24,8,15,490.0,40.5,4.05,4.5,117.5,242.12,193.84
2016,1,24,8,30,592.0,50.0,4.1,5.0,166.0,313.39,258.69
2016,1,24,8,45,567.0,62.5,4.2,6.0,198.5,337.78,283.18
2016,1,24,9,0,542.0,75.0,4.3,7.0,231.0,358.78,302.91
2016,1,24,9,15,557.5,87.5,4.6,7.5,272.5,397.3,336.61
2016,1,24,9,30,573.0,100.0,4.9,8.0,314.0,434.98,368.56
2016,1,24,9,45,617.5,102.5,5.2,9.0,358.0,477.44,403.32
2016,1,24,10,0,662.0,105.0,5.5,10.0,402.0,520.01,437.4
2016,1,24,10,15,769.5,95.0,5.65,10.5,468.5,585.7,490.74
2016,1,24,10,30,877.0,85.0,5.8,11.0,535.0,654.87,545.76
2016,1,24,10,45,891.0,86.5,5.95,12.0,567.5,676.35,560.51
2016,1,24,11,0,905.0,88.0,6.1,13.0,600.0,692.54,571.1
2016,1,24,11,15,913.5,89.5,6.1,13.5,625.0,704.82,578.98
2016,1,24,11,30,922.0,91.0,6.1,14.0,650.0,713.96,584.3
2016,1,24,11,45,925.0,93.0,6.2,14.5,666.5,716.71,584.89
2016,1,24,12,0,928.0,95.0,6.3,15.0,683.0,716.16,582.89
2016,1,24,12,15,930.0,95.0,6.25,15.0,691.5,709.58,576.91
2016,1,24,12,30,932.0,95.0,6.2,15.0,700.0,699.74,568.36
2016,1,24,12,45,783.0,144.5,6.2,15.5,652.5,641.68,519.36
2016,1,24,13,0,634.0,194.0,6.2,16.0,605.0,583.06,470.07
2016,1,24,13,15,570.0,213.0,6.1,16.0,579.0,546.68,440.05
2016,1,24,13,30,506.0,232.0,6.0,16.0,553.0,512.18,411.35
2016,1,24,13,45,705.5,163.5,5.95,16.5,598.5,539.25,432.6
2016,1,24,14,0,905.0,95.0,5.9,17.0,644.0,554.37,442.76
2016,1,24,14,15,895.0,93.5,5.8,17.0,618.0,515.57,409.62
2016,1,24,14,30,885.0,92.0,5.7,17.0,592.0,476.3,375.58
2016,1,24,14,45,878.5,87.0,5.6,17.0,560.5,433.65,338.15
2016,1,24,15,0,872.0,82.0,5.5,17.0,529.0,389.47,298.67
2016,1,24,15,15,852.5,79.5,5.2,17.0,489.0,342.16,255.98
2016,1,24,15,30,833.0,77.0,4.9,17.0,449.0,294.84,212.91
2016,1,24,15,45,800.0,75.0,4.65,17.0,403.5,245.23,168.58
2016,1,24,16,0,767.0,73.0,4.4,17.0,358.0,197.49,126.89
2016,1,24,16,15,726.5,68.0,3.95,16.0,309.0,148.26,87.24
2016,1,24,16,30,686.0,63.0,3.5,15.0,260.0,99.1,52.42
2016,1,24,16,45,617.5,57.5,3.1,14.0,209.5,55.3,31.13
2016,1,24,17,0,549.0,52.0,2.7,13.0,159.0,37.46,27.8
2016,1,24,17,15,446.0,42.0,2.65,12.5,112.0,31.46,22.07
2016,1,24,17,30,343.0,32.0,2.6,12.0,65.0,25.18,15.34
2016,1,24,17,45,171.5,16.0,2.55,12.0,32.5,12.38,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,126.0,19.0,2.85,11.5,31.5,65.89,0.0
2016,1,25,8,0,252.0,38.0,3.1,12.0,63.0,142.56,102.85
2016,1,25,8,15,355.0,51.0,3.25,12.5,108.5,203.95,159.04
2016,1,25,8,30,458.0,64.0,3.4,13.0,154.0,274.33,220.33
2016,1,25,8,45,233.0,84.5,3.55,13.5,130.5,205.3,167.3
2016,1,25,9,0,8.0,105.0,3.7,14.0,107.0,110.32,88.08
2016,1,25,9,15,12.0,123.0,3.6,14.5,127.0,130.41,104.85
2016,1,25,9,30,16.0,141.0,3.5,15.0,147.0,150.68,121.34
2016,1,25,9,45,405.0,115.0,3.4,15.5,296.5,367.49,302.72
2016,1,25,10,0,794.0,89.0,3.3,16.0,446.0,581.38,472.22
2016,1,25,10,15,814.5,92.0,3.15,16.5,485.5,612.49,493.43
2016,1,25,10,30,835.0,95.0,3.0,17.0,525.0,641.58,513.54
2016,1,25,10,45,860.0,93.5,2.85,17.5,560.0,666.46,530.17
2016,1,25,11,0,885.0,92.0,2.7,18.0,595.0,688.92,544.61
2016,1,25,11,15,895.0,93.5,2.5,18.5,621.0,701.92,551.36
2016,1,25,11,30,905.0,95.0,2.3,19.0,647.0,709.68,554.19
2016,1,25,11,45,913.5,95.0,2.15,19.5,665.0,714.06,554.71
2016,1,25,12,0,922.0,95.0,2.0,20.0,683.0,715.19,552.79
2016,1,25,12,15,925.5,95.5,1.95,20.0,692.0,710.2,548.17
2016,1,25,12,30,929.0,96.0,1.9,20.0,701.0,701.93,541.18
2016,1,25,12,45,934.5,94.0,1.85,20.5,702.5,689.13,529.98
2016,1,25,13,0,940.0,92.0,1.8,21.0,704.0,673.04,516.35
2016,1,25,13,15,938.0,91.5,1.75,21.0,696.0,650.68,499.02
2016,1,25,13,30,936.0,91.0,1.7,21.0,688.0,625.41,479.34
2016,1,25,13,45,935.5,88.5,1.7,21.0,672.0,596.22,456.82
2016,1,25,14,0,935.0,86.0,1.7,21.0,656.0,564.29,431.76
2016,1,25,14,15,672.5,157.5,1.65,21.0,559.0,471.11,360.36
2016,1,25,14,30,410.0,229.0,1.6,21.0,462.0,394.66,301.86
2016,1,25,14,45,655.5,153.0,1.55,21.0,502.0,405.94,307.52
2016,1,25,15,0,901.0,77.0,1.5,21.0,542.0,400.96,297.25
2016,1,25,15,15,883.5,74.5,1.35,20.5,502.5,353.2,256.34
2016,1,25,15,30,866.0,72.0,1.2,20.0,463.0,302.14,212.39
2016,1,25,15,45,841.5,69.0,1.1,20.0,417.5,251.88,168.66
2016,1,25,16,0,817.0,66.0,1.0,20.0,372.0,202.6,126.41
2016,1,25,16,15,779.5,62.0,1.0,19.0,322.5,151.98,86.37
2016,1,25,16,30,742.0,58.0,1.0,18.0,273.0,104.26,53.3
2016,1,25,16,45,680.0,52.5,1.0,17.5,221.5,57.75,30.46
2016,1,25,17,0,618.0,47.0,1.0,17.0,170.0,36.06,26.14
2016,1,25,17,15,517.5,38.5,1.05,16.5,120.5,28.07,18.81
2016,1,25,17,30,417.0,30.0,1.1,16.0,71.0,23.03,13.47
2016,1,25,17,45,208.5,15.0,1.2,15.5,35.5,11.32,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,25.0,18.0,4.55,5.5,20.5,28.77,0.0
2016,1,26,8,0,50.0,36.0,4.8,6.0,41.0,61.83,44.1
2016,1,26,8,15,75.5,57.5,5.05,6.0,70.0,97.28,76.9
2016,1,26,8,30,101.0,79.0,5.3,6.0,99.0,133.78,109.92
2016,1,26,8,45,123.0,98.5,5.55,6.5,129.5,167.51,140.09
2016,1,26,9,0,145.0,118.0,5.8,7.0,160.0,202.42,170.75
2016,1,26,9,15,197.5,135.5,5.85,7.0,204.0,251.83,213.78
2016,1,26,9,30,250.0,153.0,5.9,7.0,248.0,310.09,263.75
2016,1,26,9,45,143.0,167.5,6.0,7.5,223.0,262.73,221.85
2016,1,26,10,0,36.0,182.0,6.1,8.0,198.0,209.76,174.58
2016,1,26,10,15,46.5,202.0,6.1,8.0,225.0,236.85,197.21
2016,1,26,10,30,57.0,222.0,6.1,8.0,252.0,264.02,219.63
2016,1,26,10,45,102.0,245.0,6.2,8.5,302.0,316.86,263.52
2016,1,26,11,0,147.0,268.0,6.3,9.0,352.0,375.48,311.44
2016,1,26,11,15,269.5,262.0,6.35,9.0,424.5,455.08,378.27
2016,1,26,11,30,392.0,256.0,6.4,9.0,497.0,529.76,440.15
2016,1,26,11,45,212.5,259.5,6.45,9.5,390.5,405.86,335.68
2016,1,26,12,0,33.0,263.0,6.5,10.0,284.0,282.9,230.73
2016,1,26,12,15,21.0,238.5,6.6,10.0,252.5,246.22,200.51
2016,1,26,12,30,9.0,214.0,6.7,10.0,221.0,213.68,173.45
2016,1,26,12,45,4.5,158.5,6.8,10.0,162.0,156.4,126.0
2016,1,26,13,0,0.0,103.0,6.9,10.0,103.0,99.7,78.62
2016,1,26,13,15,0.0,65.0,6.95,10.0,65.0,62.88,47.68
2016,1,26,13,30,0.0,27.0,7.0,10.0,27.0,26.1,16.56
2016,1,26,13,45,0.0,67.5,7.1,10.0,67.5,65.29,49.83
2016,1,26,14,0,0.0,108.0,7.2,10.0,108.0,104.39,82.86
2016,1,26,14,15,0.0,131.0,6.85,9.5,131.0,126.25,101.5
2016,1,26,14,30,0.0,154.0,6.5,9.0,154.0,147.74,119.92
2016,1,26,14,45,0.0,112.0,6.2,9.0,112.0,107.94,86.54
2016,1,26,15,0,0.0,70.0,5.9,9.0,70.0,67.69,52.49
2016,1,26,15,15,88.0,135.5,5.45,9.0,175.5,154.27,124.46
2016,1,26,15,30,176.0,201.0,5.0,9.0,281.0,229.5,184.52
2016,1,26,15,45,167.5,183.5,4.6,9.0,254.0,201.68,160.45
2016,1,26,16,0,159.0,166.0,4.2,9.0,227.0,174.45,137.2
2016,1,26,16,15,151.0,144.5,3.95,8.5,196.0,144.86,112.55
2016,1,26,16,30,143.0,123.0,3.7,8.0,165.0,116.1,89.32
2016,1,26,16,45,131.0,101.0,3.5,7.5,134.0,87.78,68.01
2016,1,26,17,0,119.0,79.0,3.3,7.0,103.0,65.37,53.86
2016,1,26,17,15,91.0,58.0,3.35,6.5,73.0,48.99,38.47
2016,1,26,17,30,63.0,37.0,3.4,6.0,43.0,32.11,22.09
2016,1,26,17,45,31.5,18.5,3.45,6.0,21.5,16.61,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,136.5,17.0,3.6,1.5,31.0,67.08,3.6
2016,1,27,8,0,273.0,34.0,3.8,2.0,62.0,145.55,110.0
2016,1,27,8,15,339.0,49.0,3.8,3.0,104.0,196.87,159.58
2016,1,27,8,30,405.0,64.0,3.8,4.0,146.0,253.68,211.34
2016,1,27,8,45,466.5,71.5,3.85,5.0,190.0,306.03,258.21
2016,1,27,9,0,528.0,79.0,3.9,6.0,234.0,360.41,305.42
2016,1,27,9,15,672.5,73.5,4.0,6.5,306.0,446.19,378.29
2016,1,27,9,30,817.0,68.0,4.1,7.0,378.0,537.16,453.67
2016,1,27,9,45,843.5,71.0,4.25,8.0,424.0,576.93,484.95
2016,1,27,10,0,870.0,74.0,4.4,9.0,470.0,615.34,514.49
2016,1,27,10,15,888.0,76.5,4.3,9.0,510.0,646.18,538.3
2016,1,27,10,30,906.0,79.0,4.2,9.0,550.0,671.9,557.7
2016,1,27,10,45,919.5,80.5,4.1,9.5,583.5,693.95,572.75
2016,1,27,11,0,933.0,82.0,4.0,10.0,617.0,713.15,585.37
2016,1,27,11,15,941.5,83.0,3.95,10.0,643.0,725.41,593.48
2016,1,27,11,30,950.0,84.0,3.9,10.0,669.0,734.42,599.25
2016,1,27,11,45,955.0,85.0,3.9,10.5,686.5,737.73,599.93
2016,1,27,12,0,960.0,86.0,3.9,11.0,704.0,737.62,598.22
2016,1,27,12,15,963.0,86.5,3.9,11.0,713.0,732.21,593.77
2016,1,27,12,30,966.0,87.0,3.9,11.0,722.0,723.38,586.3
2016,1,27,12,45,968.0,86.0,3.9,11.5,722.5,708.99,573.5
2016,1,27,13,0,970.0,85.0,3.9,12.0,723.0,691.27,558.1
2016,1,27,13,15,968.0,84.5,3.85,12.0,714.5,668.38,539.39
2016,1,27,13,30,966.0,84.0,3.8,12.0,706.0,642.45,518.09
2016,1,27,13,45,963.0,82.5,3.8,12.5,689.5,612.1,492.27
2016,1,27,14,0,960.0,81.0,3.8,13.0,673.0,579.05,463.91
2016,1,27,14,15,952.5,79.5,3.75,12.5,648.0,541.24,432.83
2016,1,27,14,30,945.0,78.0,3.7,12.0,623.0,501.36,399.23
2016,1,27,14,45,933.0,76.5,3.65,12.0,590.0,457.72,361.06
2016,1,27,15,0,921.0,75.0,3.6,12.0,557.0,412.77,320.92
2016,1,27,15,15,904.5,73.0,3.4,12.0,517.0,364.78,277.39
2016,1,27,15,30,888.0,71.0,3.2,12.0,477.0,316.35,232.87
2016,1,27,15,45,866.5,67.0,3.0,12.0,431.5,261.57,183.15
2016,1,27,16,0,845.0,63.0,2.8,12.0,386.0,210.5,137.12
2016,1,27,16,15,810.0,59.5,2.4,11.0,336.0,158.94,93.92
2016,1,27,16,30,775.0,56.0,2.0,10.0,286.0,109.97,57.73
2016,1,27,16,45,723.5,50.0,1.6,9.0,234.0,61.11,31.17
2016,1,27,17,0,672.0,44.0,1.2,8.0,182.0,32.84,24.31
2016,1,27,17,15,578.5,36.5,1.2,7.5,131.0,28.34,19.93
2016,1,27,17,30,485.0,29.0,1.2,7.0,80.0,23.72,14.96
2016,1,27,17,45,242.5,14.5,1.25,6.5,40.0,11.49,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,237.0,14.0,3.35,4.0,39.0,93.41,14.12
2016,1,28,8,0,474.0,28.0,3.7,5.0,78.0,203.82,152.84
2016,1,28,8,15,568.5,35.5,3.55,6.0,128.0,267.7,214.15
2016,1,28,8,30,663.0,43.0,3.4,7.0,178.0,338.17,277.51
2016,1,28,8,45,720.0,47.5,3.25,8.0,230.0,393.93,327.01
2016,1,28,9,0,777.0,52.0,3.1,9.0,282.0,451.95,376.19
2016,1,28,9,15,812.5,55.5,3.1,10.0,332.5,499.25,415.06
2016,1,28,9,30,848.0,59.0,3.1,11.0,383.0,543.39,449.99
2016,1,28,9,45,873.5,61.0,3.15,12.0,429.0,582.43,479.76
2016,1,28,10,0,899.0,63.0,3.2,13.0,475.0,620.08,507.49
2016,1,28,10,15,916.0,65.0,3.3,13.5,515.0,650.64,530.14
2016,1,28,10,30,933.0,67.0,3.4,14.0,555.0,678.81,550.54
2016,1,28,10,45,945.5,68.0,3.5,15.0,588.5,700.27,564.25
2016,1,28,11,0,958.0,69.0,3.6,16.0,622.0,718.77,575.12
2016,1,28,11,15,965.5,70.0,3.6,16.5,647.5,730.74,581.86
2016,1,28,11,30,973.0,71.0,3.6,17.0,673.0,739.38,586.25
2016,1,28,11,45,976.0,72.5,3.65,17.5,690.5,742.05,586.61
2016,1,28,12,0,979.0,74.0,3.7,18.0,708.0,741.23,584.57
2016,1,28,12,15,981.5,74.5,3.7,18.0,717.0,735.52,580.04
2016,1,28,12,30,984.0,75.0,3.7,18.0,726.0,726.33,573.11
2016,1,28,12,45,984.5,74.5,3.7,18.5,726.0,711.36,560.3
2016,1,28,13,0,985.0,74.0,3.7,19.0,726.0,693.05,544.84
2016,1,28,13,15,983.0,74.0,3.7,19.0,717.5,670.45,527.02
2016,1,28,13,30,981.0,74.0,3.7,19.0,709.0,644.76,506.61
2016,1,28,13,45,977.0,73.0,3.7,19.0,692.5,614.01,482.06
2016,1,28,14,0,973.0,72.0,3.7,19.0,676.0,580.56,454.94
2016,1,28,14,15,966.0,71.0,3.6,19.0,651.0,543.1,423.93
2016,1,28,14,30,959.0,70.0,3.5,19.0,626.0,503.47,390.54
2016,1,28,14,45,943.0,70.5,3.45,19.0,592.5,459.53,353.16
2016,1,28,15,0,927.0,71.0,3.4,19.0,559.0,414.51,314.07
2016,1,28,15,15,911.0,69.0,2.95,18.5,519.0,366.4,271.82
2016,1,28,15,30,895.0,67.0,2.5,18.0,479.0,317.78,228.45
2016,1,28,15,45,873.0,63.5,2.1,18.0,434.0,266.13,182.25
2016,1,28,16,0,851.0,60.0,1.7,18.0,389.0,215.09,137.25
2016,1,28,16,15,817.0,56.5,1.6,17.0,339.0,159.87,92.03
2016,1,28,16,30,783.0,53.0,1.5,16.0,289.0,110.45,55.97
2016,1,28,16,45,731.5,48.0,1.4,15.0,237.0,61.84,29.68
2016,1,28,17,0,680.0,43.0,1.3,14.0,185.0,31.75,22.71
2016,1,28,17,15,588.5,36.0,1.3,13.5,134.0,27.68,18.83
2016,1,28,17,30,497.0,29.0,1.3,13.0,83.0,23.53,14.46
2016,1,28,17,45,248.5,14.5,1.3,13.0,41.5,11.38,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,242.5,14.5,2.9,8.5,40.0,96.39,21.11
2016,1,29,8,0,485.0,29.0,3.3,10.0,80.0,209.62,155.1
2016,1,29,8,15,578.0,36.5,3.4,10.5,131.0,273.78,215.8
2016,1,29,8,30,671.0,44.0,3.5,11.0,182.0,344.33,278.86
2016,1,29,8,45,724.5,49.0,3.6,12.0,234.5,399.59,327.5
2016,1,29,9,0,778.0,54.0,3.7,13.0,287.0,456.85,375.79
2016,1,29,9,15,813.0,58.0,3.7,14.0,337.0,504.67,414.61
2016,1,29,9,30,848.0,62.0,3.7,15.0,387.0,552.3,451.74
2016,1,29,9,45,871.5,64.5,3.7,16.0,433.0,587.85,478.34
2016,1,29,10,0,895.0,67.0,3.7,17.0,479.0,624.9,505.11
2016,1,29,10,15,911.5,69.0,4.05,17.5,519.5,655.14,527.93
2016,1,29,10,30,928.0,71.0,4.4,18.0,560.0,682.97,548.79
2016,1,29,10,45,939.5,72.5,4.75,18.5,593.0,704.3,564.55
2016,1,29,11,0,951.0,74.0,5.1,19.0,626.0,722.65,577.53
2016,1,29,11,15,958.5,75.5,5.15,19.5,652.0,735.14,584.91
2016,1,29,11,30,966.0,77.0,5.2,20.0,678.0,744.3,589.93
2016,1,29,11,45,968.0,79.0,5.3,20.5,694.5,746.8,590.35
2016,1,29,12,0,970.0,81.0,5.4,21.0,711.0,745.83,588.37
2016,1,29,12,15,972.0,81.5,5.45,21.0,720.0,739.81,583.76
2016,1,29,12,30,974.0,82.0,5.5,21.0,729.0,730.35,576.75
2016,1,29,12,45,973.0,82.0,5.55,21.0,729.0,715.02,564.69
2016,1,29,13,0,972.0,82.0,5.6,21.0,729.0,696.41,550.01
2016,1,29,13,15,969.5,81.5,5.6,21.0,720.0,673.2,531.5
2016,1,29,13,30,967.0,81.0,5.6,21.0,711.0,646.98,510.44
2016,1,29,13,45,961.5,80.5,5.65,21.0,694.0,616.18,485.66
2016,1,29,14,0,956.0,80.0,5.7,21.0,677.0,582.81,458.39
2016,1,29,14,15,948.0,79.0,5.6,20.5,651.5,545.3,427.86
2016,1,29,14,30,940.0,78.0,5.5,20.0,626.0,505.73,394.96
2016,1,29,14,45,929.0,76.0,5.45,20.0,593.0,462.12,357.44
2016,1,29,15,0,918.0,74.0,5.4,20.0,560.0,417.11,317.96
2016,1,29,15,15,901.5,71.5,5.15,19.5,520.5,368.64,275.35
2016,1,29,15,30,885.0,69.0,4.9,19.0,481.0,319.74,231.65
2016,1,29,15,45,862.0,66.0,4.65,19.0,435.5,268.63,185.67
2016,1,29,16,0,839.0,63.0,4.4,19.0,390.0,214.9,138.24
2016,1,29,16,15,804.5,59.5,4.05,18.0,340.0,163.4,95.56
2016,1,29,16,30,770.0,56.0,3.7,17.0,290.0,114.43,59.32
2016,1,29,16,45,717.0,51.0,3.4,16.0,238.0,66.24,32.55
2016,1,29,17,0,664.0,46.0,3.1,15.0,186.0,34.33,24.89
2016,1,29,17,15,573.5,38.5,3.0,14.0,135.5,29.92,20.75
2016,1,29,17,30,483.0,31.0,2.9,13.0,85.0,25.4,16.12
2016,1,29,17,45,241.5,15.5,2.85,12.5,42.5,11.34,0.16
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,16.5,4.0,7.5,40.0,93.18,26.68
2016,1,30,8,0,430.0,33.0,4.2,8.0,80.0,200.08,150.47
2016,1,30,8,15,528.5,42.0,4.15,8.5,130.5,265.39,211.84
2016,1,30,8,30,627.0,51.0,4.1,9.0,181.0,337.94,276.76
2016,1,30,8,45,690.5,56.0,4.1,10.0,234.5,393.61,325.95
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,454.96,377.81
2016,1,30,9,15,791.0,65.0,4.15,12.0,338.5,503.28,417.44
2016,1,30,9,30,828.0,69.0,4.2,13.0,389.0,551.54,455.58
2016,1,30,9,45,854.5,71.5,4.3,14.0,436.0,591.47,486.12
2016,1,30,10,0,881.0,74.0,4.4,15.0,483.0,630.02,514.7
2016,1,30,10,15,898.5,76.5,4.5,15.5,523.5,658.17,535.65
2016,1,30,10,30,916.0,79.0,4.6,16.0,564.0,687.0,556.66
2016,1,30,10,45,928.5,80.5,4.7,17.0,598.0,708.83,570.88
2016,1,30,11,0,941.0,82.0,4.8,18.0,632.0,727.75,582.12
2016,1,30,11,15,949.5,83.5,4.85,18.5,657.5,740.83,589.93
2016,1,30,11,30,958.0,85.0,4.9,19.0,683.0,750.63,595.41
2016,1,30,11,45,963.0,85.5,5.0,19.5,701.0,753.57,596.18
2016,1,30,12,0,968.0,86.0,5.1,20.0,719.0,753.07,594.57
2016,1,30,12,15,970.0,86.5,5.1,20.0,727.5,747.06,589.77
2016,1,30,12,30,972.0,87.0,5.1,20.0,736.0,737.6,582.58
2016,1,30,12,45,971.0,87.0,5.15,20.5,736.0,722.26,569.49
2016,1,30,13,0,970.0,87.0,5.2,21.0,736.0,703.64,553.84
2016,1,30,13,15,967.0,86.5,5.2,21.0,727.0,680.12,535.25
2016,1,30,13,30,964.0,86.0,5.2,21.0,718.0,653.61,514.13
2016,1,30,13,45,956.5,86.0,5.2,21.5,700.0,622.19,487.97
2016,1,30,14,0,949.0,86.0,5.2,22.0,682.0,588.29,459.57
2016,1,30,14,15,940.5,84.5,5.1,21.5,656.0,550.19,428.97
2016,1,30,14,30,932.0,83.0,5.0,21.0,630.0,510.09,396.05
2016,1,30,14,45,920.5,81.0,4.9,21.0,597.0,466.46,358.85
2016,1,30,15,0,909.0,79.0,4.8,21.0,564.0,421.49,319.78
2016,1,30,15,15,891.0,76.5,4.55,20.5,523.5,372.76,277.43
2016,1,30,15,30,873.0,74.0,4.3,20.0,483.0,320.7,231.73
2016,1,30,15,45,847.0,71.5,4.05,20.0,437.0,269.58,186.25
2016,1,30,16,0,821.0,69.0,3.8,20.0,391.0,219.55,142.24
2016,1,30,16,15,785.0,65.0,3.6,19.0,341.0,168.11,99.85
2016,1,30,16,30,749.0,61.0,3.4,18.0,291.0,119.41,63.69
2016,1,30,16,45,693.5,55.5,3.2,17.0,239.0,71.58,36.5
2016,1,30,17,0,638.0,50.0,3.0,16.0,187.0,37.9,27.94
2016,1,30,17,15,545.5,41.5,3.1,15.5,136.5,29.84,20.57
2016,1,30,17,30,453.0,33.0,3.2,15.0,86.0,24.93,15.64
2016,1,30,17,45,226.5,16.5,3.3,14.5,43.0,12.12,1.34
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,91.51,31.11
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,195.34,145.91
2016,1,31,8,15,510.0,41.5,3.8,11.5,128.5,259.05,204.79
2016,1,31,8,30,607.0,50.0,3.7,12.0,178.0,329.94,267.42
2016,1,31,8,45,675.0,54.0,3.65,13.0,230.5,386.17,316.28
2016,1,31,9,0,743.0,58.0,3.6,14.0,283.0,448.28,367.94
2016,1,31,9,15,779.5,62.0,3.45,15.0,333.0,496.1,406.16
2016,1,31,9,30,816.0,66.0,3.3,16.0,383.0,543.89,442.79
2016,1,31,9,45,845.0,67.5,3.2,17.0,430.0,583.98,472.27
2016,1,31,10,0,874.0,69.0,3.1,18.0,477.0,619.82,497.6
2016,1,31,10,15,891.5,71.0,3.05,19.0,517.0,650.46,518.24
2016,1,31,10,30,909.0,73.0,3.0,20.0,557.0,678.81,536.59
2016,1,31,10,45,922.0,74.5,2.95,21.0,590.5,701.04,549.53
2016,1,31,11,0,935.0,76.0,2.9,22.0,624.0,720.38,559.96
2016,1,31,11,15,943.0,77.0,2.95,22.5,650.0,732.68,566.88
2016,1,31,11,30,951.0,78.0,3.0,23.0,676.0,741.72,571.6
2016,1,31,11,45,950.5,81.5,3.05,23.5,692.5,744.16,571.76
2016,1,31,12,0,950.0,85.0,3.1,24.0,709.0,743.13,569.66
2016,1,31,12,15,952.5,85.0,3.05,24.0,718.0,737.12,564.81
2016,1,31,12,30,955.0,85.0,3.0,24.0,727.0,727.71,557.73
2016,1,31,12,45,956.5,84.5,3.0,24.5,727.5,713.77,546.25
2016,1,31,13,0,958.0,84.0,3.0,25.0,728.0,696.53,532.1
2016,1,31,13,15,955.0,84.0,2.9,25.0,719.5,673.78,514.44
2016,1,31,13,30,952.0,84.0,2.8,25.0,711.0,648.05,494.42
2016,1,31,13,45,947.5,83.0,2.75,25.0,694.0,617.67,470.95
2016,1,31,14,0,943.0,82.0,2.7,25.0,677.0,584.68,445.13
2016,1,31,14,15,934.5,80.5,2.5,25.0,651.5,546.77,414.68
2016,1,31,14,30,926.0,79.0,2.3,25.0,626.0,506.87,382.17
2016,1,31,14,45,914.0,77.5,2.15,25.0,593.5,463.7,346.67
2016,1,31,15,0,902.0,76.0,2.0,25.0,561.0,419.23,309.39
2016,1,31,15,15,885.0,73.5,1.8,24.5,521.0,371.08,269.04
2016,1,31,15,30,868.0,71.0,1.6,24.0,481.0,322.57,227.58
2016,1,31,15,45,843.0,68.5,1.4,24.0,435.5,268.71,181.39
2016,1,31,16,0,818.0,66.0,1.2,24.0,390.0,218.96,138.73
2016,1,31,16,15,783.0,62.5,1.15,23.0,340.5,168.1,97.8
2016,1,31,16,30,748.0,59.0,1.1,22.0,291.0,119.87,62.52
2016,1,31,16,45,692.5,54.0,1.05,21.5,239.0,72.3,35.46
2016,1,31,17,0,637.0,49.0,1.0,21.0,187.0,36.73,26.35
2016,1,31,17,15,545.5,41.0,1.05,20.0,137.0,29.22,19.67
2016,1,31,17,30,454.0,33.0,1.1,19.0,87.0,24.74,15.28
2016,1,31,17,45,227.0,16.5,1.15,18.5,43.5,12.01,1.84
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,187.5,18.5,1.45,11.0,39.5,89.17,34.99
