Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,375.0,37.0,1.6,12.0,79.0,187.38,139.72
2016,2,1,8,15,473.5,46.5,1.75,12.5,128.5,251.83,197.81
2016,2,1,8,30,572.0,56.0,1.9,13.0,178.0,323.44,259.93
2016,2,1,8,45,286.0,73.0,2.1,13.5,134.0,227.25,185.55
2016,2,1,9,0,0.0,90.0,2.3,14.0,90.0,89.36,70.28
2016,2,1,9,15,13.5,121.0,2.6,14.5,126.5,128.65,103.32
2016,2,1,9,30,27.0,152.0,2.9,15.0,163.0,174.04,140.62
2016,2,1,9,45,204.0,167.0,3.25,16.0,262.0,300.62,245.53
2016,2,1,10,0,381.0,182.0,3.6,17.0,361.0,436.03,353.69
2016,2,1,10,15,328.5,209.5,3.9,17.5,373.0,438.37,353.19
2016,2,1,10,30,276.0,237.0,4.2,18.0,385.0,437.09,350.18
2016,2,1,10,45,248.5,256.5,4.5,18.5,396.0,435.01,347.29
2016,2,1,11,0,221.0,276.0,4.8,19.0,407.0,437.27,347.58
2016,2,1,11,15,570.0,184.0,5.05,19.5,540.0,592.34,472.95
2016,2,1,11,30,919.0,92.0,5.3,20.0,673.0,737.72,585.73
2016,2,1,11,45,920.0,95.0,5.55,20.5,689.5,740.52,586.32
2016,2,1,12,0,921.0,98.0,5.8,21.0,706.0,739.99,585.19
2016,2,1,12,15,923.5,98.5,5.95,21.0,715.0,734.59,581.35
2016,2,1,12,30,926.0,99.0,6.1,21.0,724.0,725.89,574.99
2016,2,1,12,45,925.5,99.5,6.35,21.0,724.0,711.93,564.49
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,694.82,551.39
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.5,672.1,533.53
2016,2,1,13,30,919.0,99.0,6.9,21.0,707.0,646.52,513.18
2016,2,1,13,45,911.0,98.5,7.05,21.0,689.5,615.37,488.15
2016,2,1,14,0,903.0,98.0,7.2,21.0,672.0,581.91,460.83
2016,2,1,14,15,893.5,96.5,7.2,21.0,646.5,544.62,429.76
2016,2,1,14,30,884.0,95.0,7.2,21.0,621.0,503.65,395.21
2016,2,1,14,45,866.5,94.5,7.2,21.0,587.5,460.15,357.95
2016,2,1,15,0,849.0,94.0,7.2,21.0,554.0,415.95,319.39
2016,2,1,15,15,829.5,91.0,6.9,21.0,514.0,368.3,277.25
2016,2,1,15,30,810.0,88.0,6.6,21.0,474.0,320.69,234.63
2016,2,1,15,45,775.0,86.5,6.3,21.0,427.5,270.89,190.56
2016,2,1,16,0,740.0,85.0,6.0,21.0,381.0,220.13,146.36
2016,2,1,16,15,700.5,80.0,5.45,20.5,332.0,170.73,105.38
2016,2,1,16,30,661.0,75.0,4.9,20.0,283.0,124.54,70.51
2016,2,1,16,45,597.0,68.5,4.4,19.5,231.5,79.37,43.57
2016,2,1,17,0,533.0,62.0,3.9,19.0,180.0,44.57,33.43
2016,2,1,17,15,440.0,51.5,3.75,18.5,131.5,38.55,27.88
2016,2,1,17,30,347.0,41.0,3.6,18.0,83.0,32.24,21.75
2016,2,1,17,45,203.0,25.5,3.45,17.5,47.0,19.89,7.63
2016,2,1,18,0,59.0,10.0,3.3,17.0,11.0,9.83,0.0
2016,2,1,18,15,29.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,240.5,16.5,3.15,8.0,44.5,103.67,46.72
2016,2,2,8,0,481.0,33.0,3.5,9.0,89.0,221.22,167.9
2016,2,2,8,15,577.5,41.0,3.75,10.0,141.5,284.55,226.82
2016,2,2,8,30,674.0,49.0,4.0,11.0,194.0,358.51,292.21
2016,2,2,8,45,729.5,54.0,4.3,12.0,247.5,415.8,342.65
2016,2,2,9,0,785.0,59.0,4.6,13.0,301.0,475.16,392.96
2016,2,2,9,15,820.5,63.0,4.95,13.5,353.0,524.18,434.31
2016,2,2,9,30,856.0,67.0,5.3,14.0,405.0,572.99,474.38
2016,2,2,9,45,879.0,70.0,5.7,14.5,452.0,612.59,506.37
2016,2,2,10,0,902.0,73.0,6.1,15.0,499.0,647.46,534.11
2016,2,2,10,15,919.5,75.0,6.05,15.0,540.5,678.87,558.37
2016,2,2,10,30,937.0,77.0,6.0,15.0,582.0,707.89,580.35
2016,2,2,10,45,948.0,79.5,5.95,15.5,616.0,730.41,595.07
2016,2,2,11,0,959.0,82.0,5.9,16.0,650.0,749.86,607.39
2016,2,2,11,15,967.0,83.0,5.85,16.0,677.0,762.42,615.65
2016,2,2,11,30,975.0,84.0,5.8,16.0,704.0,771.61,621.5
2016,2,2,11,45,978.5,85.5,5.8,16.5,721.5,774.72,621.92
2016,2,2,12,0,982.0,87.0,5.8,17.0,739.0,774.3,619.86
2016,2,2,12,15,984.0,87.5,5.7,17.0,748.5,768.27,614.54
2016,2,2,12,30,986.0,88.0,5.6,17.0,758.0,758.72,606.77
2016,2,2,12,45,986.5,88.0,5.55,17.5,758.0,744.19,594.35
2016,2,2,13,0,987.0,88.0,5.5,18.0,758.0,726.26,578.64
2016,2,2,13,15,984.0,87.5,5.4,18.0,749.5,702.35,559.21
2016,2,2,13,30,981.0,87.0,5.3,18.0,741.0,675.36,537.23
2016,2,2,13,45,975.5,86.0,5.25,18.0,723.0,643.53,511.42
2016,2,2,14,0,970.0,85.0,5.2,18.0,705.0,609.06,483.12
2016,2,2,14,15,961.5,84.0,5.05,18.0,679.0,570.59,450.93
2016,2,2,14,30,953.0,83.0,4.9,18.0,653.0,530.04,416.49
2016,2,2,14,45,941.0,81.5,4.8,18.0,619.5,485.64,378.45
2016,2,2,15,0,929.0,80.0,4.7,18.0,586.0,439.87,338.47
2016,2,2,15,15,912.0,77.5,4.35,17.5,545.0,390.31,294.96
2016,2,2,15,30,895.0,75.0,4.0,17.0,504.0,340.33,250.38
2016,2,2,15,45,870.5,72.0,3.7,17.0,457.5,284.62,200.66
2016,2,2,16,0,846.0,69.0,3.4,17.0,411.0,232.88,154.45
2016,2,2,16,15,810.5,65.5,2.95,16.0,359.5,180.2,109.98
2016,2,2,16,30,775.0,62.0,2.5,15.0,308.0,130.16,71.39
2016,2,2,16,45,718.5,57.0,2.1,14.0,254.5,80.69,41.22
2016,2,2,17,0,662.0,52.0,1.7,13.0,201.0,39.17,29.51
2016,2,2,17,15,569.0,44.0,1.7,12.0,148.5,31.5,22.49
2016,2,2,17,30,476.0,36.0,1.7,11.0,96.0,27.17,18.14
2016,2,2,17,45,294.0,24.0,1.75,10.5,55.0,18.69,7.85
2016,2,2,18,0,112.0,12.0,1.8,10.0,14.0,11.8,0.0
2016,2,2,18,15,56.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,247.0,16.5,4.85,2.5,45.5,106.73,53.99
2016,2,3,8,0,494.0,33.0,5.2,3.0,91.0,223.18,174.24
2016,2,3,8,15,586.0,41.0,5.35,3.5,143.5,289.64,237.87
2016,2,3,8,30,678.0,49.0,5.5,4.0,196.0,362.29,304.88
2016,2,3,8,45,739.5,53.0,5.65,4.5,251.5,421.66,359.29
2016,2,3,9,0,801.0,57.0,5.8,5.0,307.0,483.51,414.05
2016,2,3,9,15,835.0,60.5,5.7,5.5,358.5,531.82,455.48
2016,2,3,9,30,869.0,64.0,5.6,6.0,410.0,579.82,495.22
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.0,617.44,525.56
2016,2,3,10,0,921.0,68.0,5.5,7.0,506.0,656.73,556.31
2016,2,3,10,15,937.0,70.0,5.45,7.5,547.0,687.75,579.65
2016,2,3,10,30,953.0,72.0,5.4,8.0,588.0,716.25,600.04
2016,2,3,10,45,964.5,73.5,5.4,8.5,622.5,738.38,614.86
2016,2,3,11,0,976.0,75.0,5.4,9.0,657.0,757.43,627.28
2016,2,3,11,15,983.0,76.0,5.35,9.5,683.5,769.55,634.13
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,778.23,638.46
2016,2,3,11,45,991.5,79.5,5.3,10.5,727.5,781.12,638.72
2016,2,3,12,0,993.0,82.0,5.3,11.0,745.0,780.4,636.4
2016,2,3,12,15,995.0,82.5,5.2,11.0,754.0,774.36,630.94
2016,2,3,12,30,997.0,83.0,5.1,11.0,763.0,764.77,622.95
2016,2,3,12,45,994.5,84.0,5.1,11.5,763.0,749.15,609.86
2016,2,3,13,0,992.0,85.0,5.1,12.0,763.0,730.19,593.55
2016,2,3,13,15,989.5,84.5,5.05,12.0,754.0,706.49,574.13
2016,2,3,13,30,987.0,84.0,5.0,12.0,745.0,679.68,552.06
2016,2,3,13,45,980.5,84.0,4.95,12.0,727.5,648.07,525.91
2016,2,3,14,0,974.0,84.0,4.9,12.0,710.0,613.84,497.25
2016,2,3,14,15,966.5,82.5,4.85,12.0,684.0,575.23,464.62
2016,2,3,14,30,959.0,81.0,4.8,12.0,658.0,534.46,429.57
2016,2,3,14,45,945.0,80.5,4.8,12.0,624.0,489.83,390.74
2016,2,3,15,0,931.0,80.0,4.8,12.0,590.0,443.95,349.98
2016,2,3,15,15,914.5,77.5,4.7,11.5,549.5,394.39,305.81
2016,2,3,15,30,898.0,75.0,4.6,11.0,509.0,344.34,260.27
2016,2,3,15,45,875.0,72.0,4.5,11.0,462.5,288.73,209.34
2016,2,3,16,0,852.0,69.0,4.4,11.0,416.0,236.96,161.8
2016,2,3,16,15,818.0,65.5,3.95,10.0,365.0,184.04,115.71
2016,2,3,16,30,784.0,62.0,3.5,9.0,314.0,133.6,75.44
2016,2,3,16,45,732.5,56.5,3.05,8.5,260.5,83.22,43.06
2016,2,3,17,0,681.0,51.0,2.6,8.0,207.0,38.02,29.1
2016,2,3,17,15,594.5,43.5,2.45,7.0,154.0,33.82,25.11
2016,2,3,17,30,508.0,36.0,2.3,6.0,101.0,26.98,18.44
2016,2,3,17,45,340.5,24.0,2.2,5.5,58.5,18.52,8.5
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,11.8,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,266.0,16.0,1.2,2.0,48.0,111.33,60.6
2016,2,4,8,0,532.0,32.0,1.3,3.0,96.0,237.26,184.29
2016,2,4,8,15,620.0,39.5,1.3,3.5,149.5,303.35,245.91
2016,2,4,8,30,708.0,47.0,1.3,4.0,203.0,375.34,310.06
2016,2,4,8,45,759.5,52.0,1.35,5.0,257.5,432.37,359.53
2016,2,4,9,0,811.0,57.0,1.4,6.0,312.0,491.18,408.25
2016,2,4,9,15,844.5,60.5,1.45,6.5,364.0,539.72,447.7
2016,2,4,9,30,878.0,64.0,1.5,7.0,416.0,584.75,483.18
2016,2,4,9,45,900.5,67.0,1.6,8.0,463.5,624.9,513.14
2016,2,4,10,0,923.0,70.0,1.7,9.0,511.0,663.39,540.95
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.0,694.53,563.57
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,723.15,583.35
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,745.38,597.9
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,764.51,610.22
2016,2,4,11,15,986.0,78.0,2.1,11.0,691.0,777.38,618.41
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,786.82,624.27
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.5,788.11,623.67
2016,2,4,12,0,985.0,89.0,2.2,12.0,751.0,785.76,620.67
2016,2,4,12,15,987.5,89.5,2.15,12.0,760.5,780.07,615.82
2016,2,4,12,30,990.0,90.0,2.1,12.0,770.0,770.84,608.59
2016,2,4,12,45,993.0,89.0,2.1,12.5,771.0,756.91,597.43
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,739.5,583.24
2016,2,4,13,15,993.5,87.5,2.0,13.0,763.5,715.67,564.26
2016,2,4,13,30,991.0,87.0,1.9,13.0,755.0,688.72,542.79
2016,2,4,13,45,988.0,85.5,1.85,13.0,737.5,657.5,518.22
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,623.46,491.08
2016,2,4,14,15,977.0,82.5,1.75,13.0,694.0,584.17,459.43
2016,2,4,14,30,969.0,81.0,1.7,13.0,668.0,542.72,425.4
2016,2,4,14,45,949.5,82.5,1.65,13.0,632.5,497.05,387.3
2016,2,4,15,0,930.0,84.0,1.6,13.0,597.0,450.52,347.6
2016,2,4,15,15,913.0,81.5,1.45,12.5,556.0,400.68,304.64
2016,2,4,15,30,896.0,79.0,1.3,12.0,515.0,347.38,257.98
2016,2,4,15,45,872.5,76.0,1.2,12.0,468.0,294.66,210.86
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,242.76,164.43
2016,2,4,16,15,814.5,68.5,1.0,11.5,369.5,188.83,118.32
2016,2,4,16,30,780.0,64.0,0.9,11.0,318.0,137.46,77.65
2016,2,4,16,45,728.5,58.5,0.85,10.5,264.0,87.08,45.25
2016,2,4,17,0,677.0,53.0,0.8,10.0,210.0,41.75,32.25
2016,2,4,17,15,590.0,45.5,0.9,9.0,157.0,32.45,23.73
2016,2,4,17,30,503.0,38.0,1.0,8.0,104.0,28.65,19.85
2016,2,4,17,45,339.0,25.5,1.15,7.0,61.0,19.79,9.87
2016,2,4,18,0,175.0,13.0,1.3,6.0,18.0,12.78,0.0
2016,2,4,18,15,87.5,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,227.0,18.5,2.25,3.0,46.0,105.45,60.76
2016,2,5,8,0,454.0,37.0,2.6,4.0,92.0,220.06,172.19
2016,2,5,8,15,544.5,45.5,2.6,4.5,144.0,284.71,232.46
2016,2,5,8,30,635.0,54.0,2.6,5.0,196.0,355.85,296.32
2016,2,5,8,45,685.0,61.0,2.65,6.0,248.5,411.51,345.16
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,466.82,391.77
2016,2,5,9,15,771.5,72.5,3.15,8.0,352.0,515.87,432.56
2016,2,5,9,30,808.0,77.0,3.6,9.0,403.0,564.86,472.06
2016,2,5,9,45,830.0,81.0,4.05,10.0,449.5,604.03,502.69
2016,2,5,10,0,852.0,85.0,4.5,11.0,496.0,641.62,531.97
2016,2,5,10,15,870.0,87.5,4.45,11.0,537.0,673.07,555.93
2016,2,5,10,30,888.0,90.0,4.4,11.0,578.0,702.22,577.7
2016,2,5,10,45,899.5,92.5,4.4,11.5,612.0,724.36,592.43
2016,2,5,11,0,911.0,95.0,4.4,12.0,646.0,740.76,602.52
2016,2,5,11,15,920.0,96.5,4.35,12.0,672.0,754.26,611.36
2016,2,5,11,30,929.0,98.0,4.3,12.0,698.0,764.54,617.88
2016,2,5,11,45,933.0,100.0,4.25,12.5,716.0,768.48,618.6
2016,2,5,12,0,937.0,102.0,4.2,13.0,734.0,769.02,616.97
2016,2,5,12,15,939.5,102.0,4.15,13.0,743.0,763.06,611.9
2016,2,5,12,30,942.0,102.0,4.1,13.0,752.0,753.73,604.56
2016,2,5,12,45,941.0,102.5,4.05,13.5,752.5,739.19,592.22
2016,2,5,13,0,940.0,103.0,4.0,14.0,753.0,721.43,576.85
2016,2,5,13,15,701.5,185.5,3.95,14.0,667.5,629.84,503.25
2016,2,5,13,30,463.0,268.0,3.9,14.0,582.0,542.67,432.69
2016,2,5,13,45,569.5,222.5,3.9,14.0,600.0,546.19,436.72
2016,2,5,14,0,676.0,177.0,3.9,14.0,618.0,542.87,434.31
2016,2,5,14,15,790.5,137.5,3.85,14.0,634.0,540.13,431.22
2016,2,5,14,30,905.0,98.0,3.8,14.0,650.0,529.41,420.68
2016,2,5,14,45,882.0,100.0,3.75,14.0,615.0,484.6,382.49
2016,2,5,15,0,859.0,102.0,3.7,14.0,580.0,439.45,343.39
2016,2,5,15,15,840.5,99.0,3.55,13.5,539.5,391.24,301.49
2016,2,5,15,30,822.0,96.0,3.4,13.0,499.0,342.97,258.64
2016,2,5,15,45,793.5,92.5,3.3,13.0,452.5,291.8,212.74
2016,2,5,16,0,765.0,89.0,3.2,13.0,406.0,238.93,165.62
2016,2,5,16,15,727.5,84.0,2.75,12.0,356.0,187.87,121.94
2016,2,5,16,30,690.0,79.0,2.3,11.0,306.0,139.8,83.66
2016,2,5,16,45,630.0,72.5,1.9,10.5,253.0,92.35,52.41
2016,2,5,17,0,570.0,66.0,1.5,10.0,200.0,50.96,40.55
2016,2,5,17,15,482.0,55.5,1.5,9.0,149.0,41.31,31.71
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,35.2,25.69
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,24.17,13.7
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,75.0,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,150.0,11.0,5.5,4.0,14.0,51.27,0.0
2016,2,6,7,45,325.0,23.0,5.65,4.5,56.0,142.98,87.37
2016,2,6,8,0,500.0,35.0,5.8,5.0,98.0,235.81,185.43
2016,2,6,8,15,589.0,43.0,6.2,5.5,151.0,298.37,245.28
2016,2,6,8,30,678.0,51.0,6.6,6.0,204.0,370.84,311.93
2016,2,6,8,45,732.5,56.0,7.0,7.0,258.5,428.69,364.27
2016,2,6,9,0,787.0,61.0,7.4,8.0,313.0,488.57,416.52
2016,2,6,9,15,821.5,65.0,7.5,8.5,365.0,537.77,458.77
2016,2,6,9,30,856.0,69.0,7.6,9.0,417.0,586.72,499.57
2016,2,6,9,45,883.5,70.5,7.75,9.5,465.5,624.69,530.63
2016,2,6,10,0,911.0,72.0,7.9,10.0,514.0,664.47,562.37
2016,2,6,10,15,927.5,74.0,7.85,10.5,556.0,695.88,586.28
2016,2,6,10,30,944.0,76.0,7.8,11.0,598.0,724.81,606.86
2016,2,6,10,45,958.0,76.5,7.75,11.5,633.0,747.65,622.31
2016,2,6,11,0,972.0,77.0,7.7,12.0,668.0,767.5,635.37
2016,2,6,11,15,980.0,78.5,7.6,12.0,695.0,780.99,644.55
2016,2,6,11,30,988.0,80.0,7.5,12.0,722.0,791.04,651.16
2016,2,6,11,45,992.0,81.0,7.45,12.5,740.0,794.17,651.46
2016,2,6,12,0,996.0,82.0,7.4,13.0,758.0,793.71,649.15
2016,2,6,12,15,998.5,82.5,7.25,13.0,768.0,788.06,643.93
2016,2,6,12,30,1001.0,83.0,7.1,13.0,778.0,778.81,636.11
2016,2,6,12,45,1001.5,83.0,7.0,13.0,778.5,764.13,624.42
2016,2,6,13,0,1002.0,83.0,6.9,13.0,779.0,745.98,610.16
2016,2,6,13,15,1000.0,82.5,6.75,13.0,770.5,722.35,590.34
2016,2,6,13,30,998.0,82.0,6.6,13.0,762.0,695.54,567.82
2016,2,6,13,45,994.0,81.0,6.45,13.0,744.5,664.01,541.32
2016,2,6,14,0,990.0,80.0,6.3,13.0,727.0,629.67,512.2
2016,2,6,14,15,982.5,79.0,6.15,13.0,701.5,590.87,479.03
2016,2,6,14,30,975.0,78.0,6.0,13.0,676.0,549.84,443.44
2016,2,6,14,45,958.0,79.0,5.85,13.0,641.0,504.41,403.6
2016,2,6,15,0,941.0,80.0,5.7,13.0,606.0,457.91,362.09
2016,2,6,15,15,925.0,77.5,5.45,12.5,565.5,407.79,317.34
2016,2,6,15,30,909.0,75.0,5.2,12.0,525.0,357.11,271.21
2016,2,6,15,45,888.0,72.0,5.0,12.0,478.0,304.36,222.46
2016,2,6,16,0,867.0,69.0,4.8,12.0,431.0,248.71,171.47
2016,2,6,16,15,835.0,65.0,4.2,11.0,379.5,194.41,123.72
2016,2,6,16,30,803.0,61.0,3.6,10.0,328.0,142.37,81.19
2016,2,6,16,45,756.5,56.0,3.05,9.5,274.0,91.08,46.51
2016,2,6,17,0,710.0,51.0,2.5,9.0,220.0,44.23,34.64
2016,2,6,17,15,629.5,44.0,2.25,8.0,166.0,33.71,24.98
2016,2,6,17,30,549.0,37.0,2.0,7.0,112.0,29.93,21.15
2016,2,6,17,45,397.0,25.5,1.8,6.0,67.0,21.22,11.76
2016,2,6,18,0,245.0,14.0,1.6,5.0,22.0,13.76,0.0
2016,2,6,18,15,122.5,7.0,1.55,5.0,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.5,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,109.0,12.0,3.0,2.0,15.0,41.49,0.0
2016,2,7,7,45,277.5,26.0,3.05,2.5,56.0,132.7,84.93
2016,2,7,8,0,446.0,40.0,3.1,3.0,97.0,223.12,176.79
2016,2,7,8,15,536.5,49.5,3.15,3.5,150.0,289.36,238.5
2016,2,7,8,30,627.0,59.0,3.2,4.0,203.0,362.04,303.96
2016,2,7,8,45,690.5,63.5,3.3,5.0,258.0,421.57,356.28
2016,2,7,9,0,754.0,68.0,3.4,6.0,313.0,481.74,407.24
2016,2,7,9,15,789.5,72.5,3.55,7.0,364.5,531.19,447.73
2016,2,7,9,30,825.0,77.0,3.7,8.0,416.0,580.49,486.73
2016,2,7,9,45,853.5,79.0,3.9,9.0,464.0,622.14,518.72
2016,2,7,10,0,882.0,81.0,4.1,10.0,512.0,662.49,548.9
2016,2,7,10,15,898.5,83.5,4.25,10.5,553.5,693.81,572.4
2016,2,7,10,30,915.0,86.0,4.4,11.0,595.0,719.58,590.89
2016,2,7,10,45,928.5,87.5,4.6,12.0,629.5,742.73,605.93
2016,2,7,11,0,942.0,89.0,4.8,13.0,664.0,762.95,618.69
2016,2,7,11,15,950.0,90.5,4.9,13.5,691.0,776.15,626.85
2016,2,7,11,30,958.0,92.0,5.0,14.0,718.0,786.0,632.63
2016,2,7,11,45,959.0,94.5,5.1,14.5,735.0,788.45,633.0
2016,2,7,12,0,960.0,97.0,5.2,15.0,752.0,787.39,630.94
2016,2,7,12,15,962.5,97.5,5.2,15.5,761.5,781.86,625.22
2016,2,7,12,30,965.0,98.0,5.2,16.0,771.0,772.85,617.1
2016,2,7,12,45,967.5,96.5,5.2,16.5,772.0,758.39,605.1
2016,2,7,13,0,970.0,95.0,5.2,17.0,773.0,740.54,590.39
2016,2,7,13,15,967.5,94.5,5.1,17.0,764.5,717.12,571.47
2016,2,7,13,30,965.0,94.0,5.0,17.0,756.0,690.64,550.04
2016,2,7,13,45,962.0,92.5,4.95,17.5,739.0,659.97,524.35
2016,2,7,14,0,959.0,91.0,4.9,18.0,722.0,626.55,496.22
2016,2,7,14,15,951.0,89.5,4.75,18.0,696.0,587.88,464.26
2016,2,7,14,30,943.0,88.0,4.6,18.0,670.0,547.11,430.08
2016,2,7,14,45,930.5,86.5,4.45,18.0,636.0,502.42,392.17
2016,2,7,15,0,918.0,85.0,4.3,18.0,602.0,456.41,352.41
2016,2,7,15,15,901.5,82.5,3.95,17.5,561.5,406.96,309.56
2016,2,7,15,30,885.0,80.0,3.6,17.0,521.0,353.99,263.11
2016,2,7,15,45,863.5,76.5,3.25,17.0,474.5,301.47,215.98
2016,2,7,16,0,842.0,73.0,2.9,17.0,428.0,249.6,169.42
2016,2,7,16,15,808.5,69.0,2.65,16.0,376.5,196.14,123.73
2016,2,7,16,30,775.0,65.0,2.4,15.0,325.0,145.14,82.88
2016,2,7,16,45,724.5,60.0,2.2,14.0,271.0,94.9,49.33
2016,2,7,17,0,674.0,55.0,2.0,13.0,217.0,49.61,30.7
2016,2,7,17,15,591.5,47.0,2.0,12.0,164.0,33.19,24.11
2016,2,7,17,30,509.0,39.0,2.0,11.0,111.0,28.98,19.98
2016,2,7,17,45,354.5,27.0,2.0,10.5,67.0,20.7,11.31
2016,2,7,18,0,200.0,15.0,2.0,10.0,23.0,14.74,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,274.5,26.0,4.45,4.5,61.5,133.39,87.74
2016,2,8,8,0,549.0,34.0,4.6,5.0,105.0,252.22,199.3
2016,2,8,8,15,632.0,40.5,4.9,6.0,159.0,317.2,260.48
2016,2,8,8,30,715.0,47.0,5.2,7.0,213.0,387.61,324.35
2016,2,8,8,45,764.0,51.5,5.55,8.0,267.5,443.94,374.77
2016,2,8,9,0,813.0,56.0,5.9,9.0,322.0,501.9,424.71
2016,2,8,9,15,845.0,59.5,5.9,9.5,374.0,550.31,465.41
2016,2,8,9,30,877.0,63.0,5.9,10.0,426.0,595.04,501.92
2016,2,8,9,45,687.0,114.5,5.95,10.5,418.5,563.39,473.12
2016,2,8,10,0,497.0,166.0,6.0,11.0,411.0,509.41,425.77
2016,2,8,10,15,525.5,172.0,5.95,11.0,449.5,543.68,453.29
2016,2,8,10,30,554.0,178.0,5.9,11.0,488.0,577.17,479.59
2016,2,8,10,45,585.0,179.5,5.9,11.5,524.0,606.52,501.67
2016,2,8,11,0,616.0,181.0,5.9,12.0,560.0,637.12,524.38
2016,2,8,11,15,802.5,128.5,5.95,12.0,643.0,717.0,589.74
2016,2,8,11,30,989.0,76.0,6.0,12.0,726.0,795.02,648.97
2016,2,8,11,45,987.0,80.5,6.1,12.5,743.5,797.63,649.07
2016,2,8,12,0,985.0,85.0,6.2,13.0,761.0,796.58,646.88
2016,2,8,12,15,988.0,85.0,6.2,13.0,770.5,790.84,642.11
2016,2,8,12,30,991.0,85.0,6.2,13.0,780.0,781.53,634.79
2016,2,8,12,45,993.5,84.0,6.25,13.5,781.0,767.32,622.88
2016,2,8,13,0,996.0,83.0,6.3,14.0,782.0,749.62,608.47
2016,2,8,13,15,994.0,82.5,6.25,14.0,774.0,726.06,589.63
2016,2,8,13,30,992.0,82.0,6.2,14.0,766.0,699.33,567.7
2016,2,8,13,45,990.5,80.0,6.2,14.5,749.0,668.39,541.33
2016,2,8,14,0,989.0,78.0,6.2,15.0,732.0,634.52,512.31
2016,2,8,14,15,982.0,77.0,6.15,15.0,706.5,595.91,479.88
2016,2,8,14,30,975.0,76.0,6.1,15.0,681.0,555.03,444.96
2016,2,8,14,45,967.5,73.0,6.1,15.0,648.0,509.99,406.07
2016,2,8,15,0,960.0,70.0,6.1,15.0,615.0,463.17,364.76
2016,2,8,15,15,945.5,68.5,5.95,14.5,574.0,413.59,320.73
2016,2,8,15,30,931.0,67.0,5.8,14.0,533.0,363.26,275.06
2016,2,8,15,45,913.0,63.5,5.7,14.0,486.5,309.69,225.69
2016,2,8,16,0,895.0,60.0,5.6,14.0,440.0,256.28,176.39
2016,2,8,16,15,865.0,57.0,5.1,13.0,388.5,201.6,128.08
2016,2,8,16,30,835.0,54.0,4.6,12.0,337.0,148.79,84.42
2016,2,8,16,45,792.0,49.5,4.1,11.5,283.0,92.47,44.71
2016,2,8,17,0,749.0,45.0,3.6,11.0,229.0,43.71,23.51
2016,2,8,17,15,673.5,39.5,3.3,10.0,174.5,29.16,20.69
2016,2,8,17,30,598.0,34.0,3.0,9.0,120.0,26.53,18.01
2016,2,8,17,45,451.5,24.5,2.7,8.0,73.5,19.82,10.94
2016,2,8,18,0,305.0,15.0,2.4,7.0,27.0,12.67,0.0
2016,2,8,18,15,152.5,7.5,2.3,6.5,13.5,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,76.02,0.0
2016,2,9,7,45,393.0,22.5,3.55,5.0,63.0,166.12,112.06
2016,2,9,8,0,555.0,33.0,3.8,6.0,107.0,255.3,201.27
2016,2,9,8,15,636.0,39.0,3.7,7.0,160.5,319.3,260.79
2016,2,9,8,30,717.0,45.0,3.6,8.0,214.0,388.64,322.5
2016,2,9,8,45,765.0,49.5,3.5,9.0,268.0,444.72,371.12
2016,2,9,9,0,813.0,54.0,3.4,10.0,322.0,502.39,418.8
2016,2,9,9,15,844.0,57.0,3.6,11.0,374.0,546.57,454.6
2016,2,9,9,30,875.0,60.0,3.8,12.0,426.0,593.48,491.21
2016,2,9,9,45,895.5,62.5,4.05,13.0,472.5,632.45,520.61
2016,2,9,10,0,916.0,65.0,4.3,14.0,519.0,669.67,548.12
2016,2,9,10,15,931.0,67.0,4.4,14.5,560.5,700.58,569.93
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,728.93,589.25
2016,2,9,10,45,955.5,71.0,4.6,15.5,635.5,750.63,603.49
2016,2,9,11,0,965.0,73.0,4.7,16.0,669.0,769.18,615.43
2016,2,9,11,15,972.0,74.0,4.75,16.5,695.5,781.57,622.59
2016,2,9,11,30,979.0,75.0,4.8,17.0,722.0,790.53,627.35
2016,2,9,11,45,973.0,81.0,4.85,17.5,738.0,791.83,626.62
2016,2,9,12,0,967.0,87.0,4.9,18.0,754.0,789.5,623.42
2016,2,9,12,15,969.5,87.5,4.9,18.0,763.5,784.03,619.03
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,775.06,612.23
2016,2,9,12,45,972.5,87.5,4.9,18.5,773.5,760.21,600.09
2016,2,9,13,0,973.0,87.0,4.9,19.0,774.0,742.0,585.64
2016,2,9,13,15,970.5,86.5,4.85,19.0,765.5,718.54,567.53
2016,2,9,13,30,968.0,86.0,4.8,19.0,757.0,692.0,546.52
2016,2,9,13,45,964.0,84.5,4.75,19.0,740.0,660.64,521.61
2016,2,9,14,0,960.0,83.0,4.7,19.0,723.0,626.56,494.24
2016,2,9,14,15,952.0,82.0,4.6,19.0,697.0,588.27,462.95
2016,2,9,14,30,944.0,81.0,4.5,19.0,671.0,547.87,429.42
2016,2,9,14,45,930.0,80.5,4.45,19.0,637.0,503.28,392.05
2016,2,9,15,0,916.0,80.0,4.4,19.0,603.0,457.48,352.87
2016,2,9,15,15,900.0,78.0,4.05,18.5,563.0,408.59,310.6
2016,2,9,15,30,884.0,76.0,3.7,18.0,523.0,359.19,267.12
2016,2,9,15,45,864.0,72.5,3.4,18.0,477.0,303.77,217.87
2016,2,9,16,0,844.0,69.0,3.1,18.0,431.0,251.98,171.38
2016,2,9,16,15,812.5,65.5,2.7,17.0,380.0,198.91,125.73
2016,2,9,16,30,781.0,62.0,2.3,16.0,329.0,148.06,84.49
2016,2,9,16,45,736.0,56.5,1.9,15.0,276.0,96.99,49.27
2016,2,9,17,0,691.0,51.0,1.5,14.0,223.0,50.21,27.86
2016,2,9,17,15,613.5,44.0,1.5,13.0,170.0,33.11,23.99
2016,2,9,17,30,536.0,37.0,1.5,12.0,117.0,29.28,20.25
2016,2,9,17,45,394.0,26.5,1.5,11.5,72.0,19.9,10.99
2016,2,9,18,0,252.0,16.0,1.5,11.0,27.0,12.49,0.0
2016,2,9,18,15,126.0,8.0,1.45,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,5.0,19.0,68.69,0.0
2016,2,10,7,45,356.0,24.5,1.75,6.0,62.5,161.74,111.35
2016,2,10,8,0,513.0,36.0,2.0,7.0,106.0,244.5,192.07
2016,2,10,8,15,596.0,43.0,2.1,7.5,159.0,309.19,251.46
2016,2,10,8,30,679.0,50.0,2.2,8.0,212.0,379.38,313.55
2016,2,10,8,45,729.0,55.0,2.3,9.0,266.0,435.85,362.0
2016,2,10,9,0,779.0,60.0,2.4,10.0,320.0,494.09,409.88
2016,2,10,9,15,812.0,64.0,2.65,11.0,372.0,542.83,448.95
2016,2,10,9,30,845.0,68.0,2.9,12.0,424.0,591.25,486.52
2016,2,10,9,45,867.5,71.0,3.2,13.0,471.0,631.26,516.68
2016,2,10,10,0,890.0,74.0,3.5,14.0,518.0,666.36,542.48
2016,2,10,10,15,906.5,76.0,3.45,14.5,559.5,697.7,563.99
2016,2,10,10,30,923.0,78.0,3.4,15.0,601.0,726.62,582.8
2016,2,10,10,45,933.5,80.0,3.4,15.5,635.0,748.65,596.55
2016,2,10,11,0,944.0,82.0,3.4,16.0,669.0,767.63,608.07
2016,2,10,11,15,952.0,83.0,3.35,16.5,695.5,780.53,614.95
2016,2,10,11,30,960.0,84.0,3.3,17.0,722.0,790.08,619.52
2016,2,10,11,45,964.5,85.0,3.25,18.0,740.5,793.63,618.73
2016,2,10,12,0,969.0,86.0,3.2,19.0,759.0,793.67,615.59
2016,2,10,12,15,971.5,86.5,3.2,19.0,768.5,788.2,611.31
2016,2,10,12,30,974.0,87.0,3.2,19.0,778.0,779.22,604.71
2016,2,10,12,45,973.0,87.5,3.2,19.5,778.0,764.31,592.88
2016,2,10,13,0,972.0,88.0,3.2,20.0,778.0,746.06,578.84
2016,2,10,13,15,970.0,87.5,3.15,20.0,770.0,722.9,561.65
2016,2,10,13,30,968.0,87.0,3.1,20.0,762.0,696.64,541.44
2016,2,10,13,45,962.0,86.5,3.1,20.5,744.5,664.99,516.19
2016,2,10,14,0,956.0,86.0,3.1,21.0,727.0,630.72,488.66
2016,2,10,14,15,949.0,85.0,3.1,21.0,701.5,593.01,458.99
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,553.12,426.98
2016,2,10,14,45,929.0,83.0,3.1,21.5,642.5,508.47,389.84
2016,2,10,15,0,916.0,82.0,3.1,22.0,609.0,462.54,350.91
2016,2,10,15,15,900.5,80.0,2.85,21.5,568.5,413.72,309.77
2016,2,10,15,30,885.0,78.0,2.6,21.0,528.0,364.34,267.22
2016,2,10,15,45,860.5,75.5,2.4,21.0,481.5,308.38,218.63
2016,2,10,16,0,836.0,73.0,2.2,21.0,435.0,256.48,173.03
2016,2,10,16,15,804.0,69.0,2.1,19.5,384.0,203.1,128.2
2016,2,10,16,30,772.0,65.0,2.0,18.0,333.0,152.03,87.34
2016,2,10,16,45,721.5,60.5,1.95,17.0,279.0,101.74,52.83
2016,2,10,17,0,671.0,56.0,1.9,16.0,225.0,56.42,31.87
2016,2,10,17,15,593.0,48.5,2.05,15.0,171.5,33.92,24.49
2016,2,10,17,30,515.0,41.0,2.2,14.0,118.0,30.23,20.92
2016,2,10,17,45,374.0,29.0,2.4,13.5,73.0,22.07,12.8
2016,2,10,18,0,233.0,17.0,2.6,13.0,28.0,13.31,0.0
2016,2,10,18,15,116.5,8.5,2.75,13.0,14.0,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,115.5,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,231.0,14.0,4.0,10.0,22.0,79.34,0.0
2016,2,11,7,45,387.0,25.0,4.15,11.0,67.0,169.77,117.23
2016,2,11,8,0,543.0,36.0,4.3,12.0,112.0,257.58,200.4
2016,2,11,8,15,624.0,43.0,4.15,12.5,166.5,323.01,260.02
2016,2,11,8,30,705.0,50.0,4.0,13.0,221.0,393.75,321.99
2016,2,11,8,45,754.0,55.0,3.85,14.0,276.0,450.95,370.38
2016,2,11,9,0,803.0,60.0,3.7,15.0,331.0,509.79,417.88
2016,2,11,9,15,835.0,63.5,3.85,16.0,383.0,558.35,456.02
2016,2,11,9,30,867.0,67.0,4.0,17.0,435.0,606.48,492.5
2016,2,11,9,45,889.0,69.5,4.2,18.0,482.5,643.02,519.27
2016,2,11,10,0,911.0,72.0,4.4,19.0,530.0,681.2,546.65
2016,2,11,10,15,926.5,74.0,4.55,19.5,572.0,712.43,568.27
2016,2,11,10,30,942.0,76.0,4.7,20.0,614.0,741.14,587.63
2016,2,11,10,45,953.0,77.5,4.85,21.0,648.5,763.33,600.96
2016,2,11,11,0,964.0,79.0,5.0,22.0,683.0,782.43,612.01
2016,2,11,11,15,971.0,80.5,4.9,22.5,709.5,795.37,618.57
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,804.86,622.71
2016,2,11,11,45,974.5,86.5,4.7,23.5,752.5,806.28,621.2
2016,2,11,12,0,971.0,91.0,4.6,24.0,769.0,804.08,617.29
2016,2,11,12,15,973.0,91.5,4.5,24.0,778.0,798.19,612.16
2016,2,11,12,30,975.0,92.0,4.4,24.0,787.0,788.79,604.82
2016,2,11,12,45,973.0,92.5,4.35,24.5,787.0,773.1,592.3
2016,2,11,13,0,971.0,93.0,4.3,25.0,787.0,754.09,577.6
2016,2,11,13,15,968.0,92.5,4.2,25.0,778.0,730.21,559.95
2016,2,11,13,30,965.0,92.0,4.1,25.0,769.0,703.28,539.34
2016,2,11,13,45,958.0,92.0,4.05,25.0,751.0,671.49,515.03
2016,2,11,14,0,951.0,92.0,4.0,25.0,733.0,637.14,488.46
2016,2,11,14,15,942.5,91.0,3.85,25.0,707.0,598.66,458.12
2016,2,11,14,30,934.0,90.0,3.7,25.0,681.0,558.12,425.64
2016,2,11,14,45,920.5,88.5,3.6,25.0,646.5,512.94,389.12
2016,2,11,15,0,907.0,87.0,3.5,25.0,612.0,466.54,350.82
2016,2,11,15,15,891.0,84.5,3.25,24.5,571.5,417.31,309.91
2016,2,11,15,30,875.0,82.0,3.0,24.0,531.0,364.52,265.31
2016,2,11,15,45,850.0,79.5,2.75,23.5,484.0,311.86,220.16
2016,2,11,16,0,825.0,77.0,2.5,23.0,437.0,260.22,175.49
2016,2,11,16,15,792.0,73.0,2.35,22.0,386.0,207.04,130.86
2016,2,11,16,30,759.0,69.0,2.2,21.0,335.0,156.32,90.32
2016,2,11,16,45,708.5,64.0,2.1,20.0,281.0,106.1,55.78
2016,2,11,17,0,658.0,59.0,2.0,19.0,227.0,57.18,31.12
2016,2,11,17,15,580.0,51.0,2.1,18.0,173.5,35.88,25.9
2016,2,11,17,30,502.0,43.0,2.2,17.0,120.0,31.86,22.08
