Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,45,362.0,30.5,2.3,16.0,74.5,23.31,13.8
2016,2,11,18,0,222.0,18.0,2.4,15.0,29.0,14.14,0.0
2016,2,11,18,15,111.0,9.0,2.45,15.0,14.5,8.85,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,9.0,22.0,65.83,0.0
2016,2,12,7,45,330.0,28.0,2.85,10.0,66.0,159.25,112.41
2016,2,12,8,0,482.0,41.0,3.2,11.0,110.0,245.38,192.14
2016,2,12,8,15,565.0,49.0,3.05,12.0,163.0,309.9,249.91
2016,2,12,8,30,648.0,57.0,2.9,13.0,216.0,380.26,310.37
2016,2,12,8,45,701.0,63.0,2.75,14.0,270.5,435.88,356.84
2016,2,12,9,0,754.0,69.0,2.6,15.0,325.0,496.36,404.93
2016,2,12,9,15,787.5,73.0,2.6,16.0,377.0,544.92,442.19
2016,2,12,9,30,821.0,77.0,2.6,17.0,429.0,593.21,477.86
2016,2,12,9,45,845.0,80.0,2.65,18.0,476.5,633.72,506.67
2016,2,12,10,0,869.0,83.0,2.7,19.0,524.0,672.71,533.52
2016,2,12,10,15,885.5,85.5,2.8,19.5,565.0,704.21,555.15
2016,2,12,10,30,902.0,88.0,2.9,20.0,606.0,730.06,571.78
2016,2,12,10,45,913.0,90.0,3.0,21.0,640.0,752.14,584.55
2016,2,12,11,0,924.0,92.0,3.1,22.0,674.0,771.26,595.17
2016,2,12,11,15,932.0,93.5,3.15,22.5,700.5,784.52,602.55
2016,2,12,11,30,940.0,95.0,3.2,23.0,727.0,794.49,607.75
2016,2,12,11,45,944.0,96.0,3.25,23.5,745.0,797.6,608.26
2016,2,12,12,0,948.0,97.0,3.3,24.0,763.0,797.25,606.55
2016,2,12,12,15,950.0,97.5,3.3,24.0,772.0,791.46,602.13
2016,2,12,12,30,952.0,98.0,3.3,24.0,781.0,782.23,595.48
2016,2,12,12,45,950.5,98.5,3.3,24.0,781.0,767.13,584.85
2016,2,12,13,0,949.0,99.0,3.3,24.0,781.0,748.77,572.05
2016,2,12,13,15,946.0,98.5,3.3,24.0,772.0,725.26,555.08
2016,2,12,13,30,943.0,98.0,3.3,24.0,763.0,698.77,535.26
2016,2,12,13,45,936.0,97.5,3.3,24.5,745.0,666.98,510.31
2016,2,12,14,0,929.0,97.0,3.3,25.0,727.0,632.71,483.24
2016,2,12,14,15,920.0,96.0,3.3,24.5,701.0,594.58,454.68
2016,2,12,14,30,911.0,95.0,3.3,24.0,675.0,554.49,423.89
2016,2,12,14,45,887.5,97.0,3.3,24.0,639.0,506.41,385.54
2016,2,12,15,0,864.0,99.0,3.3,24.0,603.0,459.91,347.47
2016,2,12,15,15,846.5,96.5,3.2,23.5,562.5,411.55,307.55
2016,2,12,15,30,829.0,94.0,3.1,23.0,522.0,363.0,266.47
2016,2,12,15,45,803.0,90.5,3.05,23.0,475.5,311.16,221.83
2016,2,12,16,0,777.0,87.0,3.0,23.0,429.0,260.54,177.92
2016,2,12,16,15,742.5,82.5,2.75,21.5,378.5,205.77,132.39
2016,2,12,16,30,708.0,78.0,2.5,20.0,328.0,156.55,93.07
2016,2,12,16,45,655.0,72.0,2.25,19.0,274.5,107.47,58.76
2016,2,12,17,0,602.0,66.0,2.0,18.0,221.0,63.65,36.6
2016,2,12,17,15,523.5,56.5,2.05,17.0,169.0,40.51,30.09
2016,2,12,17,30,445.0,47.0,2.1,16.0,117.0,35.38,25.28
2016,2,12,17,45,313.0,33.0,2.15,15.5,73.0,25.51,15.81
2016,2,12,18,0,181.0,19.0,2.2,15.0,29.0,14.96,0.0
2016,2,12,18,15,90.5,9.5,2.25,14.5,14.5,9.34,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,44.5,8.0,2.3,7.5,9.5,7.86,0.0
2016,2,13,7,30,89.0,16.0,2.3,8.0,19.0,51.32,0.0
2016,2,13,7,45,214.0,33.5,2.3,9.0,60.0,127.12,91.31
2016,2,13,8,0,339.0,51.0,2.3,10.0,101.0,203.0,160.15
2016,2,13,8,15,421.0,63.5,2.3,10.5,151.0,266.09,216.21
2016,2,13,8,30,503.0,76.0,2.3,11.0,201.0,335.59,276.23
2016,2,13,8,45,561.5,84.5,2.3,12.0,253.5,394.16,325.13
2016,2,13,9,0,620.0,93.0,2.3,13.0,306.0,455.42,374.34
2016,2,13,9,15,658.5,99.5,2.25,13.5,356.5,505.11,413.32
2016,2,13,9,30,697.0,106.0,2.2,14.0,407.0,555.18,451.33
2016,2,13,9,45,727.5,109.5,2.2,15.0,453.5,596.82,481.18
2016,2,13,10,0,758.0,113.0,2.2,16.0,500.0,637.59,509.53
2016,2,13,10,15,778.0,117.0,2.35,16.5,541.0,670.51,533.05
2016,2,13,10,30,798.0,121.0,2.5,17.0,582.0,701.47,554.81
2016,2,13,10,45,815.0,122.5,2.65,18.0,616.5,723.51,568.69
2016,2,13,11,0,832.0,124.0,2.8,19.0,651.0,745.07,581.66
2016,2,13,11,15,842.0,125.5,2.95,19.5,677.5,758.72,590.04
2016,2,13,11,30,852.0,127.0,3.1,20.0,704.0,769.35,596.38
2016,2,13,11,45,884.5,116.0,3.3,20.5,728.5,780.53,603.48
2016,2,13,12,0,917.0,105.0,3.5,21.0,753.0,786.38,606.84
2016,2,13,12,15,920.0,105.5,3.6,21.0,762.5,781.46,603.38
2016,2,13,12,30,923.0,106.0,3.7,21.0,772.0,773.18,597.71
2016,2,13,12,45,925.0,105.5,3.8,21.5,773.0,759.85,587.42
2016,2,13,13,0,927.0,105.0,3.9,22.0,774.0,743.25,574.91
2016,2,13,13,15,925.0,104.5,4.0,22.0,766.0,720.78,558.65
2016,2,13,13,30,923.0,104.0,4.1,22.0,758.0,695.34,539.6
2016,2,13,13,45,919.5,102.0,4.25,22.0,741.5,664.69,516.55
2016,2,13,14,0,916.0,100.0,4.4,22.0,725.0,631.44,491.12
2016,2,13,14,15,908.0,98.5,4.45,22.0,699.5,593.72,461.53
2016,2,13,14,30,900.0,97.0,4.5,22.0,674.0,554.01,429.72
2016,2,13,14,45,884.0,97.0,4.55,22.0,640.0,507.9,392.31
2016,2,13,15,0,868.0,97.0,4.6,22.0,606.0,462.78,354.68
2016,2,13,15,15,851.0,94.5,4.5,21.5,566.0,414.33,313.97
2016,2,13,15,30,834.0,92.0,4.4,21.0,526.0,365.63,272.08
2016,2,13,15,45,811.5,88.0,4.35,21.0,480.0,313.99,226.78
2016,2,13,16,0,789.0,84.0,4.3,21.0,434.0,263.2,181.9
2016,2,13,16,15,755.5,80.0,3.85,20.0,383.5,211.45,137.73
2016,2,13,16,30,722.0,76.0,3.4,19.0,333.0,158.95,94.91
2016,2,13,16,45,673.5,69.5,3.0,18.5,280.0,108.86,58.97
2016,2,13,17,0,625.0,63.0,2.6,18.0,227.0,63.5,35.05
2016,2,13,17,15,548.0,54.5,2.5,17.0,174.5,38.52,28.36
2016,2,13,17,30,471.0,46.0,2.4,16.0,122.0,34.21,24.3
2016,2,13,17,45,340.0,33.5,2.3,15.5,77.0,25.8,16.16
2016,2,13,18,0,209.0,21.0,2.2,15.0,32.0,16.79,0.0
2016,2,13,18,15,104.5,10.5,2.3,14.5,16.0,10.32,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,62.0,9.0,4.2,10.5,11.5,8.85,0.0
2016,2,14,7,30,124.0,18.0,4.5,11.0,23.0,64.97,0.0
2016,2,14,7,45,265.5,32.5,4.8,12.0,65.5,144.17,104.02
2016,2,14,8,0,407.0,47.0,5.1,13.0,108.0,226.21,177.8
2016,2,14,8,15,490.0,57.0,5.5,13.5,159.5,290.66,235.76
2016,2,14,8,30,573.0,67.0,5.9,14.0,211.0,360.95,297.48
2016,2,14,8,45,286.5,64.5,6.35,15.0,136.5,228.99,189.74
2016,2,14,9,0,0.0,62.0,6.8,16.0,62.0,59.92,45.1
2016,2,14,9,15,0.0,72.0,6.85,16.5,72.0,69.61,53.09
2016,2,14,9,30,0.0,82.0,6.9,17.0,82.0,79.4,60.98
2016,2,14,9,45,0.0,101.0,7.0,17.5,101.0,98.31,76.34
2016,2,14,10,0,0.0,120.0,7.1,18.0,120.0,117.22,91.5
2016,2,14,10,15,0.0,129.5,7.0,18.5,129.5,126.5,98.63
2016,2,14,10,30,0.0,139.0,6.9,19.0,139.0,135.77,105.7
2016,2,14,10,45,7.0,182.0,6.8,19.5,186.5,183.74,144.09
2016,2,14,11,0,14.0,225.0,6.7,20.0,234.0,231.86,181.96
2016,2,14,11,15,15.0,233.5,6.5,20.0,243.5,240.59,188.49
2016,2,14,11,30,16.0,242.0,6.3,20.0,253.0,249.26,195.02
2016,2,14,11,45,295.0,242.5,6.1,20.5,452.0,469.46,373.19
2016,2,14,12,0,574.0,243.0,5.9,21.0,651.0,677.87,533.36
2016,2,14,12,15,572.5,247.5,5.7,21.0,659.0,674.51,528.83
2016,2,14,12,30,571.0,252.0,5.5,21.0,667.0,668.99,523.5
2016,2,14,12,45,486.0,286.5,5.3,21.5,640.0,631.49,491.67
2016,2,14,13,0,401.0,321.0,5.1,22.0,613.0,592.58,459.13
2016,2,14,13,15,381.5,321.5,5.0,22.0,596.5,568.54,440.51
2016,2,14,13,30,362.0,322.0,4.9,22.0,580.0,544.09,421.47
2016,2,14,13,45,390.0,305.5,4.85,22.5,578.5,532.78,412.35
2016,2,14,14,0,418.0,289.0,4.8,23.0,577.0,518.92,401.05
2016,2,14,14,15,496.5,249.0,4.7,22.5,578.5,507.8,393.63
2016,2,14,14,30,575.0,209.0,4.6,22.0,580.0,490.51,380.72
2016,2,14,14,45,494.5,223.0,4.6,22.0,531.0,439.81,340.39
2016,2,14,15,0,414.0,237.0,4.6,22.0,482.0,395.99,305.39
2016,2,14,15,15,359.5,230.5,4.45,22.0,433.0,348.11,267.21
2016,2,14,15,30,305.0,224.0,4.3,22.0,384.0,304.31,232.3
2016,2,14,15,45,212.5,210.5,4.2,22.0,317.0,250.96,191.11
2016,2,14,16,0,120.0,197.0,4.1,22.0,250.0,203.29,155.31
2016,2,14,16,15,111.0,176.0,3.55,21.0,220.5,174.96,133.17
2016,2,14,16,30,102.0,155.0,3.0,20.0,191.0,147.55,111.78
2016,2,14,16,45,92.0,131.5,2.55,19.5,160.5,119.19,89.75
2016,2,14,17,0,82.0,108.0,2.1,19.0,130.0,92.11,69.44
2016,2,14,17,15,65.5,84.5,2.0,18.0,99.5,72.89,58.21
2016,2,14,17,30,49.0,61.0,1.9,17.0,69.0,53.83,41.23
2016,2,14,17,45,24.5,39.5,1.85,16.0,43.5,35.73,24.6
2016,2,14,18,0,0.0,18.0,1.8,15.0,18.0,17.33,1.86
2016,2,14,18,15,0.0,9.0,1.85,15.0,9.0,8.85,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,27.5,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,72.9,0.0
2016,2,15,7,45,291.0,32.0,4.2,10.5,69.0,153.47,112.6
2016,2,15,8,0,434.0,46.0,4.3,11.0,113.0,237.28,188.16
2016,2,15,8,15,517.0,55.5,4.55,12.0,165.5,302.58,246.6
2016,2,15,8,30,600.0,65.0,4.8,13.0,218.0,373.73,308.38
2016,2,15,8,45,658.5,70.5,5.05,14.0,273.0,432.91,358.72
2016,2,15,9,0,717.0,76.0,5.3,15.0,328.0,494.7,409.52
2016,2,15,9,15,752.0,81.0,5.35,15.5,380.0,542.01,447.72
2016,2,15,9,30,787.0,86.0,5.4,16.0,432.0,591.72,486.67
2016,2,15,9,45,818.0,87.5,5.5,16.5,480.5,634.51,519.5
2016,2,15,10,0,849.0,89.0,5.6,17.0,529.0,676.2,550.81
2016,2,15,10,15,866.0,92.0,5.6,17.5,570.5,708.39,573.27
2016,2,15,10,30,883.0,95.0,5.6,18.0,612.0,738.22,593.24
2016,2,15,10,45,898.0,95.5,5.6,18.5,647.5,758.03,605.57
2016,2,15,11,0,913.0,96.0,5.6,19.0,683.0,778.43,618.36
2016,2,15,11,15,921.0,97.5,5.6,19.5,709.5,791.67,625.87
2016,2,15,11,30,929.0,99.0,5.6,20.0,736.0,801.65,631.08
2016,2,15,11,45,931.5,101.5,5.7,20.5,753.5,805.17,632.14
2016,2,15,12,0,934.0,104.0,5.8,21.0,771.0,805.24,630.84
2016,2,15,12,15,936.0,104.5,5.7,21.0,780.0,799.46,625.8
2016,2,15,12,30,938.0,105.0,5.6,21.0,789.0,790.27,618.44
2016,2,15,12,45,942.0,103.0,5.6,21.0,790.5,776.64,608.42
2016,2,15,13,0,946.0,101.0,5.6,21.0,792.0,759.63,596.04
2016,2,15,13,15,943.5,100.5,5.45,21.0,783.5,736.37,578.5
2016,2,15,13,30,941.0,100.0,5.3,21.0,775.0,710.1,557.57
2016,2,15,13,45,942.0,96.5,5.15,21.5,759.5,680.23,532.78
2016,2,15,14,0,943.0,93.0,5.0,22.0,744.0,647.43,505.55
2016,2,15,14,15,936.0,92.0,4.85,21.5,718.5,609.74,476.11
2016,2,15,14,30,929.0,91.0,4.7,21.0,693.0,569.9,444.36
2016,2,15,14,45,920.5,88.5,4.6,21.0,660.5,525.98,408.06
2016,2,15,15,0,912.0,86.0,4.5,21.0,628.0,480.46,369.67
2016,2,15,15,15,897.5,83.5,4.25,20.5,587.5,431.18,327.88
2016,2,15,15,30,883.0,81.0,4.0,20.0,547.0,381.26,284.73
2016,2,15,15,45,869.0,76.5,3.8,20.0,502.0,325.98,236.03
2016,2,15,16,0,855.0,72.0,3.6,20.0,457.0,273.77,189.25
2016,2,15,16,15,825.5,68.5,3.05,19.0,405.5,219.56,142.29
2016,2,15,16,30,796.0,65.0,2.5,18.0,354.0,167.37,98.87
2016,2,15,16,45,758.5,59.0,2.0,17.5,300.5,114.55,59.75
2016,2,15,17,0,721.0,53.0,1.5,17.0,247.0,65.22,32.52
2016,2,15,17,15,650.5,46.5,1.45,16.0,192.0,34.37,24.87
2016,2,15,17,30,580.0,40.0,1.4,15.0,137.0,31.11,21.77
2016,2,15,17,45,455.0,30.0,1.35,14.0,88.5,24.19,15.11
2016,2,15,18,0,330.0,20.0,1.3,13.0,40.0,16.88,3.1
2016,2,15,18,15,165.0,10.0,1.3,12.5,20.0,9.83,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,105.0,9.5,3.35,9.5,14.5,36.11,0.0
2016,2,16,7,30,210.0,19.0,3.6,10.0,29.0,94.52,2.03
2016,2,16,7,45,345.0,31.5,3.85,11.0,74.5,172.78,127.81
2016,2,16,8,0,480.0,44.0,4.1,12.0,120.0,254.87,201.75
2016,2,16,8,15,558.5,52.5,4.2,13.0,173.0,319.29,259.28
2016,2,16,8,30,637.0,61.0,4.3,14.0,226.0,389.18,319.47
2016,2,16,8,45,686.5,66.5,4.4,15.0,280.0,445.31,366.65
2016,2,16,9,0,736.0,72.0,4.5,16.0,334.0,501.21,411.92
2016,2,16,9,15,769.0,76.5,4.7,17.0,385.0,550.05,450.28
2016,2,16,9,30,802.0,81.0,4.9,18.0,436.0,598.64,487.28
2016,2,16,9,45,825.0,84.0,5.15,19.0,483.0,638.43,516.7
2016,2,16,10,0,848.0,87.0,5.4,20.0,530.0,676.69,544.3
2016,2,16,10,15,864.0,89.5,5.25,20.5,571.0,707.7,564.69
2016,2,16,10,30,880.0,92.0,5.1,21.0,612.0,736.33,582.79
2016,2,16,10,45,890.5,94.5,5.0,21.5,645.5,755.08,593.62
2016,2,16,11,0,901.0,97.0,4.9,22.0,679.0,774.27,604.77
2016,2,16,11,15,908.5,98.5,4.65,22.5,705.5,787.07,610.45
2016,2,16,11,30,916.0,100.0,4.4,23.0,732.0,796.64,613.82
2016,2,16,11,45,911.0,106.0,4.2,23.5,747.5,798.12,612.21
2016,2,16,12,0,906.0,112.0,4.0,24.0,763.0,796.17,608.32
2016,2,16,12,15,908.5,112.5,3.75,24.0,772.5,790.87,603.18
2016,2,16,12,30,911.0,113.0,3.5,24.0,782.0,782.25,595.81
2016,2,16,12,45,909.5,113.5,3.3,24.5,781.5,767.46,583.33
2016,2,16,13,0,908.0,114.0,3.1,25.0,781.0,749.53,568.85
2016,2,16,13,15,905.0,114.0,2.95,25.0,772.5,727.06,552.17
2016,2,16,13,30,902.0,114.0,2.8,25.0,764.0,701.72,532.8
2016,2,16,13,45,896.0,113.0,2.65,25.0,746.5,670.81,509.26
2016,2,16,14,0,890.0,112.0,2.5,25.0,729.0,636.54,483.05
2016,2,16,14,15,881.5,110.5,2.6,25.0,704.0,598.7,454.82
2016,2,16,14,30,873.0,109.0,2.7,25.0,679.0,559.0,424.46
2016,2,16,14,45,862.5,106.5,2.8,25.0,646.0,515.74,390.64
2016,2,16,15,0,852.0,104.0,2.9,25.0,613.0,471.22,354.89
2016,2,16,15,15,772.5,114.0,2.95,24.5,552.5,407.37,304.77
2016,2,16,15,30,693.0,124.0,3.0,24.0,492.0,350.98,259.67
2016,2,16,15,45,714.0,105.5,3.1,24.0,456.5,305.47,220.1
2016,2,16,16,0,735.0,87.0,3.2,24.0,421.0,259.86,179.35
2016,2,16,16,15,721.5,84.0,3.0,23.0,380.5,212.19,138.43
2016,2,16,16,30,708.0,81.0,2.8,22.0,340.0,167.83,101.51
2016,2,16,16,45,664.0,74.0,2.65,21.0,287.5,117.88,65.12
2016,2,16,17,0,620.0,67.0,2.5,20.0,235.0,72.22,39.4
2016,2,16,17,15,545.0,58.5,2.6,19.0,182.5,41.4,30.67
2016,2,16,17,30,470.0,50.0,2.7,18.0,130.0,37.29,26.85
2016,2,16,17,45,349.5,36.5,2.85,17.0,84.0,28.1,18.23
2016,2,16,18,0,229.0,23.0,3.0,16.0,38.0,18.26,4.84
2016,2,16,18,15,114.5,11.5,3.1,15.5,19.0,11.3,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,7,15,124.5,9.5,1.7,7.5,16.5,41.47,0.0
2016,2,17,7,30,249.0,19.0,1.9,8.0,33.0,107.9,19.8
2016,2,17,7,45,379.5,31.0,2.15,9.0,79.0,185.59,139.18
2016,2,17,8,0,510.0,43.0,2.4,10.0,125.0,267.47,212.94
2016,2,17,8,15,586.0,51.0,2.6,11.0,179.0,331.79,270.38
2016,2,17,8,30,662.0,59.0,2.8,12.0,233.0,401.35,330.16
2016,2,17,8,45,707.5,65.0,3.05,13.0,287.0,454.87,375.19
2016,2,17,9,0,753.0,71.0,3.3,14.0,341.0,512.53,421.76
2016,2,17,9,15,785.0,75.0,3.35,14.5,393.0,560.93,459.88
2016,2,17,9,30,817.0,79.0,3.4,15.0,445.0,608.98,496.59
2016,2,17,9,45,838.5,83.0,3.5,16.0,492.0,649.44,525.66
2016,2,17,10,0,860.0,87.0,3.6,17.0,539.0,688.24,552.69
2016,2,17,10,15,876.0,89.5,3.5,17.5,580.0,719.59,572.87
2016,2,17,10,30,892.0,92.0,3.4,18.0,621.0,745.11,588.52
2016,2,17,10,45,902.0,94.5,3.3,18.5,655.0,767.09,601.48
2016,2,17,11,0,912.0,97.0,3.2,19.0,689.0,786.07,612.21
2016,2,17,11,15,920.0,98.0,3.15,19.0,715.5,798.83,619.93
2016,2,17,11,30,928.0,99.0,3.1,19.0,742.0,808.32,625.47
2016,2,17,11,45,931.0,101.0,3.05,19.5,760.0,811.69,625.64
2016,2,17,12,0,934.0,103.0,3.0,20.0,778.0,811.62,623.55
2016,2,17,12,15,936.5,103.5,3.0,20.0,787.5,806.19,619.36
2016,2,17,12,30,939.0,104.0,3.0,20.0,797.0,797.34,612.93
2016,2,17,12,45,938.0,104.5,3.05,20.5,797.0,782.56,601.6
2016,2,17,13,0,937.0,105.0,3.1,21.0,797.0,764.53,588.11
2016,2,17,13,15,934.5,104.5,3.1,21.0,788.5,741.33,571.92
2016,2,17,13,30,932.0,104.0,3.1,21.0,780.0,715.14,552.5
2016,2,17,13,45,925.5,103.5,3.1,21.5,762.5,683.58,527.72
2016,2,17,14,0,919.0,103.0,3.1,22.0,745.0,649.53,500.82
2016,2,17,14,15,911.5,101.5,3.1,22.0,719.0,611.66,471.62
2016,2,17,14,30,904.0,100.0,3.1,22.0,693.0,571.75,440.24
2016,2,17,14,45,891.5,98.5,3.1,22.0,659.5,527.55,404.9
2016,2,17,15,0,879.0,97.0,3.1,22.0,626.0,479.61,365.87
2016,2,17,15,15,863.0,94.5,3.05,21.5,585.5,430.61,325.58
2016,2,17,15,30,847.0,92.0,3.0,21.0,545.0,381.26,283.85
2016,2,17,15,45,824.5,88.5,2.95,21.0,498.5,328.92,238.48
2016,2,17,16,0,802.0,85.0,2.9,21.0,452.0,277.41,193.29
2016,2,17,16,15,770.0,81.0,2.55,20.0,401.0,224.65,148.21
2016,2,17,16,30,738.0,77.0,2.2,19.0,350.0,171.03,103.94
2016,2,17,16,45,691.5,71.0,1.9,18.5,296.5,119.92,65.99
2016,2,17,17,0,645.0,65.0,1.6,18.0,243.0,73.32,39.18
2016,2,17,17,15,572.5,57.0,1.65,17.0,189.0,39.88,29.62
2016,2,17,17,30,500.0,49.0,1.7,16.0,135.0,36.14,26.13
2016,2,17,17,45,377.0,36.5,1.75,15.0,88.0,27.9,18.33
2016,2,17,18,0,254.0,24.0,1.8,14.0,41.0,19.08,6.4
2016,2,17,18,15,127.0,12.0,1.85,14.0,20.5,11.8,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,61.5,12.5,3.9,12.5,16.0,28.35,0.0
2016,2,18,7,30,123.0,25.0,4.1,13.0,32.0,77.66,22.0
2016,2,18,7,45,266.5,40.5,4.35,13.5,78.0,157.45,117.57
2016,2,18,8,0,410.0,56.0,4.6,14.0,124.0,242.76,192.3
2016,2,18,8,15,491.0,66.5,4.8,14.5,177.0,308.77,250.77
2016,2,18,8,30,572.0,77.0,5.0,15.0,230.0,380.23,312.39
2016,2,18,8,45,301.0,108.5,5.25,16.0,190.5,285.24,235.01
2016,2,18,9,0,30.0,140.0,5.5,17.0,151.0,164.79,132.51
2016,2,18,9,15,58.0,167.5,5.5,17.5,192.5,211.26,170.73
2016,2,18,9,30,86.0,195.0,5.5,18.0,234.0,259.08,209.23
2016,2,18,9,45,477.5,141.0,5.55,18.5,390.5,477.91,390.32
2016,2,18,10,0,869.0,87.0,5.6,19.0,547.0,697.86,563.82
2016,2,18,10,15,884.5,89.5,5.6,19.5,588.5,729.12,583.91
2016,2,18,10,30,900.0,92.0,5.6,20.0,630.0,754.49,600.21
2016,2,18,10,45,914.0,92.5,5.7,20.5,665.0,777.41,615.06
2016,2,18,11,0,928.0,93.0,5.8,21.0,700.0,797.44,627.79
2016,2,18,11,15,935.5,94.0,5.85,21.0,726.5,810.0,636.13
2016,2,18,11,30,943.0,95.0,5.9,21.0,753.0,819.23,642.2
2016,2,18,11,45,948.0,95.5,5.95,21.5,771.0,822.61,642.88
2016,2,18,12,0,953.0,96.0,6.0,22.0,789.0,822.49,641.2
2016,2,18,12,15,955.0,96.5,6.05,22.0,798.5,816.61,636.75
2016,2,18,12,30,957.0,97.0,6.1,22.0,808.0,807.23,629.91
2016,2,18,12,45,956.5,97.0,6.15,22.5,808.0,792.09,617.78
2016,2,18,13,0,956.0,97.0,6.2,23.0,808.0,773.61,603.36
2016,2,18,13,15,953.5,96.5,6.2,23.0,799.0,750.03,586.31
2016,2,18,13,30,951.0,96.0,6.2,23.0,790.0,723.4,566.45
2016,2,18,13,45,946.0,95.5,6.2,23.5,772.5,692.26,541.17
2016,2,18,14,0,941.0,95.0,6.2,24.0,755.0,658.47,513.61
2016,2,18,14,15,933.5,93.5,6.15,24.0,729.0,619.85,482.89
2016,2,18,14,30,926.0,92.0,6.1,24.0,703.0,579.11,449.97
2016,2,18,14,45,906.0,93.5,6.05,24.0,667.5,533.13,412.32
2016,2,18,15,0,886.0,95.0,6.0,24.0,632.0,483.86,371.44
2016,2,18,15,15,870.0,92.5,5.85,23.5,591.0,434.46,330.08
2016,2,18,15,30,854.0,90.0,5.7,23.0,550.0,384.68,287.4
2016,2,18,15,45,828.5,87.5,5.55,23.0,503.0,331.87,241.19
2016,2,18,16,0,803.0,85.0,5.4,23.0,456.0,280.17,195.55
2016,2,18,16,15,771.0,81.0,5.0,22.5,404.5,227.19,149.8
2016,2,18,16,30,739.0,77.0,4.6,22.0,353.0,176.64,107.69
2016,2,18,16,45,689.0,71.5,4.2,21.5,298.5,122.12,67.01
2016,2,18,17,0,639.0,66.0,3.8,21.0,244.0,75.75,40.1
2016,2,18,17,15,566.5,58.0,3.65,20.0,190.5,40.53,29.8
2016,2,18,17,30,494.0,50.0,3.5,19.0,137.0,36.85,26.4
2016,2,18,17,45,369.5,37.5,3.4,18.5,89.5,28.65,18.7
2016,2,18,18,0,245.0,25.0,3.3,18.0,42.0,19.9,7.52
2016,2,18,18,15,122.5,12.5,3.5,17.5,21.0,12.29,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,71.0,12.0,4.4,15.0,16.5,30.56,0.0
2016,2,19,7,30,142.0,24.0,4.6,15.0,33.0,83.25,31.48
2016,2,19,7,45,275.5,39.5,4.8,15.5,78.0,160.06,119.41
2016,2,19,8,0,409.0,55.0,5.0,16.0,123.0,243.18,191.85
2016,2,19,8,15,487.0,65.0,5.1,16.5,175.5,307.43,248.45
2016,2,19,8,30,565.0,75.0,5.2,17.0,228.0,376.96,307.99
2016,2,19,8,45,620.5,81.0,5.3,17.5,281.5,434.92,356.68
2016,2,19,9,0,676.0,87.0,5.4,18.0,335.0,495.25,405.83
2016,2,19,9,15,342.0,123.0,5.35,18.5,248.5,353.01,288.85
2016,2,19,9,30,8.0,159.0,5.3,19.0,162.0,163.9,129.53
2016,2,19,9,45,10.0,175.0,5.25,20.0,179.5,181.03,142.7
2016,2,19,10,0,12.0,191.0,5.2,21.0,197.0,198.22,155.48
2016,2,19,10,15,421.0,151.0,5.1,21.0,404.0,469.74,378.15
2016,2,19,10,30,830.0,111.0,5.0,21.0,611.0,731.41,579.41
2016,2,19,10,45,839.5,114.5,4.95,21.5,644.0,753.0,591.37
2016,2,19,11,0,849.0,118.0,4.9,22.0,677.0,771.73,602.42
2016,2,19,11,15,857.5,119.5,4.8,22.5,703.0,784.59,608.97
2016,2,19,11,30,866.0,121.0,4.7,23.0,729.0,794.35,613.35
2016,2,19,11,45,867.0,124.0,4.6,23.5,745.5,796.73,612.57
2016,2,19,12,0,868.0,127.0,4.5,24.0,762.0,795.85,609.63
2016,2,19,12,15,870.5,128.0,4.45,24.0,771.0,790.8,605.4
2016,2,19,12,30,873.0,129.0,4.4,24.0,780.0,782.51,599.16
2016,2,19,12,45,871.0,129.5,4.35,24.5,779.5,767.25,586.95
2016,2,19,13,0,869.0,130.0,4.3,25.0,779.0,748.97,572.8
2016,2,19,13,15,865.5,129.5,4.2,25.0,770.5,725.78,555.56
2016,2,19,13,30,862.0,129.0,4.1,25.0,762.0,699.88,535.97
2016,2,19,13,45,855.5,128.5,4.1,25.0,744.5,669.48,513.18
2016,2,19,14,0,849.0,128.0,4.1,25.0,727.0,636.84,488.39
2016,2,19,14,15,839.5,126.0,4.05,25.0,701.5,598.98,459.23
2016,2,19,14,30,830.0,124.0,4.0,25.0,676.0,559.46,428.29
2016,2,19,14,45,816.5,122.0,4.0,25.0,642.5,516.53,394.23
2016,2,19,15,0,803.0,120.0,4.0,25.0,609.0,472.71,358.69
2016,2,19,15,15,785.0,116.5,3.9,24.5,569.0,425.02,319.94
2016,2,19,15,30,767.0,113.0,3.8,24.0,529.0,374.47,278.06
2016,2,19,15,45,742.5,109.0,3.75,24.0,483.5,324.32,235.25
2016,2,19,16,0,718.0,105.0,3.7,24.0,438.0,275.36,192.97
2016,2,19,16,15,683.5,99.0,3.3,23.0,388.0,224.0,149.9
2016,2,19,16,30,649.0,93.0,2.9,22.0,338.0,175.47,110.3
2016,2,19,16,45,599.0,86.0,2.55,21.5,286.0,127.58,74.8
2016,2,19,17,0,549.0,79.0,2.2,21.0,234.0,84.79,49.31
2016,2,19,17,15,476.0,68.5,2.1,20.0,182.0,49.7,37.79
2016,2,19,17,30,403.0,58.0,2.0,19.0,130.0,44.21,32.81
2016,2,19,17,45,288.0,42.5,1.95,18.5,85.0,32.44,21.99
2016,2,19,18,0,173.0,27.0,1.9,18.0,40.0,21.08,9.0
2016,2,19,18,15,86.5,13.5,1.9,17.5,20.0,13.27,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,51.5,12.5,2.75,16.5,16.0,26.07,0.0
2016,2,20,7,30,103.0,25.0,3.0,17.0,32.0,68.42,29.89
2016,2,20,7,45,212.5,43.0,3.3,17.5,74.0,142.62,106.03
2016,2,20,8,0,322.0,61.0,3.6,18.0,116.0,216.12,169.25
2016,2,20,8,15,397.0,74.0,3.85,18.5,166.0,277.45,222.24
2016,2,20,8,30,472.0,87.0,4.1,19.0,216.0,344.57,278.75
2016,2,20,8,45,524.0,96.0,4.35,19.5,267.0,402.05,326.24
2016,2,20,9,0,576.0,105.0,4.6,20.0,318.0,460.54,373.36
2016,2,20,9,15,612.5,111.5,4.7,20.5,367.5,508.77,411.03
2016,2,20,9,30,649.0,118.0,4.8,21.0,417.0,557.32,448.05
2016,2,20,9,45,324.5,103.5,4.9,21.5,253.0,337.78,273.19
2016,2,20,10,0,0.0,89.0,5.0,22.0,89.0,86.12,64.54
2016,2,20,10,15,0.0,95.5,5.0,22.0,95.5,92.5,69.66
2016,2,20,10,30,0.0,102.0,5.0,22.0,102.0,98.89,74.62
2016,2,20,10,45,0.0,123.5,5.05,22.5,123.5,120.08,91.23
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,141.26,107.65
2016,2,20,11,15,0.5,153.5,5.05,23.5,154.0,149.9,114.06
2016,2,20,11,30,1.0,162.0,5.0,24.0,163.0,158.52,120.43
2016,2,20,11,45,5.0,190.5,5.0,24.5,194.5,189.49,144.3
2016,2,20,12,0,9.0,219.0,5.0,25.0,226.0,220.31,167.76
2016,2,20,12,15,5.0,187.0,5.0,25.0,191.0,185.51,140.64
2016,2,20,12,30,1.0,155.0,5.0,25.0,156.0,151.08,113.76
2016,2,20,12,45,1.0,155.0,5.0,25.5,156.0,150.95,113.45
2016,2,20,13,0,1.0,155.0,5.0,26.0,156.0,150.8,113.12
2016,2,20,13,15,34.5,249.5,4.95,26.0,275.0,265.66,202.29
2016,2,20,13,30,68.0,344.0,4.9,26.0,394.0,376.0,285.69
2016,2,20,13,45,194.0,336.5,4.9,26.0,475.0,445.45,339.66
2016,2,20,14,0,320.0,329.0,4.9,26.0,556.0,505.77,385.65
2016,2,20,14,15,162.0,257.5,4.8,26.0,372.5,336.65,257.59
2016,2,20,14,30,4.0,186.0,4.7,26.0,189.0,180.54,136.61
2016,2,20,14,45,150.5,231.0,4.6,26.0,323.5,290.56,222.65
2016,2,20,15,0,297.0,276.0,4.5,26.0,458.0,386.1,294.02
2016,2,20,15,15,221.0,264.0,4.25,25.5,394.5,330.8,251.64
2016,2,20,15,30,145.0,252.0,4.0,25.0,331.0,279.56,213.03
2016,2,20,15,45,119.0,228.5,3.8,25.0,289.5,241.41,183.63
2016,2,20,16,0,93.0,205.0,3.6,25.0,248.0,209.33,158.98
2016,2,20,16,15,85.0,183.0,3.2,24.0,219.5,181.71,137.87
2016,2,20,16,30,77.0,161.0,2.8,23.0,191.0,154.95,117.33
2016,2,20,16,45,71.0,138.0,2.45,22.5,162.0,128.58,96.87
2016,2,20,17,0,65.0,115.0,2.1,22.0,133.0,103.01,77.4
2016,2,20,17,15,49.5,91.5,2.15,21.5,103.5,78.69,62.51
2016,2,20,17,30,34.0,68.0,2.2,21.0,74.0,59.71,45.83
2016,2,20,17,45,17.0,45.5,2.3,21.0,48.5,40.97,28.97
2016,2,20,18,0,0.0,23.0,2.4,21.0,23.0,21.99,10.04
2016,2,20,18,15,0.0,11.5,2.6,20.5,11.5,11.3,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.0,2.15,17.0,2.0,1.97,0.0
2016,2,21,7,30,0.0,4.0,2.4,17.0,4.0,3.85,0.0
2016,2,21,7,45,0.0,9.5,2.7,17.5,9.5,9.16,1.8
2016,2,21,8,0,0.0,15.0,3.0,18.0,15.0,14.46,6.42
2016,2,21,8,15,0.0,21.0,3.15,18.0,21.0,20.26,11.43
2016,2,21,8,30,0.0,27.0,3.3,18.0,27.0,26.05,16.38
2016,2,21,8,45,0.0,33.5,3.45,18.5,33.5,32.34,21.62
2016,2,21,9,0,0.0,40.0,3.6,19.0,40.0,38.63,26.78
2016,2,21,9,15,0.0,74.0,3.6,19.0,74.0,71.55,54.06
2016,2,21,9,30,0.0,108.0,3.6,19.0,108.0,105.56,81.82
2016,2,21,9,45,0.0,111.0,3.6,19.0,111.0,108.26,83.73
2016,2,21,10,0,0.0,114.0,3.6,19.0,114.0,111.03,85.72
2016,2,21,10,15,0.0,79.0,3.5,19.0,79.0,76.42,57.31
2016,2,21,10,30,0.0,44.0,3.4,19.0,44.0,42.54,29.45
2016,2,21,10,45,0.0,80.5,3.35,19.5,80.5,77.9,58.16
2016,2,21,11,0,0.0,117.0,3.3,20.0,117.0,113.59,86.64
2016,2,21,11,15,0.0,117.0,3.15,20.0,117.0,113.54,86.41
2016,2,21,11,30,0.0,117.0,3.0,20.0,117.0,113.51,86.25
2016,2,21,11,45,9.0,191.5,2.85,20.5,198.0,193.58,149.51
2016,2,21,12,0,18.0,266.0,2.7,21.0,279.0,273.66,210.94
2016,2,21,12,15,16.0,259.5,2.45,21.0,271.5,265.01,203.71
2016,2,21,12,30,14.0,253.0,2.2,21.0,264.0,256.43,196.84
2016,2,21,12,45,16.0,262.0,1.95,21.0,274.0,265.94,203.93
2016,2,21,13,0,18.0,271.0,1.7,21.0,284.0,275.23,210.73
2016,2,21,13,15,35.0,301.5,1.5,21.0,327.5,316.18,241.71
2016,2,21,13,30,52.0,332.0,1.3,21.0,371.0,354.16,269.75
2016,2,21,13,45,44.5,316.0,1.15,21.5,348.5,330.94,251.42
2016,2,21,14,0,37.0,300.0,1.0,22.0,326.0,308.25,233.9
2016,2,21,14,15,38.5,292.0,0.95,21.5,318.5,298.7,227.45
2016,2,21,14,30,40.0,284.0,0.9,21.0,311.0,288.94,220.74
2016,2,21,14,45,64.0,284.0,0.9,21.0,325.0,297.36,227.51
2016,2,21,15,0,88.0,284.0,0.9,21.0,339.0,303.33,232.09
2016,2,21,15,15,56.5,248.5,0.85,21.0,283.5,253.01,194.03
2016,2,21,15,30,25.0,213.0,0.8,21.0,228.0,209.32,161.12
2016,2,21,15,45,12.5,170.0,0.75,21.0,177.5,164.46,126.74
2016,2,21,16,0,0.0,127.0,0.7,21.0,127.0,120.86,92.9
2016,2,21,16,15,0.0,112.0,0.65,20.5,112.0,106.61,82.01
2016,2,21,16,30,0.0,97.0,0.6,20.0,97.0,92.41,70.89
2016,2,21,16,45,0.0,81.5,0.55,20.0,81.5,77.82,59.13
2016,2,21,17,0,0.0,66.0,0.5,20.0,66.0,63.3,47.22
2016,2,21,17,15,0.0,50.5,0.5,19.5,50.5,48.79,37.15
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,33.79,23.88
2016,2,21,17,45,0.0,22.0,0.55,19.0,22.0,21.23,12.54
2016,2,21,18,0,0.0,9.0,0.6,19.0,9.0,8.67,0.8
2016,2,21,18,15,0.0,4.5,0.65,19.0,4.5,4.42,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
