Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,22.5,3.25,16.5,33.5,68.55,25.87
2016,3,3,7,30,196.0,45.0,3.5,17.0,67.0,140.88,105.01
2016,3,3,7,45,336.5,56.5,3.8,17.5,120.0,219.5,172.64
2016,3,3,8,0,477.0,68.0,4.1,18.0,173.0,313.3,252.12
2016,3,3,8,15,544.5,77.0,4.35,18.5,228.5,378.69,307.72
2016,3,3,8,30,612.0,86.0,4.6,19.0,284.0,448.38,365.22
2016,3,3,8,45,692.0,83.5,4.9,20.0,345.0,516.23,419.4
2016,3,3,9,0,772.0,81.0,5.2,21.0,406.0,585.86,473.54
2016,3,3,9,15,801.5,84.5,5.55,21.5,459.0,634.84,511.13
2016,3,3,9,30,831.0,88.0,5.9,22.0,512.0,683.2,547.12
2016,3,3,9,45,864.0,87.0,6.3,22.5,563.0,728.04,579.17
2016,3,3,10,0,897.0,86.0,6.7,23.0,614.0,767.84,607.19
2016,3,3,10,15,911.5,88.0,6.8,23.0,656.5,799.23,629.09
2016,3,3,10,30,926.0,90.0,6.9,23.0,699.0,828.0,649.06
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.0,851.33,663.79
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,871.62,676.33
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,884.0,684.01
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,892.89,689.32
2016,3,3,11,45,975.0,91.5,7.0,24.5,844.0,896.61,689.92
2016,3,3,12,0,982.0,91.0,7.0,25.0,863.0,896.71,688.07
2016,3,3,12,15,984.5,91.5,6.9,25.0,872.5,890.49,682.86
2016,3,3,12,30,987.0,92.0,6.8,25.0,882.0,880.62,675.22
2016,3,3,12,45,990.0,90.5,6.75,25.0,882.5,865.52,664.2
2016,3,3,13,0,993.0,89.0,6.7,25.0,883.0,846.84,650.75
2016,3,3,13,15,991.5,88.5,6.6,25.0,874.0,822.29,633.01
2016,3,3,13,30,990.0,88.0,6.5,25.0,865.0,794.5,613.01
2016,3,3,13,45,989.0,86.0,6.45,25.0,847.5,762.46,590.15
2016,3,3,14,0,988.0,84.0,6.4,25.0,830.0,727.43,564.62
2016,3,3,14,15,981.5,83.0,6.3,25.0,803.5,687.08,533.24
2016,3,3,14,30,975.0,82.0,6.2,25.0,777.0,644.41,499.58
2016,3,3,14,45,961.5,82.5,6.1,25.0,741.0,597.24,461.83
2016,3,3,15,0,948.0,83.0,6.0,25.0,705.0,548.75,422.25
2016,3,3,15,15,935.0,81.0,5.85,24.5,663.0,497.13,380.09
2016,3,3,15,30,922.0,79.0,5.7,24.0,621.0,444.7,336.1
2016,3,3,15,45,905.5,76.0,5.55,24.0,573.0,389.57,288.34
2016,3,3,16,0,889.0,73.0,5.4,24.0,525.0,334.5,239.77
2016,3,3,16,15,863.5,70.0,5.0,23.0,471.5,277.51,190.21
2016,3,3,16,30,838.0,67.0,4.6,22.0,418.0,218.1,139.11
2016,3,3,16,45,801.5,63.0,4.25,21.5,361.5,162.1,93.16
2016,3,3,17,0,765.0,59.0,3.9,21.0,305.0,109.5,55.42
2016,3,3,17,15,707.5,53.0,3.5,20.0,247.0,58.27,29.63
2016,3,3,17,30,650.0,47.0,3.1,19.0,189.0,34.71,24.82
2016,3,3,17,45,549.0,39.0,2.75,18.0,134.5,30.13,20.59
2016,3,3,18,0,448.0,31.0,2.4,17.0,80.0,23.24,13.99
2016,3,3,18,15,224.0,15.5,2.4,16.5,40.0,11.47,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.0,104.59,51.67
2016,3,4,7,30,448.0,34.0,1.2,10.0,86.0,222.46,170.51
2016,3,4,7,45,549.0,42.5,1.3,11.0,142.0,295.33,235.91
2016,3,4,8,0,650.0,51.0,1.4,12.0,198.0,374.23,303.82
2016,3,4,8,15,708.0,57.0,1.6,13.0,256.5,439.32,358.72
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,507.63,413.87
2016,3,4,8,45,801.5,67.5,2.0,15.0,372.0,563.57,457.4
2016,3,4,9,0,837.0,72.0,2.2,16.0,429.0,619.96,499.74
2016,3,4,9,15,862.0,75.5,2.3,16.5,482.5,668.26,535.15
2016,3,4,9,30,887.0,79.0,2.4,17.0,536.0,711.59,564.71
2016,3,4,9,45,902.5,82.5,2.55,17.5,583.5,750.53,590.74
2016,3,4,10,0,918.0,86.0,2.7,18.0,631.0,787.28,614.95
2016,3,4,10,15,931.0,88.0,2.6,18.5,673.0,817.99,633.05
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,845.94,648.97
2016,3,4,10,45,950.0,93.0,2.4,19.5,748.5,866.37,659.52
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,883.45,667.76
2016,3,4,11,15,962.0,97.0,2.25,20.5,808.5,894.94,672.68
2016,3,4,11,30,968.0,98.0,2.2,21.0,835.0,902.91,675.36
2016,3,4,11,45,967.5,101.0,2.2,21.5,851.5,904.0,674.06
2016,3,4,12,0,967.0,104.0,2.2,22.0,868.0,901.44,670.54
2016,3,4,12,15,968.5,104.5,2.2,22.0,876.5,894.35,665.48
2016,3,4,12,30,970.0,105.0,2.2,22.0,885.0,883.69,658.2
2016,3,4,12,45,968.5,105.5,2.2,22.5,884.0,867.13,645.88
2016,3,4,13,0,967.0,106.0,2.2,23.0,883.0,847.19,631.46
2016,3,4,13,15,964.0,105.5,2.2,23.0,873.0,821.89,614.73
2016,3,4,13,30,961.0,105.0,2.2,23.0,863.0,793.5,595.94
2016,3,4,13,45,955.5,104.5,2.25,23.0,844.0,760.44,574.25
2016,3,4,14,0,950.0,104.0,2.3,23.0,825.0,724.74,549.55
2016,3,4,14,15,942.5,102.5,2.35,23.0,798.0,684.38,520.35
2016,3,4,14,30,935.0,101.0,2.4,23.0,771.0,641.89,488.9
2016,3,4,14,45,923.5,99.5,2.45,23.0,735.5,595.31,453.61
2016,3,4,15,0,912.0,98.0,2.5,23.0,700.0,547.36,416.31
2016,3,4,15,15,897.5,95.5,2.5,23.0,658.0,496.02,375.24
2016,3,4,15,30,883.0,93.0,2.5,23.0,616.0,440.84,330.18
2016,3,4,15,45,862.0,90.5,2.5,23.0,567.0,386.06,284.21
2016,3,4,16,0,841.0,88.0,2.5,23.0,518.0,331.94,237.74
2016,3,4,16,15,813.5,84.0,2.2,22.0,465.0,275.78,189.83
2016,3,4,16,30,786.0,80.0,1.9,21.0,412.0,221.57,143.66
2016,3,4,16,45,745.0,75.0,1.65,20.5,355.5,166.78,99.25
2016,3,4,17,0,704.0,70.0,1.4,20.0,299.0,112.43,59.91
2016,3,4,17,15,643.0,63.0,1.45,18.5,241.5,63.29,34.34
2016,3,4,17,30,582.0,56.0,1.5,17.0,184.0,39.11,28.95
2016,3,4,17,45,480.5,45.5,1.55,16.0,131.0,33.17,23.49
2016,3,4,18,0,379.0,35.0,1.6,15.0,78.0,26.84,17.29
2016,3,4,18,15,189.5,17.5,1.65,14.5,39.0,13.18,0.58
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,167.5,20.0,1.15,11.5,40.0,91.89,50.38
2016,3,5,7,30,335.0,40.0,1.2,12.0,80.0,188.33,144.43
2016,3,5,7,45,436.5,51.5,1.3,13.0,133.0,260.21,207.51
2016,3,5,8,0,538.0,63.0,1.4,14.0,186.0,340.92,275.93
2016,3,5,8,15,426.5,92.5,1.45,15.0,206.5,337.91,275.11
2016,3,5,8,30,315.0,122.0,1.5,16.0,227.0,318.47,259.34
2016,3,5,8,45,450.5,118.5,1.6,17.0,297.0,413.92,335.6
2016,3,5,9,0,586.0,115.0,1.7,18.0,367.0,514.86,412.93
2016,3,5,9,15,694.5,106.5,1.7,18.5,441.0,597.1,474.01
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,681.72,534.76
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.0,721.56,559.8
2016,3,5,10,0,843.0,105.0,1.7,20.0,609.0,759.63,583.56
2016,3,5,10,15,858.0,107.5,1.8,20.5,650.5,790.66,603.04
2016,3,5,10,30,873.0,110.0,1.9,21.0,692.0,819.19,620.74
2016,3,5,10,45,882.5,112.5,2.0,21.5,726.0,840.54,633.52
2016,3,5,11,0,892.0,115.0,2.1,22.0,760.0,855.02,641.73
2016,3,5,11,15,899.5,116.5,2.25,22.5,786.0,867.61,649.25
2016,3,5,11,30,907.0,118.0,2.4,23.0,812.0,876.91,654.62
2016,3,5,11,45,910.0,119.5,2.55,23.5,829.0,879.11,655.32
2016,3,5,12,0,913.0,121.0,2.7,24.0,846.0,877.88,653.85
2016,3,5,12,15,915.0,121.5,2.8,24.0,854.5,871.41,649.87
2016,3,5,12,30,917.0,122.0,2.9,24.0,863.0,861.54,643.73
2016,3,5,12,45,914.0,123.5,3.05,24.5,862.0,845.36,632.45
2016,3,5,13,0,911.0,125.0,3.2,25.0,861.0,826.03,619.07
2016,3,5,13,15,908.0,124.5,3.25,25.0,851.5,801.73,602.97
2016,3,5,13,30,905.0,124.0,3.3,25.0,842.0,774.55,584.86
2016,3,5,13,45,896.0,125.0,3.4,25.0,822.5,741.86,562.95
2016,3,5,14,0,887.0,126.0,3.5,25.0,803.0,706.9,537.78
2016,3,5,14,15,878.5,124.5,3.5,24.5,776.0,666.74,509.1
2016,3,5,14,30,870.0,123.0,3.5,24.0,749.0,625.43,478.85
2016,3,5,14,45,841.5,128.0,3.55,24.0,711.0,577.65,442.11
2016,3,5,15,0,813.0,133.0,3.6,24.0,673.0,530.14,404.77
2016,3,5,15,15,796.0,129.5,3.55,23.5,631.5,480.65,365.73
2016,3,5,15,30,779.0,126.0,3.5,23.0,590.0,428.12,323.31
2016,3,5,15,45,754.0,122.5,3.5,23.0,542.0,375.61,279.34
2016,3,5,16,0,729.0,119.0,3.5,23.0,494.0,324.39,235.59
2016,3,5,16,15,697.5,113.0,3.15,22.5,442.0,270.9,190.07
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,219.97,146.98
2016,3,5,16,45,619.0,100.0,2.5,21.5,335.0,168.78,106.04
2016,3,5,17,0,572.0,93.0,2.2,21.0,280.0,122.48,72.85
2016,3,5,17,15,507.5,82.5,2.05,20.0,225.5,77.61,48.08
2016,3,5,17,30,443.0,72.0,1.9,19.0,171.0,52.49,40.36
2016,3,5,17,45,344.5,57.0,1.8,18.0,121.0,42.67,31.54
2016,3,5,18,0,246.0,42.0,1.7,17.0,71.0,32.31,21.81
2016,3,5,18,15,123.0,21.0,1.7,16.5,35.5,16.3,3.02
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,102.0,25.0,3.2,13.5,37.5,70.31,40.63
2016,3,6,7,30,204.0,50.0,3.3,14.0,75.0,151.87,116.71
2016,3,6,7,45,278.5,69.5,3.45,14.5,123.0,214.35,171.76
2016,3,6,8,0,353.0,89.0,3.6,15.0,171.0,283.53,231.41
2016,3,6,8,15,413.5,102.5,3.9,15.5,223.5,344.54,283.26
2016,3,6,8,30,474.0,116.0,4.2,16.0,276.0,409.87,337.26
2016,3,6,8,45,507.0,129.5,4.5,16.5,327.0,462.35,379.62
2016,3,6,9,0,540.0,143.0,4.8,17.0,378.0,515.87,421.83
2016,3,6,9,15,270.0,108.5,4.95,17.5,226.0,311.67,256.0
2016,3,6,9,30,0.0,74.0,5.1,18.0,74.0,71.56,53.69
2016,3,6,9,45,0.0,86.5,5.25,18.5,86.5,83.69,63.47
2016,3,6,10,0,0.0,99.0,5.4,19.0,99.0,95.94,73.14
2016,3,6,10,15,0.0,106.0,5.5,19.0,106.0,102.83,78.52
2016,3,6,10,30,0.0,113.0,5.6,19.0,113.0,109.7,83.89
2016,3,6,10,45,2.5,150.0,5.75,19.5,151.5,148.27,114.6
2016,3,6,11,0,5.0,187.0,5.9,20.0,190.0,186.93,144.96
2016,3,6,11,15,2.5,141.0,6.0,20.5,142.5,139.19,106.53
2016,3,6,11,30,0.0,95.0,6.1,21.0,95.0,92.04,68.56
2016,3,6,11,45,0.0,91.5,6.25,21.5,91.5,88.64,65.67
2016,3,6,12,0,0.0,88.0,6.4,22.0,88.0,85.25,62.78
2016,3,6,12,15,6.5,170.5,6.45,22.0,176.0,170.91,130.76
2016,3,6,12,30,13.0,253.0,6.5,22.0,264.0,256.35,197.43
2016,3,6,12,45,13.0,253.0,6.55,22.5,264.5,255.7,196.42
2016,3,6,13,0,13.0,253.0,6.6,23.0,265.0,254.99,195.51
2016,3,6,13,15,23.0,292.0,6.55,23.0,311.5,299.24,229.84
2016,3,6,13,30,33.0,331.0,6.5,23.0,358.0,342.39,263.01
2016,3,6,13,45,18.5,254.0,6.45,23.5,269.0,257.28,197.14
2016,3,6,14,0,4.0,177.0,6.4,24.0,180.0,173.3,131.61
2016,3,6,14,15,97.5,266.5,6.3,24.0,337.0,313.49,242.21
2016,3,6,14,30,191.0,356.0,6.2,24.0,494.0,443.74,341.74
2016,3,6,14,45,96.0,259.5,6.1,24.0,329.0,294.68,227.18
2016,3,6,15,0,1.0,163.0,6.0,24.0,164.0,156.86,119.39
2016,3,6,15,15,50.0,219.0,5.8,23.5,249.0,227.63,175.7
2016,3,6,15,30,99.0,275.0,5.6,23.0,334.0,292.21,225.99
2016,3,6,15,45,380.0,200.0,5.45,23.0,400.5,311.42,237.13
2016,3,6,16,0,661.0,125.0,5.3,23.0,467.0,310.59,228.04
2016,3,6,16,15,640.5,120.0,5.1,22.5,424.0,264.28,187.8
2016,3,6,16,30,620.0,115.0,4.9,22.0,381.0,219.48,149.14
2016,3,6,16,45,576.5,107.0,4.75,22.0,328.0,170.34,109.28
2016,3,6,17,0,533.0,99.0,4.6,22.0,275.0,125.77,76.75
2016,3,6,17,15,469.0,87.5,4.45,21.5,221.5,81.4,51.21
2016,3,6,17,30,405.0,76.0,4.3,21.0,168.0,55.48,42.63
2016,3,6,17,45,307.5,60.5,4.2,20.5,119.0,45.38,33.53
2016,3,6,18,0,210.0,45.0,4.1,20.0,70.0,34.71,23.56
2016,3,6,18,15,105.0,22.5,4.25,19.5,35.0,17.49,4.42
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.98,0.0
2016,3,7,7,15,0.0,9.0,4.55,16.5,9.0,8.67,0.49
2016,3,7,7,30,0.0,17.0,4.7,17.0,17.0,16.39,7.82
2016,3,7,7,45,0.0,28.0,4.9,17.5,28.0,27.02,16.98
2016,3,7,8,0,0.0,39.0,5.1,18.0,39.0,37.66,26.07
2016,3,7,8,15,0.0,51.0,5.45,18.5,51.0,49.27,35.83
2016,3,7,8,30,0.0,63.0,5.8,19.0,63.0,60.89,45.42
2016,3,7,8,45,0.0,83.0,6.2,19.5,83.0,80.68,61.61
2016,3,7,9,0,0.0,103.0,6.6,20.0,103.0,100.73,77.76
2016,3,7,9,15,0.0,127.5,6.7,20.0,127.5,125.39,97.62
2016,3,7,9,30,0.0,152.0,6.8,20.0,152.0,149.99,117.22
2016,3,7,9,45,3.5,172.5,6.95,20.5,175.0,172.98,135.21
2016,3,7,10,0,7.0,193.0,7.1,21.0,198.0,196.06,153.1
2016,3,7,10,15,3.5,166.0,7.0,21.0,168.5,165.45,128.19
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,135.45,103.84
2016,3,7,10,45,0.0,106.5,6.8,21.0,106.5,103.28,77.9
2016,3,7,11,0,0.0,74.0,6.7,21.0,74.0,71.64,52.37
2016,3,7,11,15,6.0,159.5,6.6,21.0,164.5,160.34,123.35
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,249.82,193.57
2016,3,7,11,45,42.0,313.5,6.4,21.5,347.5,347.37,269.16
2016,3,7,12,0,72.0,382.0,6.3,22.0,440.0,439.57,338.88
2016,3,7,12,15,77.5,389.5,6.25,22.0,452.5,448.83,345.53
2016,3,7,12,30,83.0,397.0,6.2,22.0,465.0,457.58,352.0
2016,3,7,12,45,43.0,277.5,6.2,22.0,313.0,305.32,235.62
2016,3,7,13,0,3.0,158.0,6.2,22.0,161.0,155.37,118.12
2016,3,7,13,15,11.0,224.0,6.2,22.0,233.0,224.85,172.87
2016,3,7,13,30,19.0,290.0,6.2,22.0,305.0,293.21,225.9
2016,3,7,13,45,9.5,197.0,6.2,22.0,204.5,196.65,150.88
2016,3,7,14,0,0.0,104.0,6.2,22.0,104.0,100.67,75.13
2016,3,7,14,15,0.0,68.0,6.3,22.0,68.0,65.83,47.43
2016,3,7,14,30,0.0,32.0,6.4,22.0,32.0,30.95,19.41
2016,3,7,14,45,0.0,30.5,6.5,22.0,30.5,29.49,18.28
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,28.04,17.15
2016,3,7,15,15,0.0,95.5,6.5,21.5,95.5,92.41,69.43
2016,3,7,15,30,0.0,162.0,6.4,21.0,162.0,154.62,119.81
2016,3,7,15,45,44.0,196.0,6.3,21.0,219.0,197.38,153.77
2016,3,7,16,0,88.0,230.0,6.2,21.0,276.0,235.38,183.15
2016,3,7,16,15,173.0,204.0,5.95,20.5,283.0,224.41,171.96
2016,3,7,16,30,258.0,178.0,5.7,20.0,290.0,204.02,151.89
2016,3,7,16,45,211.5,164.5,5.5,20.0,248.0,172.55,127.62
2016,3,7,17,0,165.0,151.0,5.3,20.0,206.0,141.46,104.94
2016,3,7,17,15,133.5,126.0,5.2,19.5,165.0,107.63,80.85
2016,3,7,17,30,102.0,101.0,5.1,19.0,124.0,81.24,65.41
2016,3,7,17,45,74.5,74.0,5.0,19.0,88.0,61.04,47.3
2016,3,7,18,0,47.0,47.0,4.9,19.0,52.0,40.08,28.26
2016,3,7,18,15,23.5,23.5,4.9,19.0,26.0,21.81,7.86
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.37,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.86,0.0
2016,3,8,8,45,97.0,97.5,5.05,20.5,140.5,164.15,131.98
2016,3,8,9,0,194.0,191.0,5.2,21.0,277.0,335.13,269.74
2016,3,8,9,15,333.0,190.0,5.3,21.5,359.0,440.29,353.52
2016,3,8,9,30,472.0,189.0,5.4,22.0,441.0,554.75,442.4
2016,3,8,9,45,346.0,237.0,5.5,22.5,430.5,517.29,409.11
2016,3,8,10,0,220.0,285.0,5.6,23.0,420.0,471.77,369.81
2016,3,8,10,15,145.5,298.0,5.45,23.5,390.0,429.24,333.95
2016,3,8,10,30,71.0,311.0,5.3,24.0,360.0,375.98,289.91
2016,3,8,10,45,163.5,333.5,5.2,24.5,452.5,481.38,370.57
2016,3,8,11,0,256.0,356.0,5.1,25.0,545.0,587.48,448.94
2016,3,8,11,15,264.5,363.0,4.9,25.0,564.0,600.41,456.95
2016,3,8,11,30,273.0,370.0,4.7,25.0,583.0,612.3,464.51
2016,3,8,11,45,571.5,251.5,4.55,25.0,709.0,743.58,566.04
2016,3,8,12,0,870.0,133.0,4.4,25.0,835.0,864.08,651.78
2016,3,8,12,15,872.5,133.5,4.15,25.0,843.5,858.09,645.45
2016,3,8,12,30,875.0,134.0,3.9,25.0,852.0,848.86,637.8
2016,3,8,12,45,871.5,136.0,3.7,25.0,851.0,833.08,625.98
2016,3,8,13,0,868.0,138.0,3.5,25.0,850.0,815.78,613.27
2016,3,8,13,15,865.5,137.5,3.3,25.0,840.5,792.02,596.18
2016,3,8,13,30,863.0,137.0,3.1,25.0,831.0,765.49,577.28
2016,3,8,13,45,857.0,136.0,2.95,25.0,812.5,733.38,554.55
2016,3,8,14,0,851.0,135.0,2.8,25.0,794.0,699.01,529.05
2016,3,8,14,15,843.0,133.5,2.7,25.0,767.5,660.79,500.7
2016,3,8,14,30,835.0,132.0,2.6,25.0,741.0,620.82,470.61
2016,3,8,14,45,805.0,138.0,2.55,25.5,703.5,574.11,434.17
2016,3,8,15,0,775.0,144.0,2.5,26.0,666.0,525.38,395.82
2016,3,8,15,15,758.0,140.5,2.45,25.5,625.0,476.95,358.53
2016,3,8,15,30,741.0,137.0,2.4,25.0,584.0,428.58,320.19
2016,3,8,15,45,716.5,132.5,2.4,25.0,537.0,376.87,277.91
2016,3,8,16,0,692.0,128.0,2.4,25.0,490.0,326.5,235.84
2016,3,8,16,15,660.0,122.0,2.2,24.5,439.0,274.47,192.45
2016,3,8,16,30,628.0,116.0,2.0,24.0,388.0,225.15,151.38
2016,3,8,16,45,584.5,107.5,1.85,24.0,334.5,174.85,111.14
2016,3,8,17,0,541.0,99.0,1.7,24.0,281.0,129.11,77.83
2016,3,8,17,15,477.0,88.5,1.6,23.0,227.5,84.95,52.43
2016,3,8,17,30,413.0,78.0,1.5,22.0,174.0,56.82,43.61
2016,3,8,17,45,321.5,62.5,1.45,21.0,124.5,46.79,34.75
2016,3,8,18,0,230.0,47.0,1.4,20.0,75.0,36.19,24.98
2016,3,8,18,15,115.0,23.5,1.55,19.5,37.5,18.22,6.28
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.89,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,5.78,0.0
2016,3,9,7,45,0.0,10.0,4.25,18.5,10.0,9.64,2.42
2016,3,9,8,0,0.0,14.0,4.3,19.0,14.0,13.5,5.71
2016,3,9,8,15,0.0,18.0,4.3,19.0,18.0,17.36,8.98
2016,3,9,8,30,0.0,22.0,4.3,19.0,22.0,21.23,12.21
2016,3,9,8,45,0.0,22.5,4.35,19.0,22.5,21.72,12.57
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,22.2,12.92
2016,3,9,9,15,0.0,27.0,4.35,19.5,27.0,26.07,16.04
2016,3,9,9,30,0.0,31.0,4.3,20.0,31.0,29.95,19.13
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,31.4,20.21
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,32.86,21.28
2016,3,9,10,15,0.0,37.0,4.0,21.0,37.0,35.77,23.58
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,38.68,25.89
2016,3,9,10,45,0.0,56.0,3.65,21.5,56.0,54.19,38.29
2016,3,9,11,0,0.0,72.0,3.5,22.0,72.0,69.7,50.57
2016,3,9,11,15,0.0,81.5,3.55,21.5,81.5,78.93,57.96
2016,3,9,11,30,0.0,91.0,3.6,21.0,91.0,88.15,65.37
2016,3,9,11,45,0.0,112.5,3.65,21.0,112.5,109.12,81.98
2016,3,9,12,0,0.0,134.0,3.7,21.0,134.0,130.07,98.47
2016,3,9,12,15,5.0,179.5,3.85,21.0,183.5,178.52,136.64
2016,3,9,12,30,10.0,225.0,4.0,21.0,233.0,226.71,174.15
2016,3,9,12,45,10.5,228.5,4.15,21.0,237.0,230.03,176.65
2016,3,9,13,0,11.0,232.0,4.3,21.0,241.0,233.26,179.23
2016,3,9,13,15,5.5,177.0,4.3,21.0,181.5,175.44,134.16
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,118.1,88.99
2016,3,9,13,45,2.5,152.5,4.3,21.0,155.0,149.13,113.73
2016,3,9,14,0,5.0,183.0,4.3,21.0,188.0,179.76,137.93
2016,3,9,14,15,2.5,167.0,4.2,21.0,169.5,162.51,124.42
2016,3,9,14,30,0.0,151.0,4.1,21.0,151.0,145.51,111.14
2016,3,9,14,45,0.0,144.0,4.1,21.0,144.0,138.69,105.96
2016,3,9,15,0,0.0,137.0,4.1,21.0,137.0,131.9,100.79
2016,3,9,15,15,0.0,79.0,3.95,21.0,79.0,76.45,56.54
2016,3,9,15,30,0.0,21.0,3.8,21.0,21.0,20.29,11.0
2016,3,9,15,45,0.0,33.5,3.65,21.0,33.5,32.37,20.98
2016,3,9,16,0,0.0,46.0,3.5,21.0,46.0,44.45,30.98
2016,3,9,16,15,0.0,26.5,3.3,20.5,26.5,25.59,15.58
2016,3,9,16,30,0.0,7.0,3.1,20.0,7.0,6.75,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.5,6.0,5.79,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.44,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.89,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.82,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.75,0.13
2016,3,10,8,15,0.0,9.0,4.05,14.5,9.0,8.68,1.78
2016,3,10,8,30,0.0,11.0,4.1,15.0,11.0,10.61,3.41
2016,3,10,8,45,0.0,45.0,4.2,15.5,45.0,43.46,31.23
2016,3,10,9,0,0.0,79.0,4.3,16.0,79.0,76.4,58.61
2016,3,10,9,15,0.0,53.5,4.45,16.0,53.5,51.7,37.79
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,27.05,17.05
2016,3,10,9,45,0.0,61.0,4.75,16.5,61.0,58.99,43.49
2016,3,10,10,0,0.0,94.0,4.9,17.0,94.0,91.0,69.57
2016,3,10,10,15,2.0,137.0,5.1,17.0,138.0,135.17,105.41
2016,3,10,10,30,4.0,180.0,5.3,17.0,182.0,179.62,141.03
2016,3,10,10,45,2.0,99.5,5.5,17.0,100.5,98.07,74.86
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,18.38,9.5
2016,3,10,11,15,0.0,57.5,5.8,17.0,57.5,55.66,40.08
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,93.03,70.43
2016,3,10,11,45,0.0,98.0,6.05,17.5,98.0,94.99,71.79
2016,3,10,12,0,0.0,100.0,6.2,18.0,100.0,96.94,73.17
2016,3,10,12,15,0.0,89.5,6.15,18.0,89.5,86.73,64.89
2016,3,10,12,30,0.0,79.0,6.1,18.0,79.0,76.54,56.64
2016,3,10,12,45,0.5,111.5,6.05,18.0,112.0,108.46,82.4
2016,3,10,13,0,1.0,144.0,6.0,18.0,145.0,140.28,107.92
2016,3,10,13,15,2.0,151.0,5.95,18.0,153.0,147.69,113.89
2016,3,10,13,30,3.0,158.0,5.9,18.0,161.0,155.0,119.81
2016,3,10,13,45,4.5,175.5,5.85,18.0,180.0,172.63,133.99
2016,3,10,14,0,6.0,193.0,5.8,18.0,199.0,189.99,147.93
2016,3,10,14,15,10.0,221.0,5.7,17.5,229.5,218.56,171.13
2016,3,10,14,30,14.0,249.0,5.6,17.0,260.0,246.34,193.7
2016,3,10,14,45,7.0,181.5,5.6,17.0,187.0,178.04,139.44
2016,3,10,15,0,0.0,114.0,5.6,17.0,114.0,110.09,84.76
2016,3,10,15,15,3.0,152.5,5.5,17.0,154.5,147.66,115.56
2016,3,10,15,30,6.0,191.0,5.4,17.0,195.0,183.89,145.09
2016,3,10,15,45,3.0,153.5,5.3,17.0,155.5,147.45,115.9
2016,3,10,16,0,0.0,116.0,5.2,17.0,116.0,111.31,86.75
2016,3,10,16,15,0.0,79.5,4.95,16.5,79.5,76.89,58.72
2016,3,10,16,30,0.0,43.0,4.7,16.0,43.0,41.53,29.43
2016,3,10,16,45,0.0,37.0,4.45,16.0,37.0,35.73,24.64
2016,3,10,17,0,0.0,31.0,4.2,16.0,31.0,29.92,19.8
2016,3,10,17,15,0.0,25.0,4.05,15.5,25.0,24.12,14.93
2016,3,10,17,30,0.0,19.0,3.9,15.0,19.0,18.32,10.73
2016,3,10,17,45,0.0,13.5,3.75,15.0,13.5,13.01,5.88
2016,3,10,18,0,0.0,8.0,3.6,15.0,8.0,7.71,1.02
2016,3,10,18,15,0.0,4.0,3.6,15.0,4.0,3.85,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,15.92,6.94
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,27.03,17.04
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,41.54,29.65
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,56.31,42.31
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,72.35,55.9
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,88.33,69.19
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,76.99,59.36
2016,3,11,9,0,0.0,69.0,2.0,16.0,69.0,66.71,50.47
2016,3,11,9,15,0.0,39.5,2.15,16.5,39.5,38.16,26.4
2016,3,11,9,30,0.0,10.0,2.3,17.0,10.0,9.66,2.44
2016,3,11,9,45,10.0,121.5,2.5,17.5,128.0,125.95,98.49
2016,3,11,10,0,20.0,233.0,2.7,18.0,246.0,247.34,194.76
2016,3,11,10,15,10.0,131.5,2.85,18.0,138.0,136.08,105.6
2016,3,11,10,30,0.0,30.0,3.0,18.0,30.0,29.01,18.24
2016,3,11,10,45,0.0,66.0,3.2,18.5,66.0,63.88,46.65
2016,3,11,11,0,0.0,102.0,3.4,19.0,102.0,98.88,74.69
2016,3,11,11,15,0.0,74.5,3.4,19.0,74.5,72.14,53.03
2016,3,11,11,30,0.0,47.0,3.4,19.0,47.0,45.5,31.43
2016,3,11,11,45,1.0,100.5,3.4,19.5,101.5,98.28,73.85
2016,3,11,12,0,2.0,154.0,3.4,20.0,156.0,151.29,115.65
2016,3,11,12,15,55.5,285.5,3.3,20.0,331.5,327.77,253.87
2016,3,11,12,30,109.0,417.0,3.2,20.0,507.0,499.78,382.31
2016,3,11,12,45,137.5,421.0,3.1,20.0,535.0,524.87,400.29
2016,3,11,13,0,166.0,425.0,3.0,20.0,563.0,545.28,415.43
2016,3,11,13,15,83.0,266.5,2.9,20.0,335.5,323.03,249.39
2016,3,11,13,30,0.0,108.0,2.8,20.0,108.0,104.59,78.29
2016,3,11,13,45,13.0,208.0,2.7,20.5,218.5,209.8,161.42
2016,3,11,14,0,26.0,308.0,2.6,21.0,329.0,312.55,239.7
2016,3,11,14,15,13.0,196.5,2.6,20.5,207.0,197.33,151.5
2016,3,11,14,30,0.0,85.0,2.6,20.0,85.0,82.31,60.99
2016,3,11,14,45,0.0,119.5,2.6,20.0,120.0,115.4,87.74
2016,3,11,15,0,0.0,154.0,2.6,20.0,155.0,147.95,113.8
2016,3,11,15,15,3.5,173.5,2.55,20.0,176.5,167.51,129.52
2016,3,11,15,30,7.0,193.0,2.5,20.0,198.0,186.19,144.55
2016,3,11,15,45,3.5,139.0,2.45,20.0,141.5,134.3,103.61
2016,3,11,16,0,0.0,85.0,2.4,20.0,85.0,82.23,61.95
2016,3,11,16,15,0.0,73.5,2.15,19.5,73.5,71.07,53.2
2016,3,11,16,30,0.0,62.0,1.9,19.0,62.0,59.92,44.31
2016,3,11,16,45,0.0,53.5,1.65,18.5,53.5,51.69,37.72
2016,3,11,17,0,0.0,45.0,1.4,18.0,45.0,43.46,31.02
2016,3,11,17,15,0.0,36.5,1.2,17.5,36.5,35.24,24.21
2016,3,11,17,30,0.0,28.0,1.0,17.0,28.0,27.02,18.37
2016,3,11,17,45,0.0,20.0,0.85,16.5,20.0,19.29,11.4
2016,3,11,18,0,0.0,12.0,0.7,16.0,12.0,11.57,4.39
2016,3,11,18,15,0.0,6.5,0.7,16.0,6.5,6.26,0.0
2016,3,11,18,30,0.0,1.0,0.7,16.0,1.0,0.98,0.0
2016,3,11,18,45,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,11.5,10.0,8.36,0.0
2016,3,12,7,0,69.0,17.0,1.3,12.0,20.0,44.73,0.0
2016,3,12,7,15,195.0,35.5,1.35,12.5,61.5,127.45,93.06
2016,3,12,7,30,321.0,54.0,1.4,13.0,103.0,208.06,164.09
2016,3,12,7,45,422.5,64.0,1.45,14.0,157.0,280.89,226.71
2016,3,12,8,0,524.0,74.0,1.5,15.0,211.0,362.57,294.66
2016,3,12,8,15,276.0,106.5,1.65,15.5,180.0,276.31,225.85
2016,3,12,8,30,28.0,139.0,1.8,16.0,149.0,163.78,131.33
2016,3,12,8,45,388.5,115.5,2.0,16.5,293.5,384.58,314.99
2016,3,12,9,0,749.0,92.0,2.2,17.0,438.0,614.75,494.64
2016,3,12,9,15,535.5,162.0,2.25,17.5,423.5,564.23,449.95
2016,3,12,9,30,322.0,232.0,2.3,18.0,409.0,492.39,390.17
2016,3,12,9,45,167.5,224.5,2.4,18.5,317.0,365.64,289.81
2016,3,12,10,0,13.0,217.0,2.5,19.0,225.0,225.29,175.69
2016,3,12,10,15,446.5,161.5,2.4,19.0,472.5,541.19,429.94
2016,3,12,10,30,880.0,106.0,2.3,19.0,720.0,840.65,644.88
2016,3,12,10,45,893.5,106.0,2.25,19.5,754.0,862.85,654.43
2016,3,12,11,0,907.0,106.0,2.2,20.0,788.0,882.11,664.57
2016,3,12,11,15,913.5,107.5,2.15,20.0,814.0,893.86,670.93
2016,3,12,11,30,920.0,109.0,2.1,20.0,840.0,902.23,675.19
2016,3,12,11,45,923.5,110.0,2.05,20.5,857.0,904.08,673.94
2016,3,12,12,0,927.0,111.0,2.0,21.0,874.0,902.46,670.57
2016,3,12,12,15,929.0,111.5,2.0,21.0,881.5,895.58,665.69
2016,3,12,12,30,931.0,112.0,2.0,21.0,889.0,885.25,658.69
2016,3,12,12,45,928.0,113.0,2.05,21.5,887.5,867.94,646.4
2016,3,12,13,0,925.0,114.0,2.1,22.0,886.0,847.45,632.11
2016,3,12,13,15,666.5,237.0,2.1,22.0,790.0,746.27,560.77
2016,3,12,13,30,408.0,360.0,2.1,22.0,694.0,649.66,487.51
2016,3,12,13,45,659.5,235.5,2.15,22.0,761.5,696.81,527.46
2016,3,12,14,0,911.0,111.0,2.2,22.0,829.0,728.04,553.89
2016,3,12,14,15,904.0,109.5,2.15,22.0,802.0,688.68,524.49
2016,3,12,14,30,897.0,108.0,2.1,22.0,775.0,647.29,493.65
2016,3,12,14,45,573.5,216.5,2.1,22.0,636.0,522.48,398.81
2016,3,12,15,0,250.0,325.0,2.1,22.0,497.0,428.27,326.05
2016,3,12,15,15,271.5,300.0,2.1,21.5,476.5,398.98,305.03
2016,3,12,15,30,293.0,275.0,2.1,21.0,456.0,370.3,283.32
2016,3,12,15,45,163.5,244.5,2.1,21.0,344.0,281.46,215.96
2016,3,12,16,0,34.0,214.0,2.1,21.0,232.0,206.17,159.49
2016,3,12,16,15,398.5,149.0,1.95,20.5,328.0,233.99,172.08
2016,3,12,16,30,763.0,84.0,1.8,20.0,424.0,235.96,158.17
2016,3,12,16,45,732.0,78.0,1.7,20.0,369.5,182.11,112.74
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,127.73,70.68
2016,3,12,17,15,645.0,65.0,1.5,19.0,258.0,77.66,40.46
2016,3,12,17,30,589.0,58.0,1.4,18.0,201.0,39.49,29.22
2016,3,12,17,45,503.0,48.5,1.3,17.5,147.5,34.56,24.72
2016,3,12,18,0,417.0,39.0,1.2,17.0,94.0,29.32,19.66
2016,3,12,18,15,257.5,24.5,1.3,16.5,53.0,18.82,8.57
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,9.83,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,26.69,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,72.07,0.0
2016,3,13,7,15,285.5,32.5,3.75,13.5,69.5,157.7,116.63
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,248.49,196.85
2016,3,13,7,45,539.0,54.5,3.7,15.0,173.5,325.83,264.28
2016,3,13,8,0,644.0,62.0,3.7,16.0,232.0,411.94,336.75
2016,3,13,8,15,698.0,68.0,3.8,17.0,291.5,476.34,389.54
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,541.38,440.81
2016,3,13,8,45,798.0,76.0,4.0,19.0,411.0,601.79,486.63
2016,3,13,9,0,844.0,78.0,4.1,20.0,471.0,663.35,531.73
2016,3,13,9,15,867.5,81.0,4.25,20.5,525.0,710.92,564.7
2016,3,13,9,30,891.0,84.0,4.4,21.0,579.0,753.11,593.11
2016,3,13,9,45,910.0,86.0,4.6,22.0,627.5,793.36,619.05
2016,3,13,10,0,929.0,88.0,4.8,23.0,676.0,831.55,643.19
2016,3,13,10,15,940.5,90.0,4.95,23.0,717.5,861.35,663.48
2016,3,13,10,30,952.0,92.0,5.1,23.0,759.0,888.24,681.8
2016,3,13,10,45,959.5,93.5,5.25,23.5,792.5,908.14,693.92
2016,3,13,11,0,967.0,95.0,5.4,24.0,826.0,924.69,703.79
2016,3,13,11,15,972.0,96.0,5.5,24.0,851.5,935.09,710.6
2016,3,13,11,30,977.0,97.0,5.6,24.0,877.0,941.9,715.09
2016,3,13,11,45,979.5,98.0,5.75,24.5,894.0,942.91,714.58
2016,3,13,12,0,982.0,99.0,5.9,25.0,911.0,940.23,711.66
2016,3,13,12,15,982.5,99.5,5.95,25.0,918.0,931.68,705.65
2016,3,13,12,30,983.0,100.0,6.0,25.0,925.0,919.51,697.28
