Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,45,981.0,100.5,6.05,25.5,923.0,901.75,683.73
2016,3,13,13,0,979.0,101.0,6.1,26.0,921.0,880.58,667.94
2016,3,13,13,15,975.5,100.5,6.05,26.0,910.0,853.98,649.29
2016,3,13,13,30,972.0,100.0,6.0,26.0,899.0,824.3,628.51
2016,3,13,13,45,964.5,100.5,6.0,26.0,878.5,789.76,604.47
2016,3,13,14,0,957.0,101.0,6.0,26.0,858.0,752.68,578.53
2016,3,13,14,15,949.5,99.5,5.85,26.0,830.0,711.36,547.58
2016,3,13,14,30,942.0,98.0,5.7,26.0,802.0,667.91,513.98
2016,3,13,14,45,929.5,97.5,5.55,26.0,765.5,620.64,476.91
2016,3,13,15,0,917.0,97.0,5.4,26.0,729.0,572.08,438.14
2016,3,13,15,15,903.5,94.5,5.05,25.5,686.0,520.2,396.44
2016,3,13,15,30,890.0,92.0,4.7,25.0,643.0,467.66,353.2
2016,3,13,15,45,869.5,90.0,4.4,25.0,594.0,408.92,303.76
2016,3,13,16,0,849.0,88.0,4.1,25.0,545.0,354.16,256.57
2016,3,13,16,15,823.0,84.0,3.6,24.5,491.0,297.03,207.44
2016,3,13,16,30,797.0,80.0,3.1,24.0,437.0,241.7,159.73
2016,3,13,16,45,758.5,75.5,2.7,23.5,380.0,185.97,113.56
2016,3,13,17,0,720.0,71.0,2.3,23.0,323.0,134.01,74.06
2016,3,13,17,15,663.5,65.0,2.15,22.0,265.0,80.15,40.89
2016,3,13,17,30,607.0,59.0,2.0,21.0,207.0,40.19,29.44
2016,3,13,17,45,514.5,49.5,1.9,20.0,152.0,35.3,25.08
2016,3,13,18,0,422.0,40.0,1.8,19.0,97.0,30.1,20.16
2016,3,13,18,15,255.5,25.5,1.75,18.5,55.0,19.65,9.36
2016,3,13,18,30,89.0,11.0,1.7,18.0,13.0,10.81,0.0
2016,3,13,18,45,44.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,108.0,9.0,3.2,13.0,14.5,37.38,0.0
2016,3,14,7,0,216.0,18.0,3.4,14.0,29.0,99.41,18.37
2016,3,14,7,15,365.5,30.0,3.5,15.0,77.0,185.23,137.65
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,278.32,219.3
2016,3,14,7,45,596.0,50.0,3.75,17.0,183.0,349.21,281.39
2016,3,14,8,0,677.0,58.0,3.9,18.0,241.0,424.14,344.57
2016,3,14,8,15,727.0,63.5,3.75,18.5,300.0,487.78,396.69
2016,3,14,8,30,777.0,69.0,3.6,19.0,359.0,553.86,448.5
2016,3,14,8,45,809.5,73.5,3.45,20.0,416.5,609.61,489.44
2016,3,14,9,0,842.0,78.0,3.3,21.0,474.0,665.5,528.75
2016,3,14,9,15,865.5,81.5,3.35,22.0,528.0,713.63,560.07
2016,3,14,9,30,889.0,85.0,3.4,23.0,582.0,756.35,586.8
2016,3,14,9,45,905.0,87.5,3.45,24.0,630.0,794.82,610.0
2016,3,14,10,0,921.0,90.0,3.5,25.0,678.0,831.09,631.3
2016,3,14,10,15,933.5,92.5,3.75,25.5,720.0,862.05,650.95
2016,3,14,10,30,946.0,95.0,4.0,26.0,762.0,890.15,668.61
2016,3,14,10,45,954.5,96.5,4.3,27.0,796.5,910.74,680.03
2016,3,14,11,0,963.0,98.0,4.6,28.0,831.0,928.02,689.23
2016,3,14,11,15,969.0,99.5,4.6,28.0,857.0,939.7,696.06
2016,3,14,11,30,975.0,101.0,4.6,28.0,883.0,947.79,700.64
2016,3,14,11,45,978.5,102.0,4.6,28.5,900.5,949.56,699.71
2016,3,14,12,0,982.0,103.0,4.6,29.0,918.0,947.64,696.58
2016,3,14,12,15,983.5,103.0,4.6,29.0,925.5,939.32,690.71
2016,3,14,12,30,985.0,103.0,4.6,29.0,933.0,927.37,682.52
2016,3,14,12,45,983.5,103.5,4.65,29.5,931.5,909.87,669.8
2016,3,14,13,0,982.0,104.0,4.7,30.0,930.0,888.95,654.91
2016,3,14,13,15,979.0,103.5,4.7,30.0,919.0,862.57,637.42
2016,3,14,13,30,976.0,103.0,4.7,30.0,908.0,833.07,617.83
2016,3,14,13,45,969.5,102.5,4.7,30.0,888.0,798.07,594.44
2016,3,14,14,0,963.0,102.0,4.7,30.0,868.0,760.46,569.15
2016,3,14,14,15,955.5,101.0,4.55,29.5,839.5,719.31,540.49
2016,3,14,14,30,948.0,100.0,4.4,29.0,811.0,676.01,509.21
2016,3,14,14,45,930.5,101.0,4.3,29.0,773.0,626.92,472.07
2016,3,14,15,0,913.0,102.0,4.2,29.0,735.0,576.93,433.49
2016,3,14,15,15,898.5,100.0,3.95,28.5,691.5,525.09,393.2
2016,3,14,15,30,884.0,98.0,3.7,28.0,648.0,469.4,348.99
2016,3,14,15,45,864.0,95.0,3.5,28.0,598.5,413.49,302.86
2016,3,14,16,0,844.0,92.0,3.3,28.0,549.0,358.18,256.22
2016,3,14,16,15,817.0,88.0,3.05,27.0,495.0,300.93,208.42
2016,3,14,16,30,790.0,84.0,2.8,26.0,441.0,245.62,161.81
2016,3,14,16,45,752.5,79.0,2.6,25.0,383.5,189.89,116.28
2016,3,14,17,0,715.0,74.0,2.4,24.0,326.0,134.28,74.04
2016,3,14,17,15,658.5,67.5,2.35,23.0,268.0,83.52,43.08
2016,3,14,17,30,602.0,61.0,2.3,22.0,210.0,41.72,30.64
2016,3,14,17,45,511.5,51.0,2.25,21.0,154.5,36.47,26.0
2016,3,14,18,0,421.0,41.0,2.2,20.0,99.0,30.89,20.76
2016,3,14,18,15,261.0,26.5,2.25,19.5,56.5,20.48,10.17
2016,3,14,18,30,101.0,12.0,2.3,19.0,14.0,11.8,0.0
2016,3,14,18,45,50.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,70.0,10.5,3.75,15.5,14.0,29.07,0.0
2016,3,15,7,0,140.0,21.0,3.9,16.0,28.0,79.58,25.37
2016,3,15,7,15,275.0,36.5,3.9,16.5,74.0,159.52,118.88
2016,3,15,7,30,410.0,52.0,3.9,17.0,120.0,247.6,195.3
2016,3,15,7,45,506.5,60.5,3.95,18.0,177.0,322.08,259.4
2016,3,15,8,0,603.0,69.0,4.0,19.0,234.0,404.47,327.92
2016,3,15,8,15,655.0,76.0,3.9,19.5,292.0,467.6,379.35
2016,3,15,8,30,707.0,83.0,3.8,20.0,350.0,533.54,431.03
2016,3,15,8,45,749.0,86.0,3.75,21.0,407.5,588.31,471.72
2016,3,15,9,0,791.0,89.0,3.7,22.0,465.0,646.88,513.67
2016,3,15,9,15,816.0,93.0,3.7,23.0,518.0,694.96,545.53
2016,3,15,9,30,841.0,97.0,3.7,24.0,571.0,742.03,575.43
2016,3,15,9,45,862.0,99.0,3.7,25.0,619.0,782.43,599.92
2016,3,15,10,0,883.0,101.0,3.7,26.0,667.0,816.61,619.63
2016,3,15,10,15,895.5,103.0,3.75,26.5,708.5,846.11,637.34
2016,3,15,10,30,908.0,105.0,3.8,27.0,750.0,872.88,653.12
2016,3,15,10,45,918.5,106.0,3.9,27.5,784.0,893.99,665.27
2016,3,15,11,0,929.0,107.0,4.0,28.0,818.0,911.95,675.39
2016,3,15,11,15,935.0,108.5,4.05,28.0,843.5,923.28,682.22
2016,3,15,11,30,941.0,110.0,4.1,28.0,869.0,931.14,686.92
2016,3,15,11,45,935.5,116.0,4.2,28.5,883.0,930.13,684.73
2016,3,15,12,0,930.0,122.0,4.3,29.0,897.0,925.54,680.34
2016,3,15,12,15,931.0,122.5,4.35,29.0,905.0,917.49,674.91
2016,3,15,12,30,932.0,123.0,4.4,29.0,913.0,906.01,667.32
2016,3,15,12,45,932.5,122.0,4.5,29.5,911.5,889.27,655.22
2016,3,15,13,0,933.0,121.0,4.6,30.0,910.0,869.24,641.01
2016,3,15,13,15,930.0,120.5,4.55,30.0,899.0,843.77,623.87
2016,3,15,13,30,927.0,120.0,4.5,30.0,888.0,815.34,604.77
2016,3,15,13,45,924.0,117.5,4.5,30.0,869.5,782.22,582.61
2016,3,15,14,0,921.0,115.0,4.5,30.0,851.0,746.44,558.54
2016,3,15,14,15,913.5,113.5,4.4,29.5,823.0,706.15,530.44
2016,3,15,14,30,906.0,112.0,4.3,29.0,795.0,663.84,500.01
2016,3,15,14,45,725.5,175.5,4.2,29.0,706.5,576.34,433.64
2016,3,15,15,0,545.0,239.0,4.1,29.0,618.0,504.7,378.54
2016,3,15,15,15,597.0,204.5,3.85,28.5,597.0,471.35,353.42
2016,3,15,15,30,649.0,170.0,3.6,28.0,576.0,431.72,322.19
2016,3,15,15,45,644.5,155.0,3.35,28.0,532.0,382.06,281.82
2016,3,15,16,0,640.0,140.0,3.1,28.0,488.0,331.98,240.27
2016,3,15,16,15,640.5,123.5,2.8,27.0,443.0,281.69,198.46
2016,3,15,16,30,641.0,107.0,2.5,26.0,398.0,230.76,155.48
2016,3,15,16,45,589.0,105.5,2.25,25.5,346.5,183.58,117.68
2016,3,15,17,0,537.0,104.0,2.0,25.0,295.0,142.04,87.11
2016,3,15,17,15,493.5,90.5,2.0,24.0,242.0,95.83,57.48
2016,3,15,17,30,450.0,77.0,2.0,23.0,189.0,55.25,42.15
2016,3,15,17,45,377.0,62.0,2.0,22.0,139.5,45.71,33.83
2016,3,15,18,0,304.0,47.0,2.0,21.0,90.0,35.6,24.7
2016,3,15,18,15,152.0,30.5,2.15,20.5,52.0,23.63,12.79
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,13.76,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,36.5,10.5,1.85,13.5,13.0,20.24,0.0
2016,3,16,7,0,73.0,21.0,2.0,14.0,26.0,53.68,21.52
2016,3,16,7,15,150.0,41.5,2.15,14.5,63.0,113.55,85.05
2016,3,16,7,30,227.0,62.0,2.3,15.0,100.0,182.87,145.18
2016,3,16,7,45,267.0,82.5,2.45,15.5,144.5,227.87,184.87
2016,3,16,8,0,307.0,103.0,2.6,16.0,189.0,282.84,231.51
2016,3,16,8,15,343.5,118.5,2.9,16.5,234.5,340.49,279.01
2016,3,16,8,30,380.0,134.0,3.2,17.0,280.0,393.09,321.36
2016,3,16,8,45,465.0,138.0,3.55,18.0,342.5,465.88,378.75
2016,3,16,9,0,550.0,142.0,3.9,19.0,405.0,543.85,438.59
2016,3,16,9,15,684.0,122.5,4.1,19.5,486.5,639.35,511.85
2016,3,16,9,30,818.0,103.0,4.3,20.0,568.0,734.9,581.42
2016,3,16,9,45,837.5,105.5,4.55,21.0,615.0,774.09,606.73
2016,3,16,10,0,857.0,108.0,4.8,22.0,662.0,811.38,630.78
2016,3,16,10,15,869.5,110.5,4.7,22.0,702.0,840.78,649.49
2016,3,16,10,30,882.0,113.0,4.6,22.0,742.0,863.11,663.12
2016,3,16,10,45,890.5,115.0,4.5,22.5,775.0,883.12,673.79
2016,3,16,11,0,899.0,117.0,4.4,23.0,808.0,900.02,682.43
2016,3,16,11,15,904.5,118.0,4.2,23.5,832.5,910.06,686.03
2016,3,16,11,30,910.0,119.0,4.0,24.0,857.0,916.75,687.42
2016,3,16,11,45,909.0,122.5,3.8,24.5,872.0,916.93,684.47
2016,3,16,12,0,908.0,126.0,3.6,25.0,887.0,913.66,679.32
2016,3,16,12,15,909.0,126.5,3.4,25.0,894.0,905.7,672.47
2016,3,16,12,30,910.0,127.0,3.2,25.0,901.0,894.4,663.5
2016,3,16,12,45,903.5,130.0,3.05,25.0,898.0,876.04,650.24
2016,3,16,13,0,897.0,133.0,2.9,25.0,895.0,854.67,635.1
2016,3,16,13,15,894.0,132.5,2.75,25.0,884.5,829.85,617.71
2016,3,16,13,30,891.0,132.0,2.6,25.0,874.0,802.21,598.49
2016,3,16,13,45,880.0,134.0,2.5,25.5,853.0,768.41,574.29
2016,3,16,14,0,869.0,136.0,2.4,26.0,832.0,732.07,547.92
2016,3,16,14,15,860.5,134.5,2.3,26.0,804.5,692.28,519.06
2016,3,16,14,30,852.0,133.0,2.2,26.0,777.0,650.74,488.48
2016,3,16,14,45,808.5,146.0,2.15,26.0,735.5,600.99,451.3
2016,3,16,15,0,765.0,159.0,2.1,26.0,694.0,550.22,412.84
2016,3,16,15,15,585.5,206.5,2.0,25.5,602.0,469.04,351.91
2016,3,16,15,30,406.0,254.0,1.9,25.0,510.0,404.71,303.51
2016,3,16,15,45,533.5,201.5,1.85,25.0,510.5,382.03,284.01
2016,3,16,16,0,661.0,149.0,1.8,25.0,511.0,348.63,253.81
2016,3,16,16,15,629.0,142.0,1.65,24.5,459.5,296.52,211.02
2016,3,16,16,30,597.0,135.0,1.5,24.0,408.0,247.27,170.41
2016,3,16,16,45,536.5,130.0,1.35,24.0,351.5,197.28,130.9
2016,3,16,17,0,476.0,125.0,1.2,24.0,295.0,153.53,98.82
2016,3,16,17,15,416.5,111.0,1.1,23.0,241.0,108.97,70.34
2016,3,16,17,30,357.0,97.0,1.0,22.0,187.0,71.04,55.88
2016,3,16,17,45,265.0,78.5,0.95,21.5,135.5,61.86,47.78
2016,3,16,18,0,173.0,60.0,0.9,21.0,84.0,48.08,35.32
2016,3,16,18,15,95.0,35.0,0.95,20.5,47.0,28.84,17.11
2016,3,16,18,30,17.0,10.0,1.0,20.0,10.0,9.83,0.0
2016,3,16,18,45,8.5,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,25.38,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,67.51,33.04
2016,3,17,7,15,204.0,44.5,1.4,18.5,74.5,145.08,108.45
2016,3,17,7,30,313.0,64.0,1.4,19.0,118.0,222.86,174.33
2016,3,17,7,45,395.5,76.5,1.45,19.5,171.0,289.96,230.89
2016,3,17,8,0,478.0,89.0,1.5,20.0,224.0,364.37,291.59
2016,3,17,8,15,239.0,102.0,1.45,20.0,169.5,254.94,205.0
2016,3,17,8,30,0.0,115.0,1.4,20.0,115.0,114.28,88.52
2016,3,17,8,45,0.0,133.5,1.35,20.5,133.5,132.7,103.19
2016,3,17,9,0,0.0,152.0,1.3,21.0,152.0,151.07,117.21
2016,3,17,9,15,0.0,149.5,1.3,21.0,149.5,147.53,113.94
2016,3,17,9,30,0.0,147.0,1.3,21.0,147.0,144.37,111.06
2016,3,17,9,45,4.5,176.5,1.3,21.5,179.5,177.46,136.65
2016,3,17,10,0,9.0,206.0,1.3,22.0,212.0,210.71,161.79
2016,3,17,10,15,61.0,276.0,1.3,22.0,320.0,332.49,255.29
2016,3,17,10,30,113.0,346.0,1.3,22.0,428.0,449.98,341.58
2016,3,17,10,45,106.5,361.0,1.35,22.5,441.0,459.42,346.17
2016,3,17,11,0,100.0,376.0,1.4,23.0,454.0,468.23,351.08
2016,3,17,11,15,64.5,352.5,1.4,23.0,403.5,411.24,308.63
2016,3,17,11,30,29.0,329.0,1.4,23.0,353.0,354.48,266.2
2016,3,17,11,45,29.5,336.0,1.45,23.5,361.0,360.34,270.13
2016,3,17,12,0,30.0,343.0,1.5,24.0,369.0,366.0,273.61
2016,3,17,12,15,19.5,275.5,1.55,24.0,292.0,284.98,213.94
2016,3,17,12,30,9.0,208.0,1.6,24.0,215.0,209.55,157.48
2016,3,17,12,45,10.5,227.0,1.65,24.0,236.0,228.84,172.34
2016,3,17,13,0,12.0,246.0,1.7,24.0,257.0,247.89,186.68
2016,3,17,13,15,170.5,323.0,1.7,24.0,466.0,447.33,337.95
2016,3,17,13,30,329.0,400.0,1.7,24.0,675.0,633.39,470.3
2016,3,17,13,45,258.0,403.0,1.7,24.5,616.0,570.92,423.01
2016,3,17,14,0,187.0,406.0,1.7,25.0,557.0,513.17,380.64
2016,3,17,14,15,197.0,391.0,1.65,24.5,545.0,496.07,369.79
2016,3,17,14,30,207.0,376.0,1.6,24.0,533.0,477.87,357.68
2016,3,17,14,45,246.0,351.5,1.55,24.0,530.0,466.86,350.27
2016,3,17,15,0,285.0,327.0,1.5,24.0,527.0,449.23,337.61
2016,3,17,15,15,322.5,297.5,1.5,24.0,511.0,425.31,319.99
2016,3,17,15,30,360.0,268.0,1.5,24.0,495.0,397.6,298.8
2016,3,17,15,45,479.0,211.0,1.5,24.0,489.0,370.38,276.35
2016,3,17,16,0,598.0,154.0,1.5,24.0,483.0,333.41,244.17
2016,3,17,16,15,409.5,175.0,1.5,24.0,390.0,264.23,192.39
2016,3,17,16,30,221.0,196.0,1.5,24.0,297.0,221.55,163.36
2016,3,17,16,45,388.0,149.0,1.5,24.0,299.5,188.58,130.26
2016,3,17,17,0,555.0,102.0,1.5,24.0,302.0,144.77,88.61
2016,3,17,17,15,496.5,92.0,1.35,23.0,248.0,99.59,59.9
2016,3,17,17,30,438.0,82.0,1.2,22.0,194.0,60.43,46.8
2016,3,17,17,45,354.5,67.5,1.1,21.5,143.0,49.86,37.53
2016,3,17,18,0,271.0,53.0,1.0,21.0,92.0,40.32,28.8
2016,3,17,18,15,135.5,34.0,1.05,20.5,53.5,28.1,16.75
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,26.27,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,70.59,38.64
2016,3,18,7,15,197.0,47.0,1.0,19.0,77.0,146.18,109.61
2016,3,18,7,30,301.0,67.0,1.1,19.0,121.0,222.48,174.2
2016,3,18,7,45,381.5,80.5,1.25,19.5,174.0,289.58,230.54
2016,3,18,8,0,462.0,94.0,1.4,20.0,227.0,363.77,290.96
2016,3,18,8,15,231.0,103.0,1.45,20.0,169.5,252.4,202.96
2016,3,18,8,30,0.0,112.0,1.5,20.0,112.0,110.97,85.84
2016,3,18,8,45,3.5,139.0,1.6,20.5,141.0,140.72,109.78
2016,3,18,9,0,7.0,166.0,1.7,21.0,170.0,170.61,133.05
2016,3,18,9,15,3.5,152.5,1.7,21.0,154.5,153.1,118.53
2016,3,18,9,30,0.0,139.0,1.7,21.0,139.0,136.19,104.64
2016,3,18,9,45,0.0,115.5,1.75,21.5,115.5,112.33,85.2
2016,3,18,10,0,0.0,92.0,1.8,22.0,92.0,89.06,66.3
2016,3,18,10,15,14.5,189.5,1.75,22.5,200.5,198.09,152.13
2016,3,18,10,30,29.0,287.0,1.7,23.0,309.0,316.57,241.35
2016,3,18,10,45,17.0,233.0,1.65,23.5,246.0,243.58,184.83
2016,3,18,11,0,5.0,179.0,1.6,24.0,183.0,179.07,134.94
2016,3,18,11,15,3.5,165.0,1.5,24.0,168.0,163.79,123.11
2016,3,18,11,30,2.0,151.0,1.4,24.0,153.0,148.61,111.24
2016,3,18,11,45,29.0,271.0,1.3,24.5,296.0,294.36,221.7
2016,3,18,12,0,56.0,391.0,1.2,25.0,439.0,436.89,323.51
2016,3,18,12,15,94.5,414.5,1.05,25.0,496.0,490.77,360.6
2016,3,18,12,30,133.0,438.0,0.9,25.0,553.0,546.01,398.11
2016,3,18,12,45,73.0,349.5,0.8,25.5,413.0,401.97,295.26
2016,3,18,13,0,13.0,261.0,0.7,26.0,273.0,263.24,194.19
2016,3,18,13,15,102.5,344.5,0.8,26.0,431.5,414.85,306.81
2016,3,18,13,30,192.0,428.0,0.9,26.0,590.0,556.36,405.79
2016,3,18,13,45,505.5,291.5,1.0,26.0,703.5,648.07,475.46
2016,3,18,14,0,819.0,155.0,1.1,26.0,817.0,719.85,529.75
2016,3,18,14,15,514.0,266.5,1.2,26.0,677.0,589.38,435.18
2016,3,18,14,30,209.0,378.0,1.3,26.0,537.0,481.46,355.52
2016,3,18,14,45,391.0,305.5,1.4,26.0,587.0,508.08,378.18
2016,3,18,15,0,573.0,233.0,1.5,26.0,637.0,518.45,386.78
2016,3,18,15,15,643.5,192.0,1.5,26.0,620.0,487.03,362.96
2016,3,18,15,30,714.0,151.0,1.5,26.0,603.0,447.97,332.39
2016,3,18,15,45,357.0,146.0,1.55,26.0,372.0,266.98,198.78
2016,3,18,16,0,0.0,141.0,1.6,26.0,141.0,134.51,101.18
2016,3,18,16,15,0.0,75.0,1.6,25.5,75.0,72.53,52.89
2016,3,18,16,30,0.0,9.0,1.6,25.0,9.0,8.69,1.45
2016,3,18,16,45,0.0,7.5,1.65,24.5,7.5,7.24,0.3
2016,3,18,17,0,0.0,6.0,1.7,24.0,6.0,5.79,0.0
2016,3,18,17,15,0.0,5.0,2.0,23.0,5.0,4.82,0.0
2016,3,18,17,30,0.0,4.0,2.3,22.0,4.0,3.85,0.0
2016,3,18,17,45,0.0,2.5,2.65,21.5,2.5,2.41,0.0
2016,3,18,18,0,0.0,1.0,3.0,21.0,1.0,0.96,0.0
2016,3,18,18,15,0.0,0.5,3.75,20.5,0.5,0.48,0.0
2016,3,18,18,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,32.35,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,91.87,58.3
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,163.76,130.23
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,244.1,203.03
2016,3,19,7,45,435.0,78.5,6.95,7.5,187.0,314.62,266.84
2016,3,19,8,0,522.0,90.0,7.0,8.0,243.0,394.79,337.42
2016,3,19,8,15,352.5,127.5,7.0,8.5,240.0,360.04,307.28
2016,3,19,8,30,183.0,165.0,7.0,9.0,237.0,296.2,250.74
2016,3,19,8,45,448.5,142.0,7.05,9.5,353.5,465.15,395.69
2016,3,19,9,0,714.0,119.0,7.1,10.0,470.0,642.63,542.89
2016,3,19,9,15,740.5,124.0,7.05,10.5,522.0,690.35,579.01
2016,3,19,9,30,767.0,129.0,7.0,11.0,574.0,737.32,613.25
2016,3,19,9,45,791.0,131.0,7.0,11.5,622.0,777.9,641.87
2016,3,19,10,0,815.0,133.0,7.0,12.0,670.0,814.27,666.94
2016,3,19,10,15,829.5,136.0,6.95,12.5,711.0,844.86,687.2
2016,3,19,10,30,844.0,139.0,6.9,13.0,752.0,872.92,705.41
2016,3,19,10,45,859.0,139.0,6.85,13.5,786.5,895.5,719.43
2016,3,19,11,0,874.0,139.0,6.8,14.0,821.0,915.19,731.3
2016,3,19,11,15,881.5,140.5,6.75,14.0,846.5,926.8,738.63
2016,3,19,11,30,889.0,142.0,6.7,14.0,872.0,935.09,743.67
2016,3,19,11,45,898.0,140.0,6.65,14.5,890.0,933.87,740.44
2016,3,19,12,0,907.0,138.0,6.6,15.0,908.0,933.48,738.04
2016,3,19,12,15,909.0,138.5,6.5,15.0,916.0,926.08,731.81
2016,3,19,12,30,911.0,139.0,6.4,15.0,924.0,915.32,723.3
2016,3,19,12,45,915.0,136.0,6.35,15.5,923.5,899.51,710.12
2016,3,19,13,0,919.0,133.0,6.3,16.0,923.0,880.39,694.71
2016,3,19,13,15,916.5,132.5,6.2,16.0,912.5,855.25,676.12
2016,3,19,13,30,914.0,132.0,6.1,16.0,902.0,827.2,655.46
2016,3,19,13,45,913.5,128.5,6.1,16.0,883.5,795.02,632.19
2016,3,19,14,0,913.0,125.0,6.1,16.0,865.0,760.09,606.81
2016,3,19,14,15,906.0,123.5,6.05,16.0,837.5,720.07,575.94
2016,3,19,14,30,899.0,122.0,6.0,16.0,810.0,678.04,542.59
2016,3,19,14,45,893.5,117.5,5.95,16.0,775.0,632.33,505.85
2016,3,19,15,0,888.0,113.0,5.9,16.0,740.0,584.91,466.97
2016,3,19,15,15,874.0,110.0,5.8,15.5,697.5,530.24,422.26
2016,3,19,15,30,860.0,107.0,5.7,15.0,655.0,477.65,377.9
2016,3,19,15,45,844.5,102.5,5.65,15.0,606.5,422.93,330.06
2016,3,19,16,0,829.0,98.0,5.6,15.0,558.0,368.43,281.33
2016,3,19,16,15,803.0,94.0,5.45,14.5,504.0,311.83,230.75
2016,3,19,16,30,777.0,90.0,5.3,14.0,450.0,257.12,181.49
2016,3,19,16,45,741.5,84.0,5.15,14.0,393.0,197.63,129.37
2016,3,19,17,0,706.0,78.0,5.0,14.0,336.0,144.82,85.99
2016,3,19,17,15,651.5,71.5,4.6,13.0,278.0,94.05,51.68
2016,3,19,17,30,597.0,65.0,4.2,12.0,220.0,49.37,38.89
2016,3,19,17,45,510.0,55.0,3.8,11.5,164.5,39.23,29.65
2016,3,19,18,0,423.0,45.0,3.4,11.0,109.0,33.84,24.4
2016,3,19,18,15,275.0,30.0,3.25,10.5,64.5,23.14,13.77
2016,3,19,18,30,127.0,15.0,3.1,10.0,20.0,11.61,0.0
2016,3,19,18,45,63.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.0,51.5,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,46.0,138.56,94.28
2016,3,20,7,15,391.5,38.5,3.55,5.5,97.0,214.22,171.64
2016,3,20,7,30,514.0,51.0,3.6,6.0,148.0,301.43,250.44
2016,3,20,7,45,584.5,60.0,3.65,7.0,205.5,370.51,312.18
2016,3,20,8,0,655.0,69.0,3.7,8.0,263.0,445.06,376.05
2016,3,20,8,15,702.0,75.0,3.75,8.5,322.0,507.35,428.24
2016,3,20,8,30,749.0,81.0,3.8,9.0,381.0,569.45,478.51
2016,3,20,8,45,779.5,86.5,3.9,10.0,438.0,624.51,520.64
2016,3,20,9,0,810.0,92.0,4.0,11.0,495.0,679.57,560.98
2016,3,20,9,15,833.5,96.0,3.95,11.5,548.0,727.44,594.19
2016,3,20,9,30,857.0,100.0,3.9,12.0,601.0,774.12,625.85
2016,3,20,9,45,873.5,103.0,3.9,12.5,649.0,812.64,651.13
2016,3,20,10,0,890.0,106.0,3.9,13.0,697.0,848.99,674.55
2016,3,20,10,15,902.5,108.5,3.95,13.0,738.0,874.52,691.48
2016,3,20,10,30,915.0,111.0,4.0,13.0,779.0,901.82,709.78
2016,3,20,10,45,924.0,113.0,4.05,13.5,813.0,922.58,722.08
2016,3,20,11,0,933.0,115.0,4.1,14.0,847.0,940.12,732.19
2016,3,20,11,15,939.5,116.0,4.15,14.0,872.5,951.07,739.11
2016,3,20,11,30,946.0,117.0,4.2,14.0,898.0,958.54,743.78
2016,3,20,11,45,951.0,117.0,4.3,14.5,915.5,960.12,743.48
2016,3,20,12,0,956.0,117.0,4.4,15.0,933.0,958.12,741.05
2016,3,20,12,15,957.5,117.5,4.45,15.0,940.5,949.99,735.47
2016,3,20,12,30,959.0,118.0,4.5,15.0,948.0,938.33,727.56
2016,3,20,12,45,960.0,117.0,4.6,15.5,947.0,921.29,714.97
2016,3,20,13,0,961.0,116.0,4.7,16.0,946.0,900.86,700.06
2016,3,20,13,15,958.5,115.5,4.7,16.0,935.0,874.82,681.85
2016,3,20,13,30,956.0,115.0,4.7,16.0,924.0,845.72,661.48
2016,3,20,13,45,953.5,113.5,4.7,16.0,904.5,812.76,638.29
2016,3,20,14,0,951.0,112.0,4.7,16.0,885.0,777.02,613.0
2016,3,20,14,15,944.0,110.5,4.7,16.0,857.0,735.66,582.77
2016,3,20,14,30,937.0,109.0,4.7,16.0,829.0,692.18,549.15
2016,3,20,14,45,929.5,106.0,4.7,16.0,793.0,645.12,512.12
2016,3,20,15,0,922.0,103.0,4.7,16.0,757.0,596.42,472.93
2016,3,20,15,15,909.0,100.5,4.6,15.5,714.0,544.02,430.38
2016,3,20,15,30,896.0,98.0,4.5,15.0,671.0,490.93,386.05
2016,3,20,15,45,881.0,94.0,4.45,15.0,622.0,431.68,335.11
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,375.89,285.61
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,318.14,234.15
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,262.05,183.72
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,204.95,133.36
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,150.78,88.61
2016,3,20,17,15,703.5,65.5,3.1,13.0,289.5,97.55,52.32
2016,3,20,17,30,652.0,59.0,2.6,12.0,230.0,46.28,29.22
2016,3,20,17,45,572.5,50.5,2.1,11.0,173.5,35.18,26.11
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,30.91,21.96
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,22.06,13.08
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,12.48,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,13.0,1.9,3.0,27.0,62.41,0.0
2016,3,21,7,0,340.0,26.0,2.2,4.0,54.0,165.05,116.91
2016,3,21,7,15,462.0,37.0,2.35,5.0,107.5,241.94,194.45
2016,3,21,7,30,584.0,48.0,2.5,6.0,161.0,331.25,274.47
2016,3,21,7,45,653.5,55.0,2.7,7.0,220.5,398.27,334.3
2016,3,21,8,0,723.0,62.0,2.9,8.0,280.0,473.73,398.53
2016,3,21,8,15,766.5,67.0,3.05,8.5,340.0,536.27,450.53
2016,3,21,8,30,810.0,72.0,3.2,9.0,400.0,600.55,502.08
2016,3,21,8,45,839.5,76.0,3.4,10.0,458.0,655.67,544.01
2016,3,21,9,0,869.0,80.0,3.6,11.0,516.0,710.58,583.05
2016,3,21,9,15,890.0,83.0,3.55,11.5,569.5,753.22,611.68
2016,3,21,9,30,911.0,86.0,3.5,12.0,623.0,798.63,641.89
2016,3,21,9,45,926.0,88.5,3.45,13.0,671.5,836.96,665.11
2016,3,21,10,0,941.0,91.0,3.4,14.0,720.0,872.93,686.22
2016,3,21,10,15,952.5,93.0,3.4,14.5,761.5,902.79,704.3
2016,3,21,10,30,964.0,95.0,3.4,15.0,803.0,929.69,720.21
2016,3,21,10,45,971.5,96.5,3.4,15.5,836.5,949.4,731.1
2016,3,21,11,0,979.0,98.0,3.4,16.0,870.0,965.69,739.71
2016,3,21,11,15,984.0,99.5,3.35,16.0,895.5,976.23,745.5
2016,3,21,11,30,989.0,101.0,3.3,16.0,921.0,983.1,748.95
2016,3,21,11,45,992.0,101.5,3.3,16.5,937.5,983.46,747.1
2016,3,21,12,0,995.0,102.0,3.3,17.0,954.0,980.1,742.93
2016,3,21,12,15,996.0,102.5,3.3,17.0,961.5,971.26,736.63
2016,3,21,12,30,997.0,103.0,3.3,17.0,969.0,958.76,728.01
2016,3,21,12,45,996.5,103.0,3.3,17.5,967.0,940.9,714.5
2016,3,21,13,0,996.0,103.0,3.3,18.0,965.0,919.55,698.78
2016,3,21,13,15,993.0,102.5,3.35,18.0,954.0,892.33,680.75
2016,3,21,13,30,990.0,102.0,3.4,18.0,943.0,861.97,660.51
2016,3,21,13,45,985.0,101.5,3.45,18.5,922.5,827.13,635.84
2016,3,21,14,0,980.0,101.0,3.5,19.0,902.0,789.56,609.18
2016,3,21,14,15,973.5,99.5,3.55,19.0,873.0,747.5,580.26
2016,3,21,14,30,967.0,98.0,3.6,19.0,844.0,703.21,547.22
2016,3,21,14,45,948.5,101.0,3.65,19.0,805.0,653.96,509.55
2016,3,21,15,0,930.0,104.0,3.7,19.0,766.0,603.88,470.31
2016,3,21,15,15,916.5,101.5,3.7,18.5,722.0,550.78,428.55
2016,3,21,15,30,903.0,99.0,3.7,18.0,678.0,497.04,384.93
2016,3,21,15,45,885.0,96.0,3.75,18.0,628.0,437.09,334.61
2016,3,21,16,0,867.0,93.0,3.8,18.0,578.0,380.88,285.82
2016,3,21,16,15,842.0,89.0,3.65,17.5,523.0,322.41,234.72
2016,3,21,16,30,817.0,85.0,3.5,17.0,468.0,265.66,184.55
2016,3,21,16,45,782.5,80.0,3.4,17.0,410.0,208.28,134.73
2016,3,21,17,0,748.0,75.0,3.3,17.0,352.0,154.26,90.65
2016,3,21,17,15,695.5,68.5,3.0,15.5,292.5,97.56,51.66
2016,3,21,17,30,643.0,62.0,2.7,14.0,233.0,50.13,31.26
2016,3,21,17,45,559.5,53.0,2.45,13.0,175.5,37.19,27.68
2016,3,21,18,0,476.0,44.0,2.2,12.0,118.0,32.6,23.27
2016,3,21,18,15,326.5,30.5,2.35,11.5,71.0,23.36,14.12
2016,3,21,18,30,177.0,17.0,2.5,11.0,24.0,13.35,0.0
2016,3,21,18,45,88.5,8.5,2.65,11.0,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.0,15.5,4.9,7.5,26.0,51.93,0.0
2016,3,22,7,0,248.0,31.0,5.2,8.0,52.0,139.58,100.14
2016,3,22,7,15,366.0,45.0,5.5,9.0,103.0,214.41,171.73
2016,3,22,7,30,484.0,59.0,5.8,10.0,154.0,301.15,249.12
2016,3,22,7,45,564.5,66.5,6.15,11.0,212.5,372.89,312.88
2016,3,22,8,0,645.0,74.0,6.5,12.0,271.0,450.83,379.86
2016,3,22,8,15,691.0,80.5,6.7,13.0,330.0,513.03,431.62
2016,3,22,8,30,737.0,87.0,6.9,14.0,389.0,577.4,483.38
2016,3,22,8,45,770.0,91.5,7.15,15.0,445.5,629.96,524.32
2016,3,22,9,0,803.0,96.0,7.4,16.0,502.0,685.47,565.83
2016,3,22,9,15,825.5,99.5,7.4,16.5,554.5,731.89,598.88
2016,3,22,9,30,848.0,103.0,7.4,17.0,607.0,777.06,630.48
2016,3,22,9,45,864.5,106.0,7.4,17.5,654.0,815.32,656.41
2016,3,22,10,0,881.0,109.0,7.4,18.0,701.0,851.43,680.47
2016,3,22,10,15,893.0,111.5,7.4,18.5,741.5,876.2,695.92
2016,3,22,10,30,905.0,114.0,7.4,19.0,782.0,902.84,712.73
2016,3,22,10,45,914.0,115.0,7.4,19.5,815.0,922.31,724.26
2016,3,22,11,0,923.0,116.0,7.4,20.0,848.0,938.61,733.54
2016,3,22,11,15,928.5,117.5,7.35,20.5,872.5,949.02,738.43
2016,3,22,11,30,934.0,119.0,7.3,21.0,897.0,955.97,740.96
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,955.99,738.88
2016,3,22,12,0,935.0,124.0,7.3,22.0,928.0,952.47,734.45
2016,3,22,12,15,936.0,124.0,7.25,22.0,934.5,943.4,727.46
2016,3,22,12,30,937.0,124.0,7.2,22.0,941.0,930.9,718.17
2016,3,22,12,45,936.5,124.0,7.15,22.5,939.0,913.75,704.3
2016,3,22,13,0,936.0,124.0,7.1,23.0,937.0,893.35,688.27
2016,3,22,13,15,932.5,123.0,7.05,23.0,925.5,866.41,669.02
2016,3,22,13,30,929.0,122.0,7.0,23.0,914.0,836.58,647.74
2016,3,22,13,45,924.0,121.0,6.95,23.5,894.0,802.88,622.42
2016,3,22,14,0,919.0,120.0,6.9,24.0,874.0,766.65,595.32
2016,3,22,14,15,911.0,118.5,6.8,24.0,845.0,725.59,564.92
2016,3,22,14,30,903.0,117.0,6.7,24.0,816.0,682.59,531.61
2016,3,22,14,45,897.5,112.5,6.65,24.0,781.0,636.6,495.67
2016,3,22,15,0,892.0,108.0,6.6,24.0,746.0,588.9,457.64
2016,3,22,15,15,877.5,105.5,6.5,23.5,702.5,536.98,416.21
2016,3,22,15,30,863.0,103.0,6.4,23.0,659.0,481.31,370.82
2016,3,22,15,45,842.5,100.0,6.35,23.0,609.5,425.63,323.61
2016,3,22,16,0,822.0,97.0,6.3,23.0,560.0,370.69,275.98
2016,3,22,16,15,795.5,93.0,6.15,22.5,506.0,314.1,226.87
2016,3,22,16,30,769.0,89.0,6.0,22.0,452.0,259.47,179.03
2016,3,22,16,45,729.5,84.5,5.85,21.5,394.5,200.81,129.24
2016,3,22,17,0,690.0,80.0,5.7,21.0,337.0,149.2,87.8
2016,3,22,17,15,636.0,73.0,5.5,20.5,279.5,98.6,53.31
2016,3,22,17,30,582.0,66.0,5.3,20.0,222.0,54.04,33.33
2016,3,22,17,45,492.0,57.0,5.15,19.5,166.5,40.52,29.79
2016,3,22,18,0,402.0,48.0,5.0,19.0,111.0,36.18,25.62
2016,3,22,18,15,264.5,32.5,5.0,18.5,67.0,25.13,15.15
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,13.25,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.5,18.0,5.5,15.5,24.5,39.14,0.0
2016,3,23,7,0,143.0,36.0,5.6,16.0,49.0,103.33,72.62
2016,3,23,7,15,247.0,54.5,5.8,16.5,96.5,178.58,139.47
2016,3,23,7,30,351.0,73.0,6.0,17.0,144.0,257.89,208.22
2016,3,23,7,45,175.5,65.5,6.25,17.5,101.0,166.93,135.56
2016,3,23,8,0,0.0,58.0,6.5,18.0,58.0,56.05,41.55
2016,3,23,8,15,26.0,112.5,6.65,18.5,123.0,132.34,105.39
2016,3,23,8,30,52.0,167.0,6.8,19.0,188.0,210.08,169.06
2016,3,23,8,45,42.5,184.0,7.0,19.5,203.0,222.13,177.73
2016,3,23,9,0,33.0,201.0,7.2,20.0,218.0,233.44,185.64
2016,3,23,9,15,71.5,238.0,7.1,20.5,279.5,302.03,240.31
2016,3,23,9,30,110.0,275.0,7.0,21.0,341.0,372.48,295.31
2016,3,23,9,45,170.5,297.0,6.95,21.5,408.0,453.52,358.17
2016,3,23,10,0,231.0,319.0,6.9,22.0,475.0,528.7,415.35
2016,3,23,10,15,196.5,342.5,6.8,22.5,480.5,526.91,410.78
2016,3,23,10,30,162.0,366.0,6.7,23.0,486.0,522.84,404.73
2016,3,23,10,45,516.5,247.5,6.6,23.5,654.5,721.97,562.05
2016,3,23,11,0,871.0,129.0,6.5,24.0,823.0,909.22,697.95
2016,3,23,11,15,877.5,130.5,6.3,24.5,847.5,920.04,701.52
2016,3,23,11,30,884.0,132.0,6.1,25.0,872.0,927.59,703.62
2016,3,23,11,45,892.5,130.5,5.95,25.5,889.5,930.57,702.87
2016,3,23,12,0,901.0,129.0,5.8,26.0,907.0,930.2,699.93
2016,3,23,12,15,903.0,129.5,5.65,26.0,914.5,922.7,693.6
2016,3,23,12,30,905.0,130.0,5.5,26.0,922.0,911.86,685.14
2016,3,23,12,45,907.5,128.0,5.35,26.5,921.0,895.72,671.8
2016,3,23,13,0,910.0,126.0,5.2,27.0,920.0,876.34,656.43
2016,3,23,13,15,907.5,125.5,5.05,27.0,909.5,851.22,638.56
2016,3,23,13,30,905.0,125.0,4.9,27.0,899.0,823.23,618.8
2016,3,23,13,45,902.0,123.0,4.8,27.0,880.0,790.71,596.22
2016,3,23,14,0,899.0,121.0,4.7,27.0,861.0,755.63,571.84
