Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.5,17.0,1.0,14.5,34.0,79.28,21.78
2016,4,23,6,30,313.0,34.0,1.1,15.0,68.0,169.6,125.75
2016,4,23,6,45,418.5,44.5,1.2,16.0,119.0,241.08,188.74
2016,4,23,7,0,524.0,55.0,1.3,17.0,170.0,323.16,258.19
2016,4,23,7,15,588.5,62.5,1.2,17.5,226.5,390.52,313.99
2016,4,23,7,30,653.0,70.0,1.1,18.0,283.0,463.16,371.29
2016,4,23,7,45,695.0,76.0,1.0,19.0,341.5,525.09,416.95
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,587.0,460.29
2016,4,23,8,15,767.0,86.5,1.0,20.5,456.5,643.12,499.89
2016,4,23,8,30,797.0,91.0,1.1,21.0,513.0,699.65,537.41
2016,4,23,8,45,817.0,95.0,1.25,22.0,566.5,747.93,567.89
2016,4,23,9,0,837.0,99.0,1.4,23.0,620.0,795.23,597.17
2016,4,23,9,15,853.0,102.0,1.45,23.0,669.0,836.76,623.36
2016,4,23,9,30,869.0,105.0,1.5,23.0,718.0,871.44,644.84
2016,4,23,9,45,879.0,108.5,1.55,23.5,761.0,904.32,663.83
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,934.66,681.05
2016,4,23,10,15,897.5,114.0,1.6,24.0,840.5,959.29,695.23
2016,4,23,10,30,906.0,116.0,1.6,24.0,877.0,981.0,707.63
2016,4,23,10,45,910.0,118.5,1.65,24.5,905.5,995.88,715.1
2016,4,23,11,0,914.0,121.0,1.7,25.0,934.0,1007.48,720.66
2016,4,23,11,15,918.5,122.5,1.7,25.0,955.5,1015.21,724.65
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,1019.56,726.69
2016,4,23,11,45,925.5,124.5,1.7,25.5,990.0,1017.58,723.53
2016,4,23,12,0,928.0,125.0,1.7,26.0,1003.0,1012.23,718.48
2016,4,23,12,15,928.5,125.0,1.7,26.0,1007.0,1001.15,711.43
2016,4,23,12,30,929.0,125.0,1.7,26.0,1011.0,986.83,702.53
2016,4,23,12,45,926.0,126.0,1.75,26.0,1006.5,967.11,690.98
2016,4,23,13,0,923.0,127.0,1.8,26.0,1002.0,944.43,677.59
2016,4,23,13,15,920.0,126.5,1.85,26.0,989.0,917.47,661.45
2016,4,23,13,30,917.0,126.0,1.9,26.0,976.0,887.8,643.48
2016,4,23,13,45,911.5,125.5,1.95,26.0,954.0,853.52,622.37
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,816.94,599.56
2016,4,23,14,15,899.0,123.5,2.1,26.0,903.0,776.22,574.09
2016,4,23,14,30,892.0,122.0,2.2,26.0,874.0,733.66,546.97
2016,4,23,14,45,882.0,120.0,2.3,26.0,837.5,687.07,514.72
2016,4,23,15,0,872.0,118.0,2.4,26.0,801.0,639.3,480.56
2016,4,23,15,15,859.5,115.5,2.45,25.5,758.0,588.74,444.02
2016,4,23,15,30,847.0,113.0,2.5,25.0,715.0,534.45,403.59
2016,4,23,15,45,830.0,109.5,2.6,25.0,666.0,479.93,360.95
2016,4,23,16,0,813.0,106.0,2.7,25.0,617.0,425.94,317.34
2016,4,23,16,15,790.0,102.5,2.65,24.5,564.0,370.58,271.87
2016,4,23,16,30,767.0,99.0,2.6,24.0,511.0,316.89,226.63
2016,4,23,16,45,735.0,94.5,2.55,24.0,454.5,258.62,177.22
2016,4,23,17,0,703.0,90.0,2.5,24.0,398.0,206.58,133.23
2016,4,23,17,15,660.0,83.5,2.3,23.0,341.0,154.66,92.23
2016,4,23,17,30,617.0,77.0,2.1,22.0,284.0,107.49,59.27
2016,4,23,17,45,550.5,69.5,1.9,21.5,227.5,63.74,37.02
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,44.04,32.73
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,37.03,26.42
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,29.51,19.28
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.64,2.47
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,19.5,1.9,15.5,21.5,26.02,6.18
2016,4,24,6,30,35.0,39.0,2.1,16.0,43.0,56.27,39.53
2016,4,24,6,45,70.5,64.0,2.35,16.5,77.5,106.42,82.44
2016,4,24,7,0,106.0,89.0,2.6,17.0,112.0,154.01,123.16
2016,4,24,7,15,148.0,108.5,2.8,17.5,151.5,200.87,162.82
2016,4,24,7,30,190.0,128.0,3.0,18.0,191.0,258.94,210.76
2016,4,24,7,45,95.0,131.5,3.2,18.5,163.0,203.26,164.03
2016,4,24,8,0,0.0,135.0,3.4,19.0,135.0,134.57,105.53
2016,4,24,8,15,8.0,162.0,3.5,19.0,166.5,167.57,132.19
2016,4,24,8,30,16.0,189.0,3.6,19.0,198.0,201.07,158.77
2016,4,24,8,45,65.0,237.0,3.75,19.5,277.5,297.8,235.71
2016,4,24,9,0,114.0,285.0,3.9,20.0,357.0,390.57,307.35
2016,4,24,9,15,58.0,223.5,3.95,20.5,260.0,277.63,217.43
2016,4,24,9,30,2.0,162.0,4.0,21.0,163.0,160.37,123.01
2016,4,24,9,45,6.0,193.0,4.1,21.5,197.5,194.9,149.87
2016,4,24,10,0,10.0,224.0,4.2,22.0,232.0,229.56,176.24
2016,4,24,10,15,12.0,233.0,4.2,22.0,243.0,240.23,184.14
2016,4,24,10,30,14.0,242.0,4.2,22.0,254.0,250.91,192.1
2016,4,24,10,45,12.0,228.5,4.25,22.5,239.0,235.32,179.45
2016,4,24,11,0,10.0,215.0,4.3,23.0,224.0,219.81,166.98
2016,4,24,11,15,11.0,229.0,4.3,23.0,239.5,234.42,178.04
2016,4,24,11,30,12.0,243.0,4.3,23.0,255.0,248.92,188.94
2016,4,24,11,45,13.0,258.0,4.3,23.5,271.0,264.28,200.07
2016,4,24,12,0,14.0,273.0,4.3,24.0,287.0,279.48,211.02
2016,4,24,12,15,11.0,228.0,4.2,24.0,239.0,232.12,175.04
2016,4,24,12,30,8.0,183.0,4.1,24.0,191.0,185.12,139.16
2016,4,24,12,45,4.0,158.0,4.1,24.0,162.0,156.9,117.39
2016,4,24,13,0,0.0,133.0,4.1,24.0,133.0,128.93,95.65
2016,4,24,13,15,4.5,166.0,4.05,24.0,170.5,164.62,123.49
2016,4,24,13,30,9.0,199.0,4.0,24.0,208.0,199.86,150.72
2016,4,24,13,45,16.0,266.5,3.95,24.0,281.5,269.52,203.86
2016,4,24,14,0,23.0,334.0,3.9,24.0,355.0,337.75,255.06
2016,4,24,14,15,408.0,247.0,3.85,24.0,592.5,530.06,407.47
2016,4,24,14,30,793.0,160.0,3.8,24.0,830.0,699.65,534.85
2016,4,24,14,45,534.0,265.5,3.75,24.0,709.0,590.84,449.88
2016,4,24,15,0,275.0,371.0,3.7,24.0,588.0,503.67,381.55
2016,4,24,15,15,502.5,263.0,3.7,24.0,631.5,517.4,394.89
2016,4,24,15,30,730.0,155.0,3.7,24.0,675.0,510.77,390.46
2016,4,24,15,45,406.5,218.5,3.7,24.0,504.5,379.63,289.58
2016,4,24,16,0,83.0,282.0,3.7,24.0,334.0,290.24,221.73
2016,4,24,16,15,365.0,207.5,3.65,24.0,407.5,312.84,235.72
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,308.03,223.56
2016,4,24,16,45,617.0,125.0,3.55,24.0,428.0,256.82,180.11
2016,4,24,17,0,587.0,117.0,3.5,24.0,375.0,208.67,139.71
2016,4,24,17,15,542.5,108.0,3.3,23.5,320.5,160.84,102.12
2016,4,24,17,30,498.0,99.0,3.1,23.0,266.0,118.09,72.03
2016,4,24,17,45,441.0,86.5,2.9,22.5,214.0,76.5,48.86
2016,4,24,18,0,384.0,74.0,2.7,22.0,162.0,53.85,41.05
2016,4,24,18,15,295.0,58.5,2.6,21.5,114.5,43.74,32.0
2016,4,24,18,30,206.0,43.0,2.5,21.0,67.0,33.03,22.07
2016,4,24,18,45,103.0,21.5,2.45,20.5,33.5,16.65,4.18
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,20.5,2.55,19.5,33.0,68.74,29.12
2016,4,25,6,30,216.0,41.0,2.7,20.0,66.0,142.99,105.43
2016,4,25,6,45,310.0,56.0,2.85,20.5,114.0,209.43,162.88
2016,4,25,7,0,404.0,71.0,3.0,21.0,162.0,285.57,227.29
2016,4,25,7,15,270.5,101.5,3.2,21.5,170.0,262.98,210.98
2016,4,25,7,30,137.0,132.0,3.4,22.0,178.0,226.63,181.12
2016,4,25,7,45,240.0,147.0,3.6,22.5,245.0,318.49,255.45
2016,4,25,8,0,343.0,162.0,3.8,23.0,312.0,411.94,329.07
2016,4,25,8,15,206.5,195.0,3.9,23.5,288.5,357.95,283.32
2016,4,25,8,30,70.0,228.0,4.0,24.0,265.0,291.76,227.52
2016,4,25,8,45,55.0,242.0,4.15,24.5,273.0,295.64,229.1
2016,4,25,9,0,40.0,256.0,4.3,25.0,281.0,298.45,229.62
2016,4,25,9,15,195.0,281.5,4.35,25.5,418.5,464.56,358.29
2016,4,25,9,30,350.0,307.0,4.4,26.0,556.0,639.19,487.06
2016,4,25,9,45,273.0,345.0,4.45,26.5,546.0,617.79,466.47
2016,4,25,10,0,196.0,383.0,4.5,27.0,536.0,582.72,437.26
2016,4,25,10,15,294.0,375.0,4.5,27.0,617.5,674.63,504.77
2016,4,25,10,30,392.0,367.0,4.5,27.0,699.0,760.2,566.0
2016,4,25,10,45,603.5,266.0,4.5,27.5,796.0,867.92,644.5
2016,4,25,11,0,815.0,165.0,4.5,28.0,893.0,965.75,709.23
2016,4,25,11,15,820.5,166.0,4.5,28.0,913.0,972.9,712.6
2016,4,25,11,30,826.0,167.0,4.5,28.0,933.0,976.99,714.69
2016,4,25,11,45,851.0,152.5,4.55,28.5,951.5,976.18,712.52
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,977.88,712.17
2016,4,25,12,15,876.5,138.0,4.55,29.0,974.0,967.2,704.67
2016,4,25,12,30,877.0,138.0,4.5,29.0,978.0,953.48,695.35
2016,4,25,12,45,872.0,140.5,4.5,29.0,972.5,934.15,682.67
2016,4,25,13,0,867.0,143.0,4.5,29.0,967.0,912.12,668.27
2016,4,25,13,15,627.5,280.0,4.45,29.0,872.5,814.83,600.57
2016,4,25,13,30,388.0,417.0,4.4,29.0,778.0,723.48,530.83
2016,4,25,13,45,616.0,280.0,4.35,29.0,838.0,762.21,564.84
2016,4,25,14,0,844.0,143.0,4.3,29.0,898.0,788.03,586.09
2016,4,25,14,15,451.0,264.5,4.25,29.0,666.5,578.35,433.09
2016,4,25,14,30,58.0,386.0,4.2,29.0,435.0,402.49,297.76
2016,4,25,14,45,131.5,385.0,4.2,29.0,490.5,441.5,328.45
2016,4,25,15,0,205.0,384.0,4.2,29.0,546.0,476.52,354.85
2016,4,25,15,15,488.0,259.0,4.1,29.0,615.0,506.48,380.12
2016,4,25,15,30,771.0,134.0,4.0,29.0,684.0,517.02,388.37
2016,4,25,15,45,747.5,132.0,3.95,29.0,636.0,464.62,346.91
2016,4,25,16,0,724.0,130.0,3.9,29.0,588.0,410.19,303.35
2016,4,25,16,15,699.5,125.0,3.75,28.5,536.5,357.34,260.51
2016,4,25,16,30,675.0,120.0,3.6,28.0,485.0,306.44,218.34
2016,4,25,16,45,641.5,114.0,3.5,28.0,431.0,254.57,174.96
2016,4,25,17,0,608.0,108.0,3.4,28.0,377.0,206.08,134.79
2016,4,25,17,15,563.5,100.0,3.2,27.5,322.5,157.87,97.26
2016,4,25,17,30,519.0,92.0,3.0,27.0,268.0,114.67,67.13
2016,4,25,17,45,454.0,82.0,2.8,26.5,215.0,74.46,45.62
2016,4,25,18,0,389.0,72.0,2.6,26.0,162.0,52.21,38.96
2016,4,25,18,15,300.0,57.0,2.65,25.5,115.0,42.46,30.37
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,32.13,20.97
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.19,4.31
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,22.0,4.05,20.0,32.5,60.2,28.11
2016,4,26,6,30,180.0,44.0,4.1,20.0,65.0,133.9,99.23
2016,4,26,6,45,256.5,63.0,4.15,20.5,111.5,196.16,153.08
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,266.09,212.44
2016,4,26,7,15,192.5,105.5,4.3,21.0,152.5,227.58,182.92
2016,4,26,7,30,52.0,129.0,4.4,21.0,147.0,167.71,133.29
2016,4,26,7,45,101.5,157.5,4.55,21.5,199.5,238.13,190.62
2016,4,26,8,0,151.0,186.0,4.7,22.0,252.0,305.58,244.32
2016,4,26,8,15,380.5,168.0,4.8,22.5,365.5,467.12,373.88
2016,4,26,8,30,610.0,150.0,4.9,23.0,479.0,634.61,503.06
2016,4,26,8,45,639.0,155.5,5.05,23.5,530.5,684.68,538.44
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,734.74,573.57
2016,4,26,9,15,688.0,166.5,5.25,24.5,629.0,776.89,601.28
2016,4,26,9,30,708.0,172.0,5.3,25.0,676.0,817.89,627.85
2016,4,26,9,45,723.5,175.5,5.4,25.5,718.0,851.26,649.01
2016,4,26,10,0,739.0,179.0,5.5,26.0,760.0,882.77,668.78
2016,4,26,10,15,750.0,182.5,5.55,26.0,795.0,907.99,685.2
2016,4,26,10,30,761.0,186.0,5.6,26.0,830.0,930.77,700.01
2016,4,26,10,45,764.5,191.5,5.7,26.5,857.0,942.01,705.82
2016,4,26,11,0,768.0,197.0,5.8,27.0,884.0,954.29,712.5
2016,4,26,11,15,773.0,198.5,5.85,27.0,904.0,961.07,716.65
2016,4,26,11,30,778.0,200.0,5.9,27.0,924.0,964.91,718.97
2016,4,26,11,45,781.5,200.5,5.95,27.0,936.0,963.36,717.73
2016,4,26,12,0,785.0,201.0,6.0,27.0,948.0,958.87,714.64
2016,4,26,12,15,431.0,335.5,5.95,27.0,746.0,748.1,561.13
2016,4,26,12,30,77.0,470.0,5.9,27.0,544.0,532.28,395.24
2016,4,26,12,45,129.0,482.0,5.9,27.5,605.5,589.04,437.41
2016,4,26,13,0,181.0,494.0,5.9,28.0,667.0,640.4,474.33
2016,4,26,13,15,96.0,357.5,5.85,28.0,449.5,428.98,320.88
2016,4,26,13,30,11.0,221.0,5.8,28.0,232.0,222.71,165.74
2016,4,26,13,45,31.5,314.0,5.8,28.0,343.5,326.16,244.12
2016,4,26,14,0,52.0,407.0,5.8,28.0,455.0,426.16,318.06
2016,4,26,14,15,85.0,414.0,5.7,28.0,488.0,452.66,338.2
2016,4,26,14,30,118.0,421.0,5.6,28.0,521.0,473.01,353.82
2016,4,26,14,45,92.0,390.5,5.6,28.0,467.0,424.08,317.83
2016,4,26,15,0,66.0,360.0,5.6,28.0,413.0,374.47,281.25
2016,4,26,15,15,135.5,350.0,5.5,27.5,450.0,395.39,298.68
2016,4,26,15,30,205.0,340.0,5.4,27.0,487.0,413.08,312.83
2016,4,26,15,45,121.5,298.0,5.3,27.0,383.5,325.02,246.34
2016,4,26,16,0,38.0,256.0,5.2,27.0,280.0,249.96,189.68
2016,4,26,16,15,252.0,228.5,4.95,26.5,367.0,290.94,219.18
2016,4,26,16,30,466.0,201.0,4.7,26.0,454.0,313.74,230.91
2016,4,26,16,45,233.0,170.0,4.5,26.0,296.5,205.2,150.65
2016,4,26,17,0,0.0,139.0,4.3,26.0,139.0,130.46,99.39
2016,4,26,17,15,140.5,143.5,4.1,25.5,191.5,144.32,105.17
2016,4,26,17,30,281.0,148.0,3.9,25.0,244.0,144.13,100.48
2016,4,26,17,45,227.0,125.5,3.7,25.0,193.5,105.64,75.6
2016,4,26,18,0,173.0,103.0,3.5,25.0,143.0,82.69,65.03
2016,4,26,18,15,119.0,74.5,3.5,24.5,98.5,61.47,46.6
2016,4,26,18,30,65.0,46.0,3.5,24.0,54.0,39.42,27.15
2016,4,26,18,45,32.5,23.0,3.55,23.5,27.0,20.54,7.64
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.0,22.5,3.35,16.0,37.0,76.66,41.18
2016,4,27,6,30,238.0,45.0,3.4,16.0,74.0,157.07,119.01
2016,4,27,6,45,362.0,56.5,3.45,16.0,127.0,233.47,185.67
2016,4,27,7,0,486.0,68.0,3.5,16.0,180.0,325.02,264.26
2016,4,27,7,15,553.0,77.0,3.4,16.5,238.0,394.38,322.83
2016,4,27,7,30,620.0,86.0,3.3,17.0,296.0,469.09,383.55
2016,4,27,7,45,680.5,89.0,3.25,17.5,357.5,537.87,437.66
2016,4,27,8,0,741.0,92.0,3.2,18.0,419.0,610.41,492.74
2016,4,27,8,15,772.5,96.5,3.15,19.0,477.5,665.02,531.07
2016,4,27,8,30,804.0,101.0,3.1,20.0,536.0,722.91,569.12
2016,4,27,8,45,833.5,102.5,3.05,21.0,592.5,775.98,602.51
2016,4,27,9,0,863.0,104.0,3.0,22.0,649.0,828.65,634.7
2016,4,27,9,15,879.5,107.0,2.95,22.5,699.5,871.27,660.36
2016,4,27,9,30,896.0,110.0,2.9,23.0,750.0,906.82,680.87
2016,4,27,9,45,910.0,111.5,2.9,24.0,795.0,941.57,699.62
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,973.9,716.49
2016,4,27,10,15,932.0,114.5,2.8,25.5,877.0,997.97,728.33
2016,4,27,10,30,940.0,116.0,2.7,26.0,914.0,1019.02,738.17
2016,4,27,10,45,946.5,117.0,2.65,26.5,943.5,1034.93,745.16
2016,4,27,11,0,953.0,118.0,2.6,27.0,973.0,1047.52,750.13
2016,4,27,11,15,956.5,119.0,2.6,27.0,994.0,1053.79,753.23
2016,4,27,11,30,960.0,120.0,2.6,27.0,1015.0,1056.57,754.33
2016,4,27,11,45,964.5,118.5,2.6,27.5,1028.5,1054.31,750.92
2016,4,27,12,0,969.0,117.0,2.6,28.0,1042.0,1048.56,745.52
2016,4,27,12,15,969.0,117.5,2.6,28.0,1045.5,1037.04,738.15
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,1022.16,728.81
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,1001.67,714.61
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,978.05,698.57
2016,4,27,13,15,962.5,116.0,2.55,29.0,1024.0,949.21,680.2
2016,4,27,13,30,959.0,115.0,2.5,29.0,1010.0,917.56,660.08
2016,4,27,13,45,953.5,114.5,2.5,29.0,987.5,882.08,637.83
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,844.2,613.89
2016,4,27,14,15,941.0,112.5,2.4,28.5,935.0,802.05,587.44
2016,4,27,14,30,934.0,111.0,2.3,28.0,905.0,757.99,559.43
2016,4,27,14,45,923.5,110.0,2.25,28.0,867.0,710.35,526.79
2016,4,27,15,0,913.0,109.0,2.2,28.0,829.0,661.51,491.63
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.5,609.19,452.48
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,556.34,412.07
2016,4,27,15,45,869.5,102.0,1.65,28.0,690.0,500.81,369.0
2016,4,27,16,0,851.0,100.0,1.5,28.0,640.0,441.99,322.54
2016,4,27,16,15,829.5,96.5,1.35,28.0,586.0,385.24,276.48
2016,4,27,16,30,808.0,93.0,1.2,28.0,532.0,329.95,230.57
2016,4,27,16,45,776.0,89.5,1.1,28.0,474.5,273.68,183.82
2016,4,27,17,0,744.0,86.0,1.0,28.0,417.0,220.51,139.84
2016,4,27,17,15,702.5,80.0,0.85,27.5,358.5,163.5,95.24
2016,4,27,17,30,661.0,74.0,0.7,27.0,300.0,114.38,60.7
2016,4,27,17,45,595.5,67.0,0.55,26.5,242.0,68.27,36.34
2016,4,27,18,0,530.0,60.0,0.4,26.0,184.0,41.73,30.08
2016,4,27,18,15,432.5,49.5,0.45,25.5,132.0,36.01,25.0
2016,4,27,18,30,335.0,39.0,0.5,25.0,80.0,29.88,19.24
2016,4,27,18,45,167.5,19.5,0.6,24.5,40.0,14.49,4.08
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,128.5,22.0,1.45,15.5,38.0,79.71,45.74
2016,4,28,6,30,257.0,44.0,1.7,16.0,76.0,163.28,123.87
2016,4,28,6,45,353.5,57.5,2.0,17.0,126.0,231.83,183.31
2016,4,28,7,0,450.0,71.0,2.3,18.0,176.0,312.18,251.18
2016,4,28,7,15,512.5,80.5,2.45,18.5,231.5,378.15,306.32
2016,4,28,7,30,575.0,90.0,2.6,19.0,287.0,449.05,363.56
2016,4,28,7,45,622.5,96.0,2.8,20.0,344.0,511.27,411.63
2016,4,28,8,0,670.0,102.0,3.0,21.0,401.0,576.23,460.17
2016,4,28,8,15,701.0,107.5,3.25,21.5,456.0,631.31,500.84
2016,4,28,8,30,732.0,113.0,3.5,22.0,511.0,687.02,540.33
2016,4,28,8,45,757.0,116.5,3.8,23.0,563.5,733.19,570.67
2016,4,28,9,0,782.0,120.0,4.1,24.0,616.0,781.87,602.32
2016,4,28,9,15,799.0,123.5,4.1,24.0,664.0,822.92,629.3
2016,4,28,9,30,816.0,127.0,4.1,24.0,712.0,862.36,654.94
2016,4,28,9,45,828.5,130.0,4.2,24.5,754.5,895.35,675.11
2016,4,28,10,0,841.0,133.0,4.3,25.0,797.0,926.05,693.63
2016,4,28,10,15,850.5,135.0,4.3,25.0,832.5,950.36,708.63
2016,4,28,10,30,860.0,137.0,4.3,25.0,868.0,966.3,718.07
2016,4,28,10,45,864.0,140.0,4.35,25.5,896.0,980.78,725.53
2016,4,28,11,0,868.0,143.0,4.4,26.0,924.0,992.15,730.99
2016,4,28,11,15,872.0,144.5,4.4,26.0,944.0,998.83,734.64
2016,4,28,11,30,876.0,146.0,4.4,26.0,964.0,1002.32,736.32
2016,4,28,11,45,872.5,150.5,4.45,26.5,974.5,998.29,732.01
2016,4,28,12,0,869.0,155.0,4.5,27.0,985.0,991.08,725.77
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.0,979.3,717.57
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,964.57,707.55
2016,4,28,12,45,855.0,162.0,4.4,27.5,982.0,945.45,693.6
2016,4,28,13,0,842.0,169.0,4.4,28.0,973.0,920.22,675.69
2016,4,28,13,15,837.0,168.5,4.35,28.0,959.0,892.6,657.37
2016,4,28,13,30,832.0,168.0,4.3,28.0,945.0,862.67,637.5
2016,4,28,13,45,805.0,179.0,4.25,28.0,917.5,823.55,611.34
2016,4,28,14,0,778.0,190.0,4.2,28.0,890.0,783.75,584.62
2016,4,28,14,15,532.0,300.0,4.15,28.0,771.5,672.64,501.59
2016,4,28,14,30,286.0,410.0,4.1,28.0,653.0,578.15,429.17
2016,4,28,14,45,147.5,310.5,4.05,28.0,436.0,386.13,289.57
2016,4,28,15,0,9.0,211.0,4.0,28.0,219.0,207.49,154.71
2016,4,28,15,15,37.0,265.5,3.95,27.5,293.0,269.06,202.52
2016,4,28,15,30,65.0,320.0,3.9,27.0,367.0,328.01,247.37
2016,4,28,15,45,55.5,292.0,3.85,27.0,330.0,293.63,221.71
2016,4,28,16,0,46.0,264.0,3.8,27.0,293.0,260.4,196.98
2016,4,28,16,15,59.0,248.5,3.65,26.5,282.5,247.08,187.36
2016,4,28,16,30,72.0,233.0,3.5,26.0,272.0,232.25,176.19
2016,4,28,16,45,53.5,202.5,3.35,26.0,230.0,195.64,148.36
2016,4,28,17,0,35.0,172.0,3.2,26.0,188.0,161.34,122.34
2016,4,28,17,15,24.5,149.5,3.0,25.5,160.0,141.22,107.38
2016,4,28,17,30,14.0,127.0,2.8,25.0,132.0,117.74,89.59
2016,4,28,17,45,74.5,116.5,2.65,25.0,135.0,103.33,76.87
2016,4,28,18,0,135.0,106.0,2.5,25.0,138.0,84.76,66.79
2016,4,28,18,15,93.0,75.0,2.55,24.5,94.5,61.96,47.06
2016,4,28,18,30,51.0,44.0,2.6,24.0,51.0,38.05,26.13
2016,4,28,18,45,26.0,23.0,2.7,23.5,26.5,20.62,8.66
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.97,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,5.3,0.0
2016,4,29,6,15,56.5,26.0,2.8,21.5,33.0,51.5,28.62
2016,4,29,6,30,108.0,48.0,2.9,22.0,62.0,105.97,78.03
2016,4,29,6,45,159.0,73.0,3.05,22.5,105.0,161.76,125.23
2016,4,29,7,0,210.0,98.0,3.2,23.0,148.0,221.82,175.38
2016,4,29,7,15,123.0,116.5,3.55,23.0,148.0,198.13,157.22
2016,4,29,7,30,36.0,135.0,3.9,23.0,148.0,165.39,130.02
2016,4,29,7,45,47.5,158.0,4.25,23.5,178.0,197.8,155.78
2016,4,29,8,0,59.0,181.0,4.6,24.0,208.0,231.02,181.67
2016,4,29,8,15,100.0,212.0,4.75,24.5,264.0,295.09,231.88
2016,4,29,8,30,141.0,243.0,4.9,25.0,320.0,370.31,289.52
2016,4,29,8,45,81.5,239.0,5.1,25.5,284.5,313.0,242.78
2016,4,29,9,0,22.0,235.0,5.3,26.0,249.0,252.7,193.6
2016,4,29,9,15,19.5,242.5,5.35,26.0,256.0,257.9,197.04
2016,4,29,9,30,17.0,250.0,5.4,26.0,263.0,263.01,200.34
2016,4,29,9,45,13.5,235.0,5.45,26.5,245.5,244.15,185.02
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,225.52,170.01
2016,4,29,10,15,30.0,299.5,5.45,27.0,325.0,332.07,250.73
2016,4,29,10,30,50.0,379.0,5.4,27.0,422.0,433.28,325.36
2016,4,29,10,45,105.0,419.0,5.4,27.5,512.5,526.54,393.57
2016,4,29,11,0,160.0,459.0,5.4,28.0,603.0,627.03,465.1
2016,4,29,11,15,83.5,317.0,5.35,28.0,392.5,404.35,302.91
2016,4,29,11,30,7.0,175.0,5.3,28.0,182.0,177.26,131.2
2016,4,29,11,45,11.0,228.0,5.25,28.0,238.5,232.94,173.54
2016,4,29,12,0,15.0,281.0,5.2,28.0,295.0,288.38,214.84
2016,4,29,12,15,35.5,366.0,5.15,28.0,400.0,393.9,292.9
2016,4,29,12,30,56.0,451.0,5.1,28.0,505.0,494.24,365.35
2016,4,29,12,45,64.0,457.5,5.05,28.5,519.0,504.41,371.71
2016,4,29,13,0,72.0,464.0,5.0,29.0,533.0,513.89,377.86
2016,4,29,13,15,332.0,392.5,4.9,29.0,704.5,667.95,494.88
2016,4,29,13,30,592.0,321.0,4.8,29.0,876.0,806.94,596.38
2016,4,29,13,45,457.5,379.0,4.75,29.0,802.0,729.68,538.53
2016,4,29,14,0,323.0,437.0,4.7,29.0,728.0,660.78,487.05
2016,4,29,14,15,437.5,373.5,4.6,28.5,754.0,670.2,497.79
2016,4,29,14,30,552.0,310.0,4.5,28.0,780.0,672.61,502.64
2016,4,29,14,45,491.0,332.5,4.4,28.0,737.5,626.53,468.11
2016,4,29,15,0,430.0,355.0,4.3,28.0,695.0,587.29,438.43
2016,4,29,15,15,239.0,331.0,4.1,28.0,518.5,434.54,325.87
2016,4,29,15,30,48.0,307.0,3.9,28.0,342.0,308.0,230.94
2016,4,29,15,45,39.5,288.5,3.75,28.0,316.5,283.23,212.97
2016,4,29,16,0,31.0,270.0,3.6,28.0,291.0,259.33,195.35
2016,4,29,16,15,206.0,240.0,3.35,27.5,354.5,289.92,217.26
2016,4,29,16,30,381.0,210.0,3.1,27.0,418.0,301.59,221.8
2016,4,29,16,45,288.0,199.0,2.9,27.0,347.0,244.91,178.68
2016,4,29,17,0,195.0,188.0,2.7,27.0,276.0,202.66,147.98
2016,4,29,17,15,139.0,174.5,2.55,26.5,233.0,169.06,123.98
2016,4,29,17,30,83.0,161.0,2.4,26.0,190.0,145.3,108.32
2016,4,29,17,45,67.0,130.0,2.25,26.0,150.5,112.62,84.04
2016,4,29,18,0,51.0,99.0,2.1,26.0,111.0,84.0,65.85
2016,4,29,18,15,25.5,69.0,2.05,25.5,75.0,60.55,45.7
2016,4,29,18,30,0.0,39.0,2.0,25.0,39.0,36.84,25.05
2016,4,29,18,45,0.0,20.5,2.0,24.5,20.5,19.79,8.4
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,12.3,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,81.41,51.3
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,157.58,121.6
2016,4,30,6,45,321.5,63.5,3.65,14.5,128.5,226.85,182.32
2016,4,30,7,0,420.0,78.0,3.8,15.0,179.0,306.16,250.68
2016,4,30,7,15,320.0,106.0,3.9,16.0,195.0,304.8,250.48
2016,4,30,7,30,220.0,134.0,4.0,17.0,211.0,285.19,233.58
2016,4,30,7,45,435.5,123.0,4.15,18.0,308.0,423.77,347.05
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,577.48,467.82
2016,4,30,8,15,683.0,118.0,4.25,19.5,460.5,633.12,508.3
2016,4,30,8,30,715.0,124.0,4.2,20.0,516.0,689.47,548.37
2016,4,30,8,45,745.5,126.0,4.2,21.0,570.0,740.48,581.61
2016,4,30,9,0,776.0,128.0,4.2,22.0,624.0,788.36,611.81
2016,4,30,9,15,479.5,236.0,4.0,22.5,550.5,676.02,522.77
2016,4,30,9,30,183.0,344.0,3.8,23.0,477.0,526.77,403.18
2016,4,30,9,45,516.0,239.0,3.6,23.5,642.0,733.33,560.78
2016,4,30,10,0,849.0,134.0,3.4,24.0,807.0,936.99,699.81
2016,4,30,10,15,858.5,136.5,3.2,24.0,843.5,961.91,712.16
2016,4,30,10,30,868.0,139.0,3.0,24.0,880.0,978.36,720.16
2016,4,30,10,45,879.0,138.0,2.8,24.5,910.0,995.47,727.13
2016,4,30,11,0,890.0,137.0,2.6,25.0,940.0,1009.62,731.99
2016,4,30,11,15,894.5,138.0,2.35,25.0,961.0,1016.37,732.91
2016,4,30,11,30,899.0,139.0,2.1,25.0,982.0,1019.87,731.65
2016,4,30,11,45,906.0,137.0,1.9,25.5,995.5,1019.54,727.05
2016,4,30,12,0,913.0,135.0,1.7,26.0,1009.0,1015.93,720.38
2016,4,30,12,15,913.5,135.0,1.6,26.0,1013.0,1004.78,711.89
2016,4,30,12,30,914.0,135.0,1.5,26.0,1017.0,990.51,701.63
2016,4,30,12,45,914.5,133.5,1.4,26.5,1013.0,971.74,687.33
2016,4,30,13,0,915.0,132.0,1.3,27.0,1009.0,950.0,671.37
2016,4,30,13,15,912.5,131.5,1.3,27.0,996.0,923.67,655.46
2016,4,30,13,30,910.0,131.0,1.3,27.0,983.0,894.67,637.87
2016,4,30,13,45,906.0,129.0,1.35,27.5,962.0,860.49,616.35
2016,4,30,14,0,902.0,127.0,1.4,28.0,941.0,823.98,593.22
2016,4,30,14,15,895.5,125.5,1.35,27.5,912.0,783.89,568.76
2016,4,30,14,30,889.0,124.0,1.3,27.0,883.0,741.98,542.83
2016,4,30,14,45,881.5,121.0,1.3,27.0,847.5,696.4,512.2
2016,4,30,15,0,874.0,118.0,1.3,27.0,812.0,649.48,479.37
2016,4,30,15,15,862.0,115.5,1.25,27.0,769.0,599.29,442.98
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,545.36,403.08
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,492.06,362.46
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,438.93,320.75
2016,4,30,16,15,802.0,101.5,1.05,26.5,578.5,383.89,277.08
2016,4,30,16,30,781.0,98.0,1.0,26.0,526.0,330.29,233.29
2016,4,30,16,45,754.5,92.5,0.95,26.0,470.5,275.14,187.33
2016,4,30,17,0,728.0,87.0,0.9,26.0,415.0,219.15,140.84
2016,4,30,17,15,687.5,81.5,0.85,25.5,358.0,166.88,99.41
2016,4,30,17,30,647.0,76.0,0.8,25.0,301.0,119.03,64.93
2016,4,30,17,45,590.0,68.5,0.8,24.5,245.0,73.38,39.21
2016,4,30,18,0,533.0,61.0,0.8,24.0,189.0,42.2,30.77
2016,4,30,18,15,440.0,50.5,0.85,23.0,137.5,36.5,25.76
2016,4,30,18,30,347.0,40.0,0.9,22.0,86.0,30.4,20.07
2016,4,30,18,45,202.0,25.0,0.95,21.5,48.5,19.35,8.58
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,9.83,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,19.05,0.0
2016,5,1,6,15,150.0,28.0,3.25,15.5,46.5,98.07,63.9
2016,5,1,6,30,267.0,46.0,3.5,16.0,82.0,170.91,131.27
2016,5,1,6,45,353.0,59.5,3.75,16.5,131.0,236.19,188.7
2016,5,1,7,0,439.0,73.0,4.0,17.0,180.0,310.17,252.42
2016,5,1,7,15,222.0,96.0,4.1,17.5,150.5,233.1,190.44
2016,5,1,7,30,5.0,119.0,4.2,18.0,121.0,122.96,97.1
2016,5,1,7,45,10.0,139.5,4.35,19.0,144.0,146.78,116.21
2016,5,1,8,0,15.0,160.0,4.5,20.0,167.0,170.96,135.06
2016,5,1,8,15,13.5,174.0,4.5,20.0,181.0,183.87,144.88
2016,5,1,8,30,12.0,188.0,4.5,20.0,195.0,196.72,154.55
2016,5,1,8,45,6.0,114.0,4.55,20.5,117.5,115.69,88.81
2016,5,1,9,0,0.0,40.0,4.6,21.0,40.0,38.67,25.94
2016,5,1,9,15,7.5,141.0,4.55,21.5,146.5,144.09,110.73
2016,5,1,9,30,15.0,242.0,4.5,22.0,253.0,253.0,195.44
2016,5,1,9,45,99.0,315.5,4.5,22.5,394.5,422.1,325.87
2016,5,1,10,0,183.0,389.0,4.5,23.0,536.0,578.5,441.3
2016,5,1,10,15,103.0,353.5,4.5,23.0,437.0,465.95,355.34
2016,5,1,10,30,23.0,318.0,4.5,23.0,338.0,336.13,255.62
2016,5,1,10,45,22.0,323.5,4.5,23.5,343.0,340.18,258.07
2016,5,1,11,0,21.0,329.0,4.5,24.0,348.0,344.15,260.16
2016,5,1,11,15,117.5,404.0,4.5,24.0,514.5,526.82,397.52
2016,5,1,11,30,214.0,479.0,4.5,24.0,681.0,694.53,518.22
2016,5,1,11,45,201.5,487.5,4.5,24.0,679.5,686.7,511.04
2016,5,1,12,0,189.0,496.0,4.5,24.0,678.0,678.06,504.25
2016,5,1,12,15,104.0,414.5,4.5,24.0,515.0,510.84,383.21
2016,5,1,12,30,19.0,333.0,4.5,24.0,352.0,341.5,256.79
2016,5,1,12,45,115.5,413.5,4.5,24.0,525.0,511.1,385.01
2016,5,1,13,0,212.0,494.0,4.5,24.0,698.0,669.3,499.38
2016,5,1,13,15,230.0,483.5,4.55,24.0,702.0,666.08,497.22
2016,5,1,13,30,248.0,473.0,4.6,24.0,706.0,660.34,494.08
2016,5,1,13,45,517.0,329.5,4.65,24.0,800.5,733.49,554.64
2016,5,1,14,0,786.0,186.0,4.7,24.0,895.0,789.18,600.38
2016,5,1,14,15,450.5,304.0,4.7,23.5,708.0,617.77,471.6
2016,5,1,14,30,115.0,422.0,4.7,23.0,521.0,472.78,358.54
2016,5,1,14,45,407.0,312.0,4.75,23.0,639.0,553.87,425.72
2016,5,1,15,0,699.0,202.0,4.8,23.0,757.0,614.12,474.01
2016,5,1,15,15,536.5,254.0,4.75,23.0,667.0,534.39,411.28
2016,5,1,15,30,374.0,306.0,4.7,23.0,577.0,470.16,360.66
2016,5,1,15,45,479.0,247.0,4.7,23.0,569.5,443.87,340.57
2016,5,1,16,0,584.0,188.0,4.7,23.0,562.0,409.88,312.59
2016,5,1,16,15,596.5,165.0,4.55,22.5,519.5,361.93,272.98
2016,5,1,16,30,609.0,142.0,4.4,22.0,477.0,312.29,230.86
2016,5,1,16,45,552.0,145.5,4.3,22.0,424.5,266.6,192.4
2016,5,1,17,0,495.0,149.0,4.2,22.0,372.0,225.44,158.44
2016,5,1,17,15,452.5,136.0,3.95,21.5,319.0,178.75,121.33
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,136.72,90.31
2016,5,1,17,45,351.5,107.5,3.5,21.0,214.5,96.67,64.98
2016,5,1,18,0,293.0,92.0,3.3,21.0,163.0,71.52,56.55
2016,5,1,18,15,220.0,72.0,3.3,20.5,117.5,57.09,43.77
2016,5,1,18,30,147.0,52.0,3.3,20.0,72.0,42.06,30.14
2016,5,1,18,45,73.5,29.5,3.3,19.5,39.5,24.52,12.82
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,21.95,0.0
2016,5,2,6,15,153.5,27.5,4.95,13.0,46.0,99.04,66.61
2016,5,2,6,30,264.0,45.0,5.1,13.0,81.0,168.85,131.71
2016,5,2,6,45,347.0,58.5,5.3,13.0,129.0,232.97,189.4
2016,5,2,7,0,430.0,72.0,5.5,13.0,177.0,305.41,253.59
2016,5,2,7,15,215.0,38.5,5.55,13.0,91.0,171.45,143.15
2016,5,2,7,30,0.0,5.0,5.6,13.0,5.0,4.82,0.0
2016,5,2,7,45,0.0,6.5,5.65,13.5,6.5,6.27,0.0
2016,5,2,8,0,0.0,8.0,5.7,14.0,8.0,7.72,0.92
2016,5,2,8,15,0.0,61.5,5.7,14.0,61.5,59.45,44.63
2016,5,2,8,30,0.0,115.0,5.7,14.0,115.0,112.17,88.41
2016,5,2,8,45,0.0,115.5,5.7,14.0,115.5,112.46,88.3
2016,5,2,9,0,0.0,116.0,5.7,14.0,116.0,112.84,88.31
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,105.82,82.27
2016,5,2,9,30,0.0,102.0,5.5,14.0,102.0,98.9,76.36
2016,5,2,9,45,3.0,146.0,5.45,14.5,148.5,145.14,113.85
2016,5,2,10,0,6.0,190.0,5.4,15.0,195.0,191.71,150.97
2016,5,2,10,15,3.0,138.0,5.25,15.0,140.5,137.21,106.68
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,83.37,62.76
2016,5,2,10,45,4.0,138.0,5.0,15.0,141.5,138.19,107.28
2016,5,2,11,0,8.0,190.0,4.9,15.0,197.0,193.25,151.3
2016,5,2,11,15,9.5,193.0,4.85,15.0,202.0,197.55,154.56
2016,5,2,11,30,11.0,196.0,4.8,15.0,207.0,201.81,157.86
2016,5,2,11,45,46.0,334.0,4.75,15.5,379.0,376.1,294.48
2016,5,2,12,0,81.0,472.0,4.7,16.0,551.0,545.84,421.59
2016,5,2,12,15,89.0,467.0,4.75,16.0,553.5,545.0,420.66
2016,5,2,12,30,97.0,462.0,4.8,16.0,556.0,543.7,420.11
2016,5,2,12,45,56.5,364.0,4.85,16.5,419.0,406.79,315.87
2016,5,2,13,0,16.0,266.0,4.9,17.0,282.0,271.97,211.01
2016,5,2,13,15,14.5,264.0,4.9,17.0,278.5,267.89,208.11
2016,5,2,13,30,13.0,262.0,4.9,17.0,275.0,263.84,205.02
2016,5,2,13,45,13.0,257.5,4.9,17.5,270.0,258.69,200.77
2016,5,2,14,0,13.0,253.0,4.9,18.0,265.0,253.52,196.55
2016,5,2,14,15,17.5,283.5,4.8,18.0,299.0,284.75,221.05
2016,5,2,14,30,22.0,314.0,4.7,18.0,333.0,315.11,244.69
2016,5,2,14,45,23.5,307.5,4.6,18.0,327.0,308.21,239.59
2016,5,2,15,0,25.0,301.0,4.5,18.0,321.0,301.09,234.42
2016,5,2,15,15,36.5,304.5,4.35,18.0,332.0,303.96,237.1
2016,5,2,15,30,48.0,308.0,4.2,18.0,343.0,309.27,241.56
2016,5,2,15,45,58.0,294.0,4.1,18.0,333.5,297.17,232.48
2016,5,2,16,0,68.0,280.0,4.0,18.0,324.0,283.95,222.39
2016,5,2,16,15,47.5,244.5,3.8,18.0,274.0,240.17,188.31
2016,5,2,16,30,27.0,209.0,3.6,18.0,224.0,203.6,159.91
2016,5,2,16,45,121.0,198.5,3.45,18.0,254.5,206.74,160.1
2016,5,2,17,0,215.0,188.0,3.3,18.0,285.0,208.42,157.54
2016,5,2,17,15,199.5,165.0,3.0,17.5,245.5,172.65,128.89
2016,5,2,17,30,184.0,142.0,2.7,17.0,206.0,138.72,102.6
2016,5,2,17,45,314.5,107.0,2.4,16.5,193.5,100.17,69.77
2016,5,2,18,0,445.0,72.0,2.1,16.0,181.0,51.65,40.22
2016,5,2,18,15,358.5,59.0,1.8,15.5,132.0,43.56,32.86
2016,5,2,18,30,272.0,46.0,1.5,15.0,83.0,34.95,24.74
2016,5,2,18,45,136.0,29.0,1.2,14.5,47.5,22.48,11.91
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
