Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,81.0,13.0,1.7,10.0,16.0,35.8,0.0
2016,5,3,6,15,222.0,28.0,1.85,10.5,55.0,124.25,86.44
2016,5,3,6,30,363.0,43.0,2.0,11.0,94.0,206.63,162.22
2016,5,3,6,45,459.5,52.5,2.15,12.0,147.0,278.39,225.65
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,359.35,295.05
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,424.82,350.49
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,494.66,407.47
2016,5,3,7,45,712.0,80.5,2.8,15.0,372.0,556.01,455.23
2016,5,3,8,0,754.0,85.0,3.0,16.0,430.0,617.32,501.42
2016,5,3,8,15,782.0,89.0,3.05,16.5,486.5,672.15,540.44
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,727.16,578.11
2016,5,3,8,45,830.0,96.5,3.15,17.5,596.0,775.13,609.86
2016,5,3,9,0,850.0,100.0,3.2,18.0,649.0,822.06,640.36
2016,5,3,9,15,865.5,103.0,3.2,18.5,697.5,858.18,662.48
2016,5,3,9,30,881.0,106.0,3.2,19.0,746.0,897.47,686.62
2016,5,3,9,45,891.5,108.5,3.2,19.5,788.5,929.63,705.53
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,959.27,722.62
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.5,983.24,737.22
2016,5,3,10,30,919.0,114.0,3.2,20.0,904.0,1004.3,749.94
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,1019.9,757.67
2016,5,3,11,0,930.0,118.0,3.2,21.0,961.0,1032.25,763.35
2016,5,3,11,15,934.0,119.0,3.2,21.0,982.0,1038.77,766.8
2016,5,3,11,30,938.0,120.0,3.2,21.0,1003.0,1041.92,768.21
2016,5,3,11,45,941.0,119.5,3.2,21.5,1015.5,1039.18,764.46
2016,5,3,12,0,944.0,119.0,3.2,22.0,1028.0,1033.08,758.71
2016,5,3,12,15,944.5,119.5,3.2,22.0,1032.0,1022.22,751.46
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,1008.12,742.24
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.5,988.5,728.09
2016,5,3,13,0,943.0,119.0,3.2,23.0,1027.0,965.88,712.09
2016,5,3,13,15,940.0,118.5,3.2,23.0,1013.5,938.57,694.42
2016,5,3,13,30,937.0,118.0,3.2,23.0,1000.0,908.53,674.94
2016,5,3,13,45,932.5,117.0,3.2,23.5,978.0,874.18,651.23
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,837.46,625.89
2016,5,3,14,15,921.0,114.5,3.15,24.0,926.5,796.2,598.28
2016,5,3,14,30,914.0,113.0,3.1,24.0,897.0,753.09,569.21
2016,5,3,14,45,905.0,111.5,3.1,24.0,860.5,706.99,537.19
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,659.63,502.35
2016,5,3,15,15,884.0,107.5,3.1,23.5,781.0,608.58,464.88
2016,5,3,15,30,872.0,105.0,3.1,23.0,738.0,556.98,425.84
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.5,503.43,383.32
2016,5,3,16,0,843.0,99.0,3.1,23.0,641.0,446.23,336.92
2016,5,3,16,15,822.5,95.5,3.0,22.5,588.5,390.42,290.77
2016,5,3,16,30,802.0,92.0,2.9,22.0,536.0,335.97,244.5
2016,5,3,16,45,774.0,88.0,2.8,22.0,480.0,280.66,196.64
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,227.99,151.11
2016,5,3,17,15,707.5,78.5,2.4,21.0,366.5,171.86,105.13
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,123.05,68.41
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.5,76.73,40.71
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,40.96,30.39
2016,5,3,18,15,462.5,50.0,1.45,18.0,144.0,35.66,25.65
2016,5,3,18,30,374.0,40.0,1.4,17.0,92.0,29.97,20.27
2016,5,3,18,45,230.0,26.0,1.35,16.5,53.0,19.94,10.02
2016,5,3,19,0,86.0,12.0,1.3,16.0,14.0,11.8,0.0
2016,5,3,19,15,43.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,13.0,2.1,13.0,16.0,34.26,0.0
2016,5,4,6,15,209.5,29.0,2.4,13.5,55.0,120.16,83.74
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,202.09,157.53
2016,5,4,6,45,436.0,55.5,3.05,15.0,146.5,272.28,219.18
2016,5,4,7,0,528.0,66.0,3.4,16.0,199.0,351.21,286.66
2016,5,4,7,15,586.5,74.0,3.4,16.5,255.5,417.44,342.26
2016,5,4,7,30,645.0,82.0,3.4,17.0,312.0,488.18,399.43
2016,5,4,7,45,687.0,87.5,3.45,18.0,370.0,549.65,446.66
2016,5,4,8,0,729.0,93.0,3.5,19.0,428.0,613.29,493.81
2016,5,4,8,15,758.0,97.5,3.55,19.5,484.0,665.74,531.35
2016,5,4,8,30,787.0,102.0,3.6,20.0,540.0,721.15,569.24
2016,5,4,8,45,809.0,105.5,3.7,21.0,593.5,769.86,600.5
2016,5,4,9,0,831.0,109.0,3.8,22.0,647.0,817.7,630.55
2016,5,4,9,15,847.0,112.0,3.8,22.5,695.5,858.69,656.0
2016,5,4,9,30,863.0,115.0,3.8,23.0,744.0,892.56,676.23
2016,5,4,9,45,875.0,118.0,3.85,23.5,787.0,926.06,696.34
2016,5,4,10,0,887.0,121.0,3.9,24.0,830.0,957.16,714.67
2016,5,4,10,15,896.0,123.0,3.9,24.5,866.5,981.75,728.25
2016,5,4,10,30,905.0,125.0,3.9,25.0,903.0,1003.48,739.93
2016,5,4,10,45,911.5,126.5,3.9,25.5,932.5,1019.25,747.71
2016,5,4,11,0,918.0,128.0,3.9,26.0,962.0,1031.83,753.51
2016,5,4,11,15,922.5,129.0,3.85,26.0,983.0,1038.69,756.82
2016,5,4,11,30,927.0,130.0,3.8,26.0,1004.0,1042.2,758.13
2016,5,4,11,45,933.5,128.0,3.8,26.5,1018.0,1041.32,755.58
2016,5,4,12,0,940.0,126.0,3.8,27.0,1032.0,1037.08,751.04
2016,5,4,12,15,940.5,126.0,3.8,27.0,1036.0,1025.7,743.52
2016,5,4,12,30,941.0,126.0,3.8,27.0,1040.0,1011.12,734.06
2016,5,4,12,45,941.0,125.5,3.8,27.0,1036.0,992.46,722.06
2016,5,4,13,0,941.0,125.0,3.8,27.0,1032.0,970.77,708.15
2016,5,4,13,15,938.5,124.5,3.8,27.0,1018.5,943.92,690.89
2016,5,4,13,30,936.0,124.0,3.8,27.0,1005.0,914.33,671.82
2016,5,4,13,45,932.0,122.5,3.8,27.0,984.0,879.95,649.5
2016,5,4,14,0,928.0,121.0,3.8,27.0,963.0,843.18,625.47
2016,5,4,14,15,921.5,119.5,3.75,27.0,933.5,802.29,598.25
2016,5,4,14,30,915.0,118.0,3.7,27.0,904.0,759.52,569.57
2016,5,4,14,45,906.0,116.5,3.7,27.0,867.5,713.4,537.59
2016,5,4,15,0,897.0,115.0,3.7,27.0,831.0,666.0,502.9
2016,5,4,15,15,885.0,112.5,3.6,27.0,788.0,614.91,464.47
2016,5,4,15,30,873.0,110.0,3.5,27.0,745.0,563.28,424.73
2016,5,4,15,45,858.5,106.5,3.45,27.0,696.5,505.7,379.82
2016,5,4,16,0,844.0,103.0,3.4,27.0,648.0,451.63,336.22
2016,5,4,16,15,823.5,99.5,3.15,26.5,595.0,395.78,290.55
2016,5,4,16,30,803.0,96.0,2.9,26.0,542.0,341.3,244.86
2016,5,4,16,45,777.5,91.0,2.65,25.5,486.0,285.72,197.81
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,232.53,152.65
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,176.3,107.15
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,127.53,70.8
2016,5,4,17,45,619.5,68.5,1.55,22.5,258.0,80.26,42.29
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,41.7,30.63
2016,5,4,18,15,473.5,51.5,1.25,21.0,148.5,36.88,26.37
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,31.73,21.52
2016,5,4,18,45,235.0,28.0,1.2,19.5,56.0,21.75,11.45
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,13.76,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,64.73,0.0
2016,5,5,6,15,283.5,28.0,1.3,16.0,61.5,146.04,102.17
2016,5,5,6,30,430.0,41.0,1.5,17.0,103.0,232.32,178.62
2016,5,5,6,45,514.0,50.0,1.7,18.0,156.5,301.56,238.71
2016,5,5,7,0,598.0,59.0,1.9,19.0,210.0,378.76,303.34
2016,5,5,7,15,651.5,65.0,1.85,19.5,267.5,443.26,355.88
2016,5,5,7,30,705.0,71.0,1.8,20.0,325.0,509.43,407.52
2016,5,5,7,45,739.0,76.5,1.8,20.5,382.0,568.72,451.94
2016,5,5,8,0,773.0,82.0,1.8,21.0,439.0,629.35,495.67
2016,5,5,8,15,798.5,86.0,1.8,22.0,495.0,683.13,530.49
2016,5,5,8,30,824.0,90.0,1.8,23.0,551.0,736.86,563.98
2016,5,5,8,45,839.0,94.5,1.8,24.0,602.5,782.45,590.89
2016,5,5,9,0,854.0,99.0,1.8,25.0,654.0,826.64,616.25
2016,5,5,9,15,868.0,102.0,1.75,25.0,701.5,861.56,636.85
2016,5,5,9,30,882.0,105.0,1.7,25.0,749.0,899.56,659.31
2016,5,5,9,45,888.5,108.5,1.7,25.5,789.5,929.14,675.28
2016,5,5,10,0,895.0,112.0,1.7,26.0,830.0,956.01,689.48
2016,5,5,10,15,902.5,114.0,1.7,26.0,865.5,979.39,702.78
2016,5,5,10,30,910.0,116.0,1.7,26.0,901.0,999.84,714.3
2016,5,5,10,45,913.0,119.0,1.7,26.5,928.0,1013.89,720.48
2016,5,5,11,0,916.0,122.0,1.7,27.0,955.0,1024.68,724.77
2016,5,5,11,15,919.0,123.0,1.7,27.0,974.5,1030.1,727.31
2016,5,5,11,30,922.0,124.0,1.7,27.0,994.0,1032.21,727.99
2016,5,5,11,45,704.0,272.0,1.75,27.5,942.0,970.98,688.74
2016,5,5,12,0,486.0,420.0,1.8,28.0,890.0,897.45,634.36
2016,5,5,12,15,708.0,271.0,1.85,28.0,957.5,953.64,678.71
2016,5,5,12,30,930.0,122.0,1.9,28.0,1025.0,997.82,706.38
2016,5,5,12,45,927.5,122.0,2.0,28.5,1019.5,977.58,693.08
2016,5,5,13,0,925.0,122.0,2.1,29.0,1014.0,954.44,678.62
2016,5,5,13,15,921.5,121.5,2.15,29.0,1000.0,927.16,662.3
2016,5,5,13,30,918.0,121.0,2.2,29.0,986.0,897.24,644.23
2016,5,5,13,45,700.0,248.5,2.25,29.0,900.0,809.1,586.73
2016,5,5,14,0,482.0,376.0,2.3,29.0,814.0,730.31,529.03
2016,5,5,14,15,688.0,246.0,2.3,29.0,849.0,743.46,544.08
2016,5,5,14,30,894.0,116.0,2.3,29.0,884.0,743.94,547.89
2016,5,5,14,45,588.5,246.0,2.35,29.0,743.0,616.88,455.7
2016,5,5,15,0,283.0,376.0,2.4,29.0,602.0,517.9,381.15
2016,5,5,15,15,558.5,245.5,2.4,28.5,662.5,542.81,403.95
2016,5,5,15,30,834.0,115.0,2.4,28.0,723.0,545.14,407.5
2016,5,5,15,45,766.5,132.0,2.4,28.0,662.0,485.79,361.6
2016,5,5,16,0,699.0,149.0,2.4,28.0,601.0,428.45,316.89
2016,5,5,16,15,541.0,180.5,2.3,27.5,513.5,359.35,264.36
2016,5,5,16,30,383.0,212.0,2.2,27.0,426.0,308.46,226.38
2016,5,5,16,45,252.0,203.0,2.15,27.0,338.0,242.18,177.45
2016,5,5,17,0,121.0,194.0,2.1,27.0,250.0,194.31,144.03
2016,5,5,17,15,114.0,169.5,1.85,26.5,216.5,163.8,120.68
2016,5,5,17,30,107.0,145.0,1.6,26.0,183.0,134.26,98.26
2016,5,5,17,45,97.5,120.0,1.35,25.5,150.0,105.25,76.95
2016,5,5,18,0,88.0,95.0,1.1,25.0,117.0,77.93,61.0
2016,5,5,18,15,69.0,72.0,1.1,24.0,86.5,60.34,45.95
2016,5,5,18,30,50.0,49.0,1.1,23.0,56.0,42.16,30.01
2016,5,5,18,45,25.0,29.5,1.1,22.5,33.0,27.26,15.74
2016,5,5,19,0,0.0,10.0,1.1,22.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.1,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,7.5,1.05,14.5,10.0,7.37,0.0
2016,5,6,6,0,117.0,15.0,1.1,15.0,20.0,58.24,0.0
2016,5,6,6,15,254.0,29.5,1.3,15.5,61.0,138.1,97.76
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,221.07,171.09
2016,5,6,6,45,472.0,54.5,1.7,17.0,154.0,288.95,230.03
2016,5,6,7,0,553.0,65.0,1.9,18.0,206.0,364.48,293.4
2016,5,6,7,15,608.5,72.0,1.95,18.5,262.5,429.23,346.53
2016,5,6,7,30,664.0,79.0,2.0,19.0,319.0,498.17,400.87
2016,5,6,7,45,701.5,84.5,2.05,20.0,376.5,557.65,445.19
2016,5,6,8,0,739.0,90.0,2.1,21.0,434.0,616.45,487.4
2016,5,6,8,15,766.5,94.5,2.3,21.5,489.5,670.87,525.69
2016,5,6,8,30,794.0,99.0,2.5,22.0,545.0,725.45,562.73
2016,5,6,8,45,817.0,101.5,2.7,23.0,598.0,774.03,593.74
2016,5,6,9,0,840.0,104.0,2.9,24.0,651.0,821.81,623.67
2016,5,6,9,15,855.0,107.0,2.85,24.0,699.0,862.19,648.95
2016,5,6,9,30,870.0,110.0,2.8,24.0,747.0,895.46,669.18
2016,5,6,9,45,883.5,111.5,2.75,24.5,790.0,928.88,688.04
2016,5,6,10,0,897.0,113.0,2.7,25.0,833.0,959.96,705.1
2016,5,6,10,15,905.5,114.5,2.65,25.0,869.0,983.75,718.67
2016,5,6,10,30,914.0,116.0,2.6,25.0,905.0,1004.64,730.39
2016,5,6,10,45,921.0,117.0,2.55,25.5,934.0,1020.52,737.48
2016,5,6,11,0,928.0,118.0,2.5,26.0,963.0,1033.21,742.61
2016,5,6,11,15,932.0,119.0,2.45,26.0,983.5,1039.68,745.35
2016,5,6,11,30,936.0,120.0,2.4,26.0,1004.0,1042.79,746.14
2016,5,6,11,45,945.0,116.0,2.35,26.5,1018.5,1042.4,743.4
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,1038.63,738.71
2016,5,6,12,15,954.0,112.0,2.25,27.0,1037.0,1026.76,730.56
2016,5,6,12,30,954.0,112.0,2.2,27.0,1041.0,1011.65,720.57
2016,5,6,12,45,954.0,111.0,2.15,27.5,1036.0,992.43,706.71
2016,5,6,13,0,954.0,110.0,2.1,28.0,1031.0,970.13,691.08
2016,5,6,13,15,951.0,109.5,2.1,28.0,1017.5,942.68,674.17
2016,5,6,13,30,948.0,109.0,2.1,28.0,1004.0,912.47,655.5
2016,5,6,13,45,942.5,109.0,2.1,28.0,982.5,878.04,634.05
2016,5,6,14,0,937.0,109.0,2.1,28.0,961.0,841.27,610.96
2016,5,6,14,15,930.5,108.0,2.15,28.0,931.5,800.66,585.54
2016,5,6,14,30,924.0,107.0,2.2,28.0,902.0,758.14,558.53
2016,5,6,14,45,912.5,106.5,2.25,28.0,865.0,711.02,527.59
2016,5,6,15,0,901.0,106.0,2.3,28.0,828.0,662.81,493.53
2016,5,6,15,15,889.5,104.0,2.4,28.0,785.0,612.41,457.2
2016,5,6,15,30,878.0,102.0,2.5,28.0,742.0,561.41,419.26
2016,5,6,15,45,860.0,100.5,2.65,28.0,693.0,507.34,377.99
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,449.96,332.99
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,394.48,288.29
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,340.29,243.36
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.5,285.19,197.14
2016,5,6,17,0,744.0,85.0,2.6,26.0,428.0,232.83,152.99
2016,5,6,17,15,706.0,80.0,2.35,25.0,371.0,177.26,107.98
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,128.94,71.69
2016,5,6,17,45,615.5,67.5,1.9,23.5,258.0,82.0,42.72
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,41.01,29.91
2016,5,6,18,15,479.0,51.0,1.65,22.0,150.5,36.18,25.66
2016,5,6,18,30,395.0,42.0,1.6,21.0,99.0,31.45,21.22
2016,5,6,18,45,263.5,28.0,1.55,20.0,59.0,21.49,11.53
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,13.76,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.65,14.5,9.0,15.17,0.0
2016,5,7,6,0,64.0,15.0,2.9,15.0,18.0,39.18,0.0
2016,5,7,6,15,166.5,34.0,2.9,15.5,55.5,112.82,80.48
2016,5,7,6,30,269.0,53.0,2.9,16.0,93.0,182.94,142.46
2016,5,7,6,45,351.5,66.5,2.95,16.5,142.5,247.78,198.95
2016,5,7,7,0,434.0,80.0,3.0,17.0,192.0,320.81,261.08
2016,5,7,7,15,390.5,103.0,3.2,17.5,222.0,343.7,280.84
2016,5,7,7,30,347.0,126.0,3.4,18.0,252.0,361.37,294.97
2016,5,7,7,45,339.5,151.5,3.6,19.0,292.0,391.57,317.86
2016,5,7,8,0,332.0,177.0,3.8,20.0,332.0,428.37,344.81
2016,5,7,8,15,517.0,150.0,4.1,20.5,425.5,552.51,442.85
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,686.26,544.44
2016,5,7,8,45,722.0,129.0,4.7,22.0,569.0,732.95,575.48
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,778.86,605.97
2016,5,7,9,15,759.0,139.0,5.0,23.5,665.5,815.76,629.3
2016,5,7,9,30,776.0,143.0,5.0,24.0,712.0,854.42,653.65
2016,5,7,9,45,784.5,148.0,5.05,24.5,752.0,884.65,672.13
2016,5,7,10,0,793.0,153.0,5.1,25.0,792.0,912.54,688.91
2016,5,7,10,15,802.5,156.0,5.05,25.0,826.5,936.75,703.87
2016,5,7,10,30,812.0,159.0,5.0,25.0,861.0,958.36,717.05
2016,5,7,10,45,816.5,162.5,5.0,25.5,888.0,972.87,724.35
2016,5,7,11,0,821.0,166.0,5.0,26.0,915.0,984.43,729.77
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.5,990.91,733.36
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,994.33,735.06
2016,5,7,11,45,860.0,150.5,5.0,26.5,973.5,994.38,733.15
2016,5,7,12,0,890.0,132.0,5.0,27.0,993.0,997.18,733.23
2016,5,7,12,15,890.5,132.5,4.95,27.0,997.0,986.78,725.72
2016,5,7,12,30,891.0,133.0,4.9,27.0,1001.0,973.37,716.4
2016,5,7,12,45,529.0,316.5,4.9,27.5,831.0,803.85,596.01
2016,5,7,13,0,167.0,500.0,4.9,28.0,661.0,635.69,466.61
2016,5,7,13,15,90.0,375.0,4.85,28.0,461.5,441.59,328.12
2016,5,7,13,30,13.0,250.0,4.8,28.0,262.0,252.43,187.5
2016,5,7,13,45,14.0,268.0,4.8,28.0,281.0,269.64,200.8
2016,5,7,14,0,15.0,286.0,4.8,28.0,300.0,286.55,213.52
2016,5,7,14,15,237.0,316.5,4.8,28.0,521.5,474.12,357.76
2016,5,7,14,30,459.0,347.0,4.8,28.0,743.0,645.65,483.64
2016,5,7,14,45,622.5,250.0,4.8,28.0,763.0,644.89,485.85
2016,5,7,15,0,786.0,153.0,4.8,28.0,783.0,632.29,479.2
2016,5,7,15,15,556.0,238.0,4.75,27.5,672.0,536.34,406.0
2016,5,7,15,30,326.0,323.0,4.7,27.0,561.0,462.99,349.43
2016,5,7,15,45,523.5,231.5,4.7,27.0,584.5,456.65,345.25
2016,5,7,16,0,721.0,140.0,4.7,27.0,608.0,432.35,324.72
2016,5,7,16,15,698.0,134.5,4.65,26.5,557.5,379.89,282.07
2016,5,7,16,30,675.0,129.0,4.6,26.0,507.0,329.22,239.97
2016,5,7,16,45,656.0,119.0,4.55,26.0,455.5,277.72,196.15
2016,5,7,17,0,637.0,109.0,4.5,26.0,404.0,228.0,153.76
2016,5,7,17,15,597.0,101.5,4.4,25.5,349.5,178.91,113.97
2016,5,7,17,30,557.0,94.0,4.3,25.0,295.0,134.24,80.33
2016,5,7,17,45,515.0,82.5,4.25,24.5,243.0,90.47,52.21
2016,5,7,18,0,473.0,71.0,4.2,24.0,191.0,51.54,38.82
2016,5,7,18,15,391.0,59.0,4.0,23.5,141.5,43.26,31.54
2016,5,7,18,30,309.0,47.0,3.8,23.0,92.0,35.44,24.39
2016,5,7,18,45,154.5,32.5,3.65,22.5,55.0,25.1,14.35
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.91,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.5,0.5,0.49,0.0
2016,5,8,6,0,0.0,1.0,3.1,18.0,1.0,0.96,0.0
2016,5,8,6,15,0.0,3.5,3.4,18.0,3.5,3.37,0.0
2016,5,8,6,30,0.0,6.0,3.7,18.0,6.0,5.78,0.0
2016,5,8,6,45,0.0,10.0,4.05,18.5,10.0,9.64,2.44
2016,5,8,7,0,0.0,14.0,4.4,19.0,14.0,13.5,5.72
2016,5,8,7,15,0.0,17.5,4.65,19.5,17.5,16.88,8.55
2016,5,8,7,30,0.0,21.0,4.9,20.0,21.0,20.26,11.33
2016,5,8,7,45,0.0,69.0,5.15,20.5,69.0,66.7,49.74
2016,5,8,8,0,0.0,117.0,5.4,21.0,117.0,114.97,88.87
2016,5,8,8,15,0.0,83.5,5.3,21.0,83.5,80.77,60.69
2016,5,8,8,30,0.0,50.0,5.2,21.0,50.0,48.33,34.03
2016,5,8,8,45,0.0,44.5,5.15,21.5,44.5,43.02,29.51
2016,5,8,9,0,0.0,39.0,5.1,22.0,39.0,37.71,25.03
2016,5,8,9,15,0.0,70.5,5.0,22.0,70.5,68.23,49.57
2016,5,8,9,30,0.0,102.0,4.9,22.0,102.0,98.91,73.94
2016,5,8,9,45,0.0,72.0,4.8,22.5,72.0,69.72,50.36
2016,5,8,10,0,0.0,42.0,4.7,23.0,42.0,40.66,26.98
2016,5,8,10,15,0.0,88.0,4.6,23.0,88.5,85.29,62.41
2016,5,8,10,30,0.0,134.0,4.5,23.0,135.0,130.42,97.74
2016,5,8,10,45,5.0,174.5,4.45,23.0,179.5,175.14,132.58
2016,5,8,11,0,10.0,215.0,4.4,23.0,224.0,219.95,167.06
2016,5,8,11,15,5.0,166.0,4.35,23.0,170.5,166.65,125.59
2016,5,8,11,30,0.0,117.0,4.3,23.0,117.0,113.72,84.2
2016,5,8,11,45,6.0,170.5,4.25,23.5,176.5,171.83,129.33
2016,5,8,12,0,12.0,224.0,4.2,24.0,236.0,229.78,173.43
2016,5,8,12,15,6.5,179.5,4.05,24.0,186.0,180.72,135.62
2016,5,8,12,30,1.0,135.0,3.9,24.0,136.0,132.02,97.92
2016,5,8,12,45,14.0,257.5,3.8,24.0,271.0,262.78,198.31
2016,5,8,13,0,27.0,380.0,3.7,24.0,406.0,392.95,294.89
2016,5,8,13,15,71.5,429.5,3.6,23.5,497.5,476.93,357.61
2016,5,8,13,30,116.0,479.0,3.5,23.0,589.0,556.42,416.13
2016,5,8,13,45,90.0,453.0,3.45,23.0,537.5,505.34,378.57
2016,5,8,14,0,64.0,427.0,3.4,23.0,486.0,455.18,341.97
2016,5,8,14,15,40.0,356.0,3.6,23.0,393.0,367.11,277.61
2016,5,8,14,30,16.0,285.0,3.8,23.0,300.0,283.95,215.5
2016,5,8,14,45,10.0,224.0,4.0,23.0,233.5,221.41,168.33
2016,5,8,15,0,4.0,163.0,4.2,23.0,167.0,159.33,120.61
2016,5,8,15,15,29.0,240.5,4.7,22.5,262.0,242.66,186.47
2016,5,8,15,30,54.0,318.0,5.2,22.0,357.0,321.99,248.46
2016,5,8,15,45,27.0,221.0,5.7,22.0,240.5,219.05,169.11
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,119.33,90.69
2016,5,8,16,15,115.0,184.0,6.15,21.5,248.5,211.12,163.4
2016,5,8,16,30,230.0,244.0,6.1,21.0,373.0,291.31,224.37
2016,5,8,16,45,115.0,125.5,6.05,21.0,190.0,145.64,110.12
2016,5,8,17,0,0.0,7.0,6.0,21.0,7.0,6.75,0.0
2016,5,8,17,15,0.0,6.0,5.55,21.0,6.0,5.79,0.0
2016,5,8,17,30,0.0,5.0,5.1,21.0,5.0,4.82,0.0
2016,5,8,17,45,0.0,4.0,4.7,21.0,4.0,3.86,0.0
2016,5,8,18,0,0.0,3.0,4.3,21.0,3.0,2.89,0.0
2016,5,8,18,15,0.0,2.0,3.95,20.5,2.0,1.93,0.0
2016,5,8,18,30,0.0,1.0,3.6,20.0,1.0,0.96,0.0
2016,5,8,18,45,0.0,0.5,3.3,19.5,0.5,0.48,0.0
2016,5,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,19.25,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.0,56.0,93.23,66.13
2016,5,9,6,30,204.0,62.0,4.8,19.0,93.0,162.93,125.97
2016,5,9,6,45,256.0,83.0,5.0,19.5,139.5,219.35,174.9
2016,5,9,7,0,308.0,104.0,5.2,20.0,186.0,280.59,226.94
2016,5,9,7,15,222.0,126.5,5.5,20.5,192.5,272.31,220.66
2016,5,9,7,30,136.0,149.0,5.8,21.0,199.0,247.78,199.77
2016,5,9,7,45,68.0,142.5,6.1,21.5,167.5,192.5,153.52
2016,5,9,8,0,0.0,136.0,6.4,22.0,136.0,134.77,104.49
2016,5,9,8,15,61.0,194.0,6.45,22.5,228.5,246.73,195.2
2016,5,9,8,30,122.0,252.0,6.5,23.0,321.0,367.02,289.74
2016,5,9,8,45,265.5,255.0,6.6,23.5,423.5,495.8,391.19
2016,5,9,9,0,409.0,258.0,6.7,24.0,526.0,633.77,496.58
2016,5,9,9,15,383.5,288.0,6.65,24.5,554.0,646.3,502.38
2016,5,9,9,30,358.0,318.0,6.6,25.0,582.0,664.44,512.39
2016,5,9,9,45,546.0,256.5,6.55,25.5,684.5,785.03,603.39
2016,5,9,10,0,734.0,195.0,6.5,26.0,787.0,907.63,690.63
2016,5,9,10,15,584.5,276.0,6.35,26.5,761.0,858.7,649.95
2016,5,9,10,30,435.0,357.0,6.2,27.0,735.0,804.54,604.11
2016,5,9,10,45,619.0,272.0,6.05,27.5,828.0,899.18,673.84
2016,5,9,11,0,803.0,187.0,5.9,28.0,921.0,989.8,733.88
2016,5,9,11,15,808.5,188.0,5.75,28.0,941.0,996.53,736.31
2016,5,9,11,30,814.0,189.0,5.6,28.0,961.0,1000.27,737.25
2016,5,9,11,45,846.0,169.5,5.45,28.5,981.0,1006.39,738.36
2016,5,9,12,0,878.0,150.0,5.3,29.0,1001.0,1004.62,734.27
2016,5,9,12,15,878.5,150.0,5.2,29.0,1005.0,993.71,726.14
2016,5,9,12,30,879.0,150.0,5.1,29.0,1009.0,979.84,716.23
2016,5,9,12,45,629.0,295.0,5.0,29.5,908.0,875.75,642.71
2016,5,9,13,0,379.0,440.0,4.9,30.0,807.0,771.25,562.2
2016,5,9,13,15,630.5,290.5,4.8,30.0,892.0,837.0,615.24
2016,5,9,13,30,882.0,141.0,4.7,30.0,977.0,888.89,651.84
2016,5,9,13,45,881.0,137.5,4.65,30.5,957.0,856.87,628.84
2016,5,9,14,0,880.0,134.0,4.6,31.0,937.0,822.45,604.86
2016,5,9,14,15,873.5,132.0,4.55,31.0,908.0,782.97,578.63
2016,5,9,14,30,867.0,130.0,4.5,31.0,879.0,741.76,551.06
2016,5,9,14,45,859.0,127.0,4.45,31.0,844.0,697.08,519.81
2016,5,9,15,0,851.0,124.0,4.4,31.0,809.0,651.16,486.38
2016,5,9,15,15,839.0,121.5,4.3,30.5,767.0,599.56,449.0
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,549.95,411.99
2016,5,9,15,45,811.5,115.5,4.15,30.0,678.0,497.57,371.22
2016,5,9,16,0,796.0,112.0,4.1,30.0,631.0,445.6,329.73
2016,5,9,16,15,775.0,108.0,3.95,29.5,580.0,391.73,286.35
2016,5,9,16,30,754.0,104.0,3.8,29.0,529.0,339.32,243.07
2016,5,9,16,45,727.0,99.0,3.7,29.0,474.5,282.72,195.7
2016,5,9,17,0,700.0,94.0,3.6,29.0,420.0,231.77,152.7
2016,5,9,17,15,662.0,88.5,3.4,28.0,364.5,181.26,112.03
2016,5,9,17,30,624.0,83.0,3.2,27.0,309.0,134.87,77.16
2016,5,9,17,45,571.0,75.0,3.0,26.5,254.5,89.7,48.6
2016,5,9,18,0,518.0,67.0,2.8,26.0,200.0,50.55,37.64
2016,5,9,18,15,435.0,56.5,2.85,25.0,149.5,40.67,29.16
2016,5,9,18,30,352.0,46.0,2.9,24.0,99.0,34.8,23.8
2016,5,9,18,45,227.0,31.0,2.95,23.5,59.5,23.78,13.47
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.46,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.0,12.09,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,18.0,29.17,0.2
2016,5,10,6,15,105.5,40.5,2.55,21.5,55.0,94.25,66.48
2016,5,10,6,30,181.0,64.0,2.7,22.0,92.0,156.5,119.41
2016,5,10,6,45,270.5,80.0,2.9,22.5,141.5,222.26,174.7
2016,5,10,7,0,360.0,96.0,3.1,23.0,191.0,304.41,242.28
2016,5,10,7,15,416.0,108.5,3.15,23.5,243.5,365.82,291.97
2016,5,10,7,30,472.0,121.0,3.2,24.0,296.0,431.89,343.81
2016,5,10,7,45,533.0,124.5,3.3,24.5,352.0,495.08,392.3
2016,5,10,8,0,594.0,128.0,3.4,25.0,408.0,566.5,445.51
2016,5,10,8,15,624.5,135.0,3.35,25.5,461.0,619.97,483.31
2016,5,10,8,30,655.0,142.0,3.3,26.0,514.0,674.11,520.6
2016,5,10,8,45,686.5,143.5,3.3,26.5,565.5,723.31,553.11
2016,5,10,9,0,718.0,145.0,3.3,27.0,617.0,772.58,584.57
2016,5,10,9,15,735.0,149.0,3.3,27.0,662.5,811.83,609.76
2016,5,10,9,30,752.0,153.0,3.3,27.0,708.0,849.66,633.82
2016,5,10,9,45,767.0,155.0,3.35,27.5,749.0,878.5,650.63
2016,5,10,10,0,782.0,157.0,3.4,28.0,790.0,908.83,668.4
2016,5,10,10,15,791.5,159.5,3.45,28.5,824.0,932.26,681.49
2016,5,10,10,30,801.0,162.0,3.5,29.0,858.0,953.14,692.93
2016,5,10,10,45,806.0,165.0,3.55,29.5,884.5,967.45,700.13
2016,5,10,11,0,811.0,168.0,3.6,30.0,911.0,978.86,705.56
2016,5,10,11,15,815.5,169.5,3.65,30.0,930.5,985.27,709.28
2016,5,10,11,30,820.0,171.0,3.7,30.0,950.0,988.68,711.23
2016,5,10,11,45,818.5,174.5,3.8,30.0,960.5,985.17,709.16
2016,5,10,12,0,817.0,178.0,3.9,30.0,971.0,978.67,705.29
2016,5,10,12,15,818.0,178.0,3.95,30.0,974.5,968.2,698.66
2016,5,10,12,30,819.0,178.0,4.0,30.0,978.0,954.93,690.3
2016,5,10,12,45,812.0,181.5,4.05,30.5,972.0,934.88,676.21
2016,5,10,13,0,805.0,185.0,4.1,31.0,966.0,912.47,660.69
2016,5,10,13,15,801.5,184.0,4.1,31.0,953.0,886.67,644.07
2016,5,10,13,30,798.0,183.0,4.1,31.0,940.0,858.69,625.98
2016,5,10,13,45,785.5,186.0,4.15,31.0,917.5,824.94,604.2
2016,5,10,14,0,773.0,189.0,4.2,31.0,895.0,789.8,581.35
2016,5,10,14,15,765.0,186.5,4.2,30.5,867.0,751.78,557.02
2016,5,10,14,30,757.0,184.0,4.2,30.0,839.0,712.5,530.57
2016,5,10,14,45,734.5,187.5,4.2,30.0,801.5,665.88,497.18
2016,5,10,15,0,712.0,191.0,4.2,30.0,764.0,621.04,464.44
2016,5,10,15,15,697.0,186.5,4.15,30.0,723.5,573.97,429.6
2016,5,10,15,30,682.0,182.0,4.1,30.0,683.0,527.13,394.2
2016,5,10,15,45,649.0,183.0,4.05,30.0,634.5,476.85,355.46
2016,5,10,16,0,616.0,184.0,4.0,30.0,586.0,429.05,317.89
2016,5,10,16,15,590.5,176.5,3.85,29.5,537.0,379.28,278.77
2016,5,10,16,30,565.0,169.0,3.7,29.0,488.0,331.92,240.75
2016,5,10,16,45,520.5,164.0,3.6,29.0,434.5,283.08,201.27
2016,5,10,17,0,476.0,159.0,3.5,29.0,381.0,238.71,165.59
2016,5,10,17,15,434.0,146.5,3.35,28.5,329.0,193.13,130.15
2016,5,10,17,30,392.0,134.0,3.2,28.0,277.0,152.11,99.93
2016,5,10,17,45,332.0,118.5,3.1,27.5,225.5,116.44,77.32
2016,5,10,18,0,272.0,103.0,3.0,27.0,174.0,82.63,59.43
2016,5,10,18,15,208.0,81.5,3.05,26.5,128.0,63.99,48.65
2016,5,10,18,30,144.0,60.0,3.1,26.0,82.0,48.11,34.73
2016,5,10,18,45,72.0,36.5,3.2,25.5,47.5,31.67,19.73
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,28.0,8.0,2.05,18.5,9.5,14.88,0.0
2016,5,11,6,0,56.0,16.0,2.3,19.0,19.0,38.87,5.53
2016,5,11,6,15,141.5,37.0,2.55,19.5,56.5,101.53,72.52
2016,5,11,6,30,227.0,58.0,2.8,20.0,94.0,173.53,133.85
2016,5,11,6,45,293.5,76.0,3.05,20.5,142.0,234.86,186.26
2016,5,11,7,0,360.0,94.0,3.3,21.0,190.0,302.56,242.92
2016,5,11,7,15,414.5,107.5,3.55,21.5,243.0,364.38,293.59
2016,5,11,7,30,469.0,121.0,3.8,22.0,296.0,430.7,346.39
2016,5,11,7,45,501.0,134.5,4.1,22.5,348.5,486.56,389.6
2016,5,11,8,0,533.0,148.0,4.4,23.0,401.0,544.1,433.06
2016,5,11,8,15,564.5,157.0,4.45,23.5,453.5,597.54,472.07
2016,5,11,8,30,596.0,166.0,4.5,24.0,506.0,655.55,513.41
2016,5,11,8,45,608.0,179.0,4.6,25.0,553.5,699.55,542.47
2016,5,11,9,0,620.0,192.0,4.7,26.0,601.0,742.43,570.13
2016,5,11,9,15,639.0,199.0,4.7,26.5,646.5,783.73,597.08
2016,5,11,9,30,658.0,206.0,4.7,27.0,692.0,823.9,622.79
2016,5,11,9,45,659.0,219.0,4.7,27.5,729.0,852.55,639.71
2016,5,11,10,0,660.0,232.0,4.7,28.0,766.0,878.78,654.85
2016,5,11,10,15,671.5,236.5,4.6,28.0,800.5,903.7,669.92
2016,5,11,10,30,683.0,241.0,4.5,28.0,835.0,926.44,683.57
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,940.64,690.42
2016,5,11,11,0,687.0,256.0,4.4,29.0,886.0,952.18,695.59
2016,5,11,11,15,692.5,258.5,4.3,29.0,905.5,959.39,699.13
2016,5,11,11,30,698.0,261.0,4.2,29.0,925.0,963.94,701.02
2016,5,11,11,45,542.0,349.0,4.1,29.5,868.5,892.59,646.95
2016,5,11,12,0,386.0,437.0,4.0,30.0,812.0,816.63,589.57
2016,5,11,12,15,209.0,420.5,3.9,30.0,623.5,618.77,450.94
2016,5,11,12,30,32.0,404.0,3.8,30.0,435.0,426.07,310.49
2016,5,11,12,45,45.0,429.0,3.7,30.5,473.0,459.85,334.69
2016,5,11,13,0,58.0,454.0,3.6,31.0,511.0,492.52,357.02
2016,5,11,13,15,108.5,470.5,3.5,31.0,574.5,548.97,397.65
2016,5,11,13,30,159.0,487.0,3.4,31.0,638.0,601.12,434.55
2016,5,11,13,45,168.5,475.5,3.3,31.0,632.5,589.86,426.82
2016,5,11,14,0,178.0,464.0,3.2,31.0,627.0,577.72,418.78
2016,5,11,14,15,190.0,448.0,3.1,31.0,617.0,562.44,408.64
2016,5,11,14,30,202.0,432.0,3.0,31.0,607.0,546.01,397.63
2016,5,11,14,45,251.5,403.5,2.95,31.0,612.0,539.07,394.1
2016,5,11,15,0,301.0,375.0,2.9,31.0,617.0,530.98,389.31
2016,5,11,15,15,485.0,284.0,2.9,30.5,651.0,538.74,398.26
2016,5,11,15,30,669.0,193.0,2.9,30.0,685.0,531.01,394.47
2016,5,11,15,45,647.5,188.0,2.9,30.0,639.0,481.61,356.9
2016,5,11,16,0,626.0,183.0,2.9,30.0,593.0,433.55,319.68
2016,5,11,16,15,331.5,203.0,2.85,29.5,418.5,307.58,227.21
2016,5,11,16,30,37.0,223.0,2.8,29.0,244.0,215.05,161.19
2016,5,11,16,45,156.5,205.0,2.8,29.0,280.5,224.93,166.23
2016,5,11,17,0,276.0,187.0,2.8,29.0,317.0,221.59,159.05
2016,5,11,17,15,349.0,157.5,2.65,28.5,300.0,192.82,133.15
2016,5,11,17,30,422.0,128.0,2.5,28.0,283.0,151.65,98.17
2016,5,11,17,45,366.5,113.0,2.35,27.5,231.0,110.69,71.32
2016,5,11,18,0,311.0,98.0,2.2,27.0,179.0,75.85,53.2
2016,5,11,18,15,243.0,78.5,2.25,26.5,132.5,61.84,46.86
2016,5,11,18,30,175.0,59.0,2.3,26.0,86.0,47.4,34.16
2016,5,11,18,45,103.5,36.5,2.35,25.5,50.5,30.09,18.57
2016,5,11,19,0,32.0,14.0,2.4,25.0,15.0,12.88,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.5,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,9.5,1.1,19.5,9.5,9.34,0.0
2016,5,12,6,0,0.0,19.0,1.2,20.0,19.0,18.83,1.35
2016,5,12,6,15,65.0,40.0,1.4,20.5,50.5,73.32,51.47
2016,5,12,6,30,130.0,61.0,1.6,21.0,82.0,131.79,100.61
2016,5,12,6,45,164.5,84.0,1.8,21.5,121.0,179.5,141.01
2016,5,12,7,0,199.0,107.0,2.0,22.0,160.0,230.08,182.97
2016,5,12,7,15,246.0,122.0,2.0,22.5,203.5,280.75,224.03
2016,5,12,7,30,293.0,137.0,2.0,23.0,247.0,335.66,267.32
2016,5,12,7,45,146.5,98.0,2.05,23.5,153.0,206.77,164.25
2016,5,12,8,0,0.0,59.0,2.1,24.0,59.0,57.02,40.81
2016,5,12,8,15,0.0,71.0,2.05,24.0,71.0,68.66,50.14
2016,5,12,8,30,0.0,83.0,2.0,24.0,83.0,80.3,59.27
2016,5,12,8,45,0.0,92.5,2.0,24.5,92.5,89.52,66.25
2016,5,12,9,0,0.0,102.0,2.0,25.0,102.0,98.9,73.29
2016,5,12,9,15,8.0,177.5,1.95,25.5,184.0,181.28,137.18
2016,5,12,9,30,16.0,253.0,1.9,26.0,266.0,265.08,199.93
2016,5,12,9,45,250.5,279.5,1.85,26.5,483.0,531.46,400.29
2016,5,12,10,0,485.0,306.0,1.8,27.0,700.0,790.96,578.96
2016,5,12,10,15,589.0,267.5,1.7,27.0,766.5,857.49,621.34
2016,5,12,10,30,693.0,229.0,1.6,27.0,833.0,924.19,663.5
2016,5,12,10,45,686.5,242.5,1.55,27.5,856.5,936.47,667.72
2016,5,12,11,0,680.0,256.0,1.5,28.0,880.0,945.83,670.73
2016,5,12,11,15,685.5,258.0,1.5,28.0,899.0,952.52,674.18
2016,5,12,11,30,691.0,260.0,1.5,28.0,918.0,956.58,676.14
2016,5,12,11,45,494.0,369.5,1.55,28.5,843.5,866.35,612.36
2016,5,12,12,0,297.0,479.0,1.6,29.0,769.0,772.08,545.22
2016,5,12,12,15,355.5,455.5,1.65,29.0,803.5,797.55,564.75
2016,5,12,12,30,414.0,432.0,1.7,29.0,838.0,820.66,581.54
2016,5,12,12,45,429.0,430.5,1.75,29.0,849.5,822.42,583.16
2016,5,12,13,0,444.0,429.0,1.8,29.0,861.0,820.89,582.91
2016,5,12,13,15,265.0,447.5,1.85,29.0,705.0,665.32,477.02
2016,5,12,13,30,86.0,466.0,1.9,29.0,549.0,519.91,374.7
2016,5,12,13,45,229.0,438.5,1.95,29.0,650.5,605.83,439.08
2016,5,12,14,0,372.0,411.0,2.0,29.0,752.0,680.93,493.06
2016,5,12,14,15,532.0,317.0,2.0,28.5,788.0,697.42,509.05
2016,5,12,14,30,692.0,223.0,2.0,28.0,824.0,701.9,516.73
2016,5,12,14,45,661.5,230.5,2.0,28.0,785.5,657.49,485.24
2016,5,12,15,0,631.0,238.0,2.0,28.0,747.0,614.26,454.42
2016,5,12,15,15,427.0,292.5,1.95,28.0,629.5,512.87,379.95
2016,5,12,15,30,223.0,347.0,1.9,28.0,512.0,434.92,321.91
2016,5,12,15,45,222.5,322.5,1.9,28.0,478.0,399.81,296.85
2016,5,12,16,0,222.0,298.0,1.9,28.0,444.0,364.65,271.03
2016,5,12,16,15,248.0,268.5,1.8,27.5,419.5,331.11,246.03
2016,5,12,16,30,274.0,239.0,1.7,27.0,395.0,299.4,221.39
2016,5,12,16,45,369.5,201.0,1.6,27.0,388.5,277.8,201.35
2016,5,12,17,0,465.0,163.0,1.5,27.0,382.0,241.47,168.44
2016,5,12,17,15,424.0,150.0,1.35,26.5,330.5,196.15,133.25
2016,5,12,17,30,383.0,137.0,1.2,26.0,279.0,155.26,103.03
2016,5,12,17,45,331.0,120.5,1.1,25.5,228.5,119.55,79.82
2016,5,12,18,0,279.0,104.0,1.0,25.0,178.0,84.98,60.8
2016,5,12,18,15,215.5,83.0,0.95,24.5,132.0,65.07,49.98
2016,5,12,18,30,152.0,62.0,0.9,24.0,86.0,49.61,36.37
2016,5,12,18,45,76.0,38.5,0.9,23.5,50.5,33.29,21.48
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,14.48,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,7.37,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
