Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,7.37,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,14.48,0.62
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,69.49,49.15
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,122.26,94.08
2016,5,13,6,45,148.5,95.0,2.4,19.5,130.0,180.61,143.23
2016,5,13,7,0,200.0,122.0,2.4,20.0,176.0,249.42,200.01
2016,5,13,7,15,246.5,144.0,2.4,20.5,226.5,307.91,247.28
2016,5,13,7,30,293.0,166.0,2.4,21.0,277.0,370.37,296.36
2016,5,13,7,45,334.5,183.0,2.4,21.5,328.0,427.36,339.86
2016,5,13,8,0,376.0,200.0,2.4,22.0,379.0,487.34,384.43
2016,5,13,8,15,408.5,214.0,2.4,22.5,429.5,539.91,422.21
2016,5,13,8,30,441.0,228.0,2.4,23.0,480.0,602.36,466.05
2016,5,13,8,45,468.0,238.5,2.4,23.5,528.5,649.8,498.15
2016,5,13,9,0,495.0,249.0,2.4,24.0,577.0,697.6,529.91
2016,5,13,9,15,516.0,258.0,2.35,24.5,621.0,738.64,555.96
2016,5,13,9,30,537.0,267.0,2.3,25.0,665.0,779.1,581.13
2016,5,13,9,45,561.0,269.5,2.25,25.5,706.0,814.56,602.67
2016,5,13,10,0,585.0,272.0,2.2,26.0,747.0,849.09,623.26
2016,5,13,10,15,397.5,352.0,2.1,26.0,681.5,761.73,557.29
2016,5,13,10,30,210.0,432.0,2.0,26.0,616.0,652.11,476.3
2016,5,13,10,45,268.0,436.0,1.95,26.5,677.5,719.82,522.56
2016,5,13,11,0,326.0,440.0,1.9,27.0,739.0,779.43,561.08
2016,5,13,11,15,355.0,423.0,1.85,27.0,756.0,788.12,566.52
2016,5,13,11,30,384.0,406.0,1.8,27.0,773.0,795.79,571.78
2016,5,13,11,45,337.5,427.0,1.75,27.5,752.0,766.3,549.0
2016,5,13,12,0,291.0,448.0,1.7,28.0,731.0,735.6,525.83
2016,5,13,12,15,267.5,472.5,1.65,28.0,734.0,729.79,520.65
2016,5,13,12,30,244.0,497.0,1.6,28.0,737.0,721.05,513.43
2016,5,13,12,45,486.5,368.0,1.6,28.0,842.5,816.7,583.98
2016,5,13,13,0,729.0,239.0,1.6,28.0,948.0,898.71,641.82
2016,5,13,13,15,725.0,238.0,1.6,28.0,935.5,873.47,625.09
2016,5,13,13,30,721.0,237.0,1.6,28.0,923.0,846.33,608.27
2016,5,13,13,45,593.5,309.5,1.6,28.5,866.0,783.47,563.05
2016,5,13,14,0,466.0,382.0,1.6,29.0,809.0,727.49,522.07
2016,5,13,14,15,438.0,374.0,1.6,28.5,766.0,678.65,490.77
2016,5,13,14,30,410.0,366.0,1.6,28.0,723.0,631.01,459.58
2016,5,13,14,45,429.5,341.5,1.6,28.0,701.5,602.25,440.79
2016,5,13,15,0,449.0,317.0,1.6,28.0,680.0,571.25,419.84
2016,5,13,15,15,443.5,301.0,1.55,28.0,644.5,530.75,391.13
2016,5,13,15,30,438.0,285.0,1.5,28.0,609.0,490.16,361.87
2016,5,13,15,45,453.5,259.5,1.5,28.0,575.5,451.65,333.8
2016,5,13,16,0,469.0,234.0,1.5,28.0,542.0,411.25,303.42
2016,5,13,16,15,310.0,243.5,1.45,27.5,440.5,334.82,247.49
2016,5,13,16,30,151.0,253.0,1.4,27.0,339.0,274.34,204.25
2016,5,13,16,45,137.5,231.0,1.35,27.0,303.5,241.26,179.33
2016,5,13,17,0,124.0,209.0,1.3,27.0,268.0,209.64,155.32
2016,5,13,17,15,112.0,183.5,1.2,26.5,232.0,177.11,130.8
2016,5,13,17,30,100.0,158.0,1.1,26.0,196.0,146.09,107.52
2016,5,13,17,45,187.0,132.5,1.0,26.0,188.0,123.59,87.67
2016,5,13,18,0,274.0,107.0,0.9,26.0,180.0,87.83,62.44
2016,5,13,18,15,211.0,85.5,0.9,25.5,133.5,66.87,51.29
2016,5,13,18,30,148.0,64.0,0.9,25.0,87.0,51.09,37.48
2016,5,13,18,45,74.0,40.5,0.9,24.5,52.0,34.83,22.72
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,16.38,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.0,1.6,19.5,8.0,7.86,0.0
2016,5,14,6,0,0.0,16.0,1.7,20.0,16.0,15.44,1.79
2016,5,14,6,15,19.5,37.5,1.7,20.5,41.0,48.22,32.54
2016,5,14,6,30,39.0,59.0,1.7,21.0,66.0,80.75,60.21
2016,5,14,6,45,58.5,83.0,1.7,21.5,97.0,117.66,91.23
2016,5,14,7,0,78.0,107.0,1.7,22.0,128.0,155.86,122.81
2016,5,14,7,15,97.5,130.0,1.65,22.5,162.5,200.96,159.13
2016,5,14,7,30,117.0,153.0,1.6,23.0,197.0,241.34,190.82
2016,5,14,7,45,86.0,173.0,1.55,23.5,208.0,239.31,187.75
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,241.52,187.73
2016,5,14,8,15,61.5,218.5,1.5,24.5,251.0,274.71,212.28
2016,5,14,8,30,68.0,244.0,1.5,25.0,283.0,308.09,236.37
2016,5,14,8,45,50.0,252.0,1.5,25.5,282.5,302.42,230.21
2016,5,14,9,0,32.0,260.0,1.5,26.0,282.0,295.66,223.44
2016,5,14,9,15,23.0,252.5,1.45,26.0,269.0,271.11,204.27
2016,5,14,9,30,14.0,245.0,1.4,26.0,256.0,255.07,191.51
2016,5,14,9,45,19.0,275.5,1.4,26.0,291.0,290.45,217.51
2016,5,14,10,0,24.0,306.0,1.4,26.0,326.0,325.88,243.0
2016,5,14,10,15,14.5,238.0,1.3,26.0,250.5,247.71,184.63
2016,5,14,10,30,5.0,170.0,1.2,26.0,175.0,170.77,126.65
2016,5,14,10,45,5.5,171.5,1.15,26.0,177.0,172.7,128.17
2016,5,14,11,0,6.0,173.0,1.1,26.0,179.0,174.62,129.45
2016,5,14,11,15,13.5,258.5,1.0,25.5,271.5,266.27,197.92
2016,5,14,11,30,21.0,344.0,0.9,25.0,364.0,357.95,263.96
2016,5,14,11,45,17.0,297.0,0.8,25.0,313.5,306.89,226.25
2016,5,14,12,0,13.0,250.0,0.7,25.0,263.0,256.29,189.4
2016,5,14,12,15,16.0,294.5,0.65,25.0,310.5,302.19,222.86
2016,5,14,12,30,19.0,339.0,0.6,25.0,358.0,347.64,254.86
2016,5,14,12,45,18.0,327.5,0.6,25.0,345.5,334.49,245.19
2016,5,14,13,0,17.0,316.0,0.6,25.0,333.0,321.41,235.98
2016,5,14,13,15,17.0,312.5,0.65,24.5,329.5,316.99,233.62
2016,5,14,13,30,17.0,309.0,0.7,24.0,326.0,312.53,231.17
2016,5,14,13,45,16.5,298.5,0.8,24.0,314.5,300.95,223.26
2016,5,14,14,0,16.0,288.0,0.9,24.0,303.0,289.42,215.35
2016,5,14,14,15,8.0,207.0,1.0,23.5,214.5,205.38,153.64
2016,5,14,14,30,0.0,126.0,1.1,23.0,126.0,121.78,90.35
2016,5,14,14,45,0.0,133.5,1.25,23.0,133.5,128.89,96.26
2016,5,14,15,0,0.0,141.0,1.4,23.0,141.0,135.95,101.95
2016,5,14,15,15,39.5,239.0,1.45,22.5,268.5,247.89,189.1
2016,5,14,15,30,79.0,337.0,1.5,22.0,396.0,352.97,268.33
2016,5,14,15,45,59.0,301.5,1.6,22.0,344.0,306.01,233.14
2016,5,14,16,0,39.0,266.0,1.7,22.0,292.0,261.29,199.96
2016,5,14,16,15,48.0,251.5,1.65,22.0,280.5,248.15,190.3
2016,5,14,16,30,57.0,237.0,1.6,22.0,269.0,233.97,179.49
2016,5,14,16,45,28.5,180.5,1.6,22.0,196.5,173.16,132.98
2016,5,14,17,0,0.0,124.0,1.6,22.0,124.0,117.83,90.34
2016,5,14,17,15,0.0,107.0,1.65,21.5,107.0,101.81,78.02
2016,5,14,17,30,0.0,90.0,1.7,21.0,90.0,85.86,65.43
2016,5,14,17,45,0.0,74.5,1.75,21.0,74.5,71.3,53.63
2016,5,14,18,0,0.0,59.0,1.8,21.0,59.0,56.81,41.66
2016,5,14,18,15,0.0,44.0,2.05,20.5,44.0,42.5,31.4
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,27.99,18.52
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,16.88,8.4
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.78,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.95,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,15.0,4.5,4.42,0.0
2016,5,15,6,0,0.0,9.0,2.7,15.0,9.0,8.68,0.0
2016,5,15,6,15,0.0,24.0,2.7,15.0,24.0,23.17,13.27
2016,5,15,6,30,0.0,39.0,2.7,15.0,39.0,37.67,26.02
2016,5,15,6,45,0.0,58.0,2.75,15.0,58.0,57.15,42.85
2016,5,15,7,0,0.0,77.0,2.8,15.0,77.0,76.44,59.34
2016,5,15,7,15,3.5,103.0,2.8,15.0,104.5,105.2,83.53
2016,5,15,7,30,7.0,129.0,2.8,15.0,132.0,134.1,107.44
2016,5,15,7,45,80.5,166.5,2.85,15.5,205.0,228.15,185.68
2016,5,15,8,0,154.0,204.0,2.9,16.0,278.0,330.65,268.28
2016,5,15,8,15,85.5,203.5,2.9,16.5,245.5,275.3,221.25
2016,5,15,8,30,17.0,203.0,2.9,17.0,213.0,215.96,170.98
2016,5,15,8,45,31.0,239.0,2.95,17.5,259.0,272.74,215.51
2016,5,15,9,0,45.0,275.0,3.0,18.0,305.0,322.97,253.76
2016,5,15,9,15,109.0,315.0,2.95,18.5,395.0,421.44,329.6
2016,5,15,9,30,173.0,355.0,2.9,19.0,485.0,531.84,411.49
2016,5,15,9,45,131.0,370.0,2.9,19.5,472.0,511.01,392.48
2016,5,15,10,0,89.0,385.0,2.9,20.0,459.0,479.07,366.14
2016,5,15,10,15,83.0,399.0,2.85,20.0,470.0,487.46,371.39
2016,5,15,10,30,77.0,413.0,2.8,20.0,481.0,495.32,376.08
2016,5,15,10,45,51.0,383.0,2.8,20.5,429.0,437.27,331.69
2016,5,15,11,0,25.0,353.0,2.8,21.0,377.0,379.4,287.4
2016,5,15,11,15,28.0,370.0,2.7,21.0,397.0,398.3,301.23
2016,5,15,11,30,31.0,387.0,2.6,21.0,417.0,416.88,314.43
2016,5,15,11,45,26.0,368.0,2.55,21.5,393.5,391.03,294.44
2016,5,15,12,0,21.0,349.0,2.5,22.0,370.0,361.3,271.84
2016,5,15,12,15,25.0,372.5,2.45,22.0,397.5,390.76,293.49
2016,5,15,12,30,29.0,396.0,2.4,22.0,425.0,415.51,311.34
2016,5,15,12,45,25.5,375.5,2.35,22.0,401.0,389.82,292.38
2016,5,15,13,0,22.0,355.0,2.3,22.0,377.0,363.63,273.24
2016,5,15,13,15,18.5,322.0,2.3,22.0,340.5,327.47,246.73
2016,5,15,13,30,15.0,289.0,2.3,22.0,304.0,291.68,220.3
2016,5,15,13,45,15.5,288.0,2.3,22.0,303.0,290.14,219.44
2016,5,15,14,0,16.0,287.0,2.3,22.0,302.0,288.5,218.41
2016,5,15,14,15,15.5,281.0,2.3,22.0,295.0,281.28,213.2
2016,5,15,14,30,15.0,275.0,2.3,22.0,288.0,274.06,208.03
2016,5,15,14,45,37.0,319.5,2.3,22.0,350.0,325.6,247.52
2016,5,15,15,0,59.0,364.0,2.3,22.0,412.0,376.23,285.58
2016,5,15,15,15,71.5,352.0,2.3,21.5,407.0,368.0,280.38
2016,5,15,15,30,84.0,340.0,2.3,21.0,402.0,358.47,274.31
2016,5,15,15,45,54.0,293.5,2.3,21.0,332.5,296.76,227.92
2016,5,15,16,0,24.0,247.0,2.3,21.0,263.0,242.96,187.22
2016,5,15,16,15,12.0,137.0,2.25,21.0,145.0,136.01,104.07
2016,5,15,16,30,0.0,27.0,2.2,21.0,27.0,26.08,15.79
2016,5,15,16,45,0.0,62.0,2.15,21.0,62.0,59.94,43.7
2016,5,15,17,0,0.0,97.0,2.1,21.0,97.0,93.28,71.06
2016,5,15,17,15,0.0,84.0,1.95,20.5,84.0,80.97,61.36
2016,5,15,17,30,0.0,71.0,1.8,20.0,71.0,68.64,51.54
2016,5,15,17,45,0.0,59.0,1.7,20.0,59.0,57.01,42.03
2016,5,15,18,0,0.0,47.0,1.6,20.0,47.0,45.4,32.37
2016,5,15,18,15,0.0,35.5,1.45,19.5,35.5,34.27,24.39
2016,5,15,18,30,0.0,24.0,1.3,19.0,24.0,23.16,14.46
2016,5,15,18,45,0.0,14.5,1.15,19.0,14.5,13.98,6.09
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.82,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.46,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,3.5,1.55,17.5,3.5,3.44,0.0
2016,5,16,6,0,0.0,7.0,1.8,18.0,7.0,6.75,0.0
2016,5,16,6,15,0.0,18.0,2.05,18.0,18.0,17.36,8.41
2016,5,16,6,30,0.0,29.0,2.3,18.0,29.0,27.99,17.67
2016,5,16,6,45,0.0,42.0,2.55,18.5,42.0,40.56,28.41
2016,5,16,7,0,0.0,55.0,2.8,19.0,55.0,53.14,39.0
2016,5,16,7,15,0.0,69.5,3.0,19.0,69.5,67.42,50.88
2016,5,16,7,30,0.0,84.0,3.2,19.0,84.0,81.87,62.72
2016,5,16,7,45,10.0,128.5,3.4,19.5,133.5,134.2,105.51
2016,5,16,8,0,20.0,173.0,3.6,20.0,183.0,187.75,148.3
2016,5,16,8,15,10.0,131.5,3.7,20.5,136.5,136.51,106.12
2016,5,16,8,30,0.0,90.0,3.8,21.0,90.0,87.09,65.46
2016,5,16,8,45,0.0,100.5,3.9,21.5,100.5,97.45,73.47
2016,5,16,9,0,0.0,111.0,4.0,22.0,111.0,107.83,81.37
2016,5,16,9,15,1.0,132.0,3.95,22.0,133.0,129.51,98.38
2016,5,16,9,30,2.0,153.0,3.9,22.0,155.0,151.26,115.28
2016,5,16,9,45,1.0,130.0,3.85,22.5,131.0,127.46,96.03
2016,5,16,10,0,0.0,107.0,3.8,23.0,107.0,103.88,77.09
2016,5,16,10,15,16.5,232.0,3.65,23.5,246.5,243.61,185.64
2016,5,16,10,30,33.0,357.0,3.5,24.0,386.0,393.98,297.35
2016,5,16,10,45,30.5,360.5,3.35,24.5,388.0,393.88,295.49
2016,5,16,11,0,28.0,364.0,3.2,25.0,390.0,393.66,294.12
2016,5,16,11,15,24.0,349.5,3.05,25.0,372.5,373.48,278.84
2016,5,16,11,30,20.0,335.0,2.9,25.0,355.0,348.06,259.84
2016,5,16,11,45,44.0,401.0,2.8,25.5,444.5,441.92,327.83
2016,5,16,12,0,68.0,467.0,2.7,26.0,534.0,529.09,388.62
2016,5,16,12,15,45.5,414.5,2.75,26.0,459.5,452.13,333.3
2016,5,16,12,30,23.0,362.0,2.8,26.0,385.0,373.9,276.84
2016,5,16,12,45,64.5,427.0,2.85,26.5,490.5,476.36,351.39
2016,5,16,13,0,106.0,492.0,2.9,27.0,596.0,573.23,419.19
2016,5,16,13,15,58.5,352.5,3.0,27.0,409.5,392.39,290.49
2016,5,16,13,30,11.0,213.0,3.1,27.0,223.0,215.33,159.76
2016,5,16,13,45,15.0,266.0,3.25,27.0,280.0,268.75,200.27
2016,5,16,14,0,19.0,319.0,3.4,27.0,337.0,321.25,239.21
2016,5,16,14,15,33.5,351.5,3.5,27.0,382.0,358.57,267.12
2016,5,16,14,30,48.0,384.0,3.6,27.0,427.0,395.73,294.76
2016,5,16,14,45,123.5,390.5,3.7,27.0,493.0,445.57,333.04
2016,5,16,15,0,199.0,397.0,3.8,27.0,559.0,491.22,367.45
2016,5,16,15,15,175.5,375.5,3.85,26.5,513.5,446.42,335.35
2016,5,16,15,30,152.0,354.0,3.9,26.0,468.0,403.69,304.67
2016,5,16,15,45,446.5,242.5,4.0,26.0,544.5,435.42,330.42
2016,5,16,16,0,741.0,131.0,4.1,26.0,621.0,443.81,334.85
2016,5,16,16,15,439.0,193.0,4.1,25.5,477.5,340.06,255.8
2016,5,16,16,30,137.0,255.0,4.1,25.0,334.0,272.23,206.66
2016,5,16,16,45,134.0,229.0,4.1,25.0,300.0,239.71,181.35
2016,5,16,17,0,131.0,203.0,4.1,25.0,266.0,207.65,156.07
2016,5,16,17,15,123.0,178.5,4.05,24.5,231.5,176.35,131.73
2016,5,16,17,30,115.0,154.0,4.0,24.0,197.0,146.1,108.34
2016,5,16,17,45,300.0,114.0,3.95,23.5,201.0,115.48,77.99
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,64.1,39.52
2016,5,16,18,15,409.5,63.0,3.65,22.5,156.0,45.57,33.77
2016,5,16,18,30,334.0,52.0,3.4,22.0,107.0,38.87,27.66
2016,5,16,18,45,229.5,36.5,3.2,21.5,67.5,27.91,17.55
2016,5,16,19,0,125.0,21.0,3.0,21.0,28.0,16.34,2.12
2016,5,16,19,15,62.5,10.5,2.9,20.5,14.0,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.5,2.5,2.46,0.0
2016,5,17,6,0,0.0,5.0,2.4,18.0,5.0,4.82,0.0
2016,5,17,6,15,0.0,12.0,2.55,18.0,12.0,11.57,3.73
2016,5,17,6,30,0.0,19.0,2.7,18.0,19.0,18.32,9.63
2016,5,17,6,45,0.0,27.5,2.85,18.5,27.5,26.54,16.67
2016,5,17,7,0,0.0,36.0,3.0,19.0,36.0,34.75,23.61
2016,5,17,7,15,0.0,65.0,3.1,19.0,65.0,62.83,47.07
2016,5,17,7,30,0.0,94.0,3.2,19.0,94.0,92.25,71.31
2016,5,17,7,45,0.0,92.5,3.35,19.5,92.5,90.11,69.14
2016,5,17,8,0,0.0,91.0,3.5,20.0,91.0,88.28,67.24
2016,5,17,8,15,19.0,160.0,3.5,20.5,171.0,172.67,135.53
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,268.07,210.3
2016,5,17,8,45,19.0,180.0,3.5,21.5,191.0,193.19,150.0
2016,5,17,9,0,0.0,131.0,3.5,22.0,131.0,127.76,97.09
2016,5,17,9,15,3.0,160.5,3.45,22.0,162.5,159.78,122.27
2016,5,17,9,30,6.0,190.0,3.4,22.0,194.0,191.98,147.17
2016,5,17,9,45,24.0,268.5,3.35,22.5,288.0,295.41,226.48
2016,5,17,10,0,42.0,347.0,3.3,23.0,382.0,394.4,299.76
2016,5,17,10,15,32.5,336.5,3.25,23.0,364.5,373.21,282.82
2016,5,17,10,30,23.0,326.0,3.2,23.0,347.0,344.31,260.62
2016,5,17,10,45,22.5,330.5,3.15,23.5,351.0,347.84,262.41
2016,5,17,11,0,22.0,335.0,3.1,24.0,355.0,351.3,264.07
2016,5,17,11,15,14.5,252.5,3.05,24.0,265.5,261.35,196.75
2016,5,17,11,30,7.0,170.0,3.0,24.0,176.0,172.51,129.23
2016,5,17,11,45,13.5,255.5,2.95,24.5,268.5,262.64,197.43
2016,5,17,12,0,20.0,341.0,2.9,25.0,361.0,352.49,263.18
2016,5,17,12,15,414.5,259.5,2.85,25.0,667.0,665.46,500.85
2016,5,17,12,30,809.0,178.0,2.8,25.0,973.0,949.79,695.15
2016,5,17,12,45,483.0,340.5,2.8,25.5,815.0,788.56,578.79
2016,5,17,13,0,157.0,503.0,2.8,26.0,657.0,631.07,460.28
2016,5,17,13,15,133.0,491.5,2.8,26.0,620.5,591.27,433.18
2016,5,17,13,30,109.0,480.0,2.8,26.0,584.0,553.46,406.53
2016,5,17,13,45,147.0,473.0,2.8,26.0,610.5,570.88,420.31
2016,5,17,14,0,185.0,466.0,2.8,26.0,637.0,586.49,432.37
2016,5,17,14,15,106.0,402.5,2.8,26.0,500.0,458.61,340.59
2016,5,17,14,30,27.0,339.0,2.8,26.0,363.0,339.46,253.09
2016,5,17,14,45,153.5,361.0,2.85,26.0,486.5,439.91,330.13
2016,5,17,15,0,280.0,383.0,2.9,26.0,610.0,527.24,394.59
2016,5,17,15,15,143.5,291.5,2.9,25.5,408.0,353.99,267.5
2016,5,17,15,30,7.0,200.0,2.9,25.0,206.0,194.84,146.97
2016,5,17,15,45,84.5,253.5,2.95,25.0,310.5,277.27,211.08
2016,5,17,16,0,162.0,307.0,3.0,25.0,415.0,347.39,263.55
2016,5,17,16,15,197.5,278.0,2.95,24.5,399.0,325.92,247.05
2016,5,17,16,30,233.0,249.0,2.9,24.0,383.0,300.87,227.27
2016,5,17,16,45,116.5,194.5,2.9,24.0,261.5,206.77,156.41
2016,5,17,17,0,0.0,140.0,2.9,24.0,140.0,132.21,101.17
2016,5,17,17,15,0.0,121.5,2.8,23.5,121.5,114.78,87.87
2016,5,17,17,30,0.0,103.0,2.7,23.0,103.0,97.43,74.32
2016,5,17,17,45,0.0,85.5,2.65,23.0,85.5,81.04,61.15
2016,5,17,18,0,0.0,68.0,2.6,23.0,68.0,64.75,47.83
2016,5,17,18,15,0.0,51.5,2.6,22.5,51.5,49.48,37.15
2016,5,17,18,30,0.0,35.0,2.6,22.0,35.0,33.8,23.35
2016,5,17,18,45,0.0,22.0,2.6,22.0,22.0,21.23,12.02
2016,5,17,19,0,0.0,9.0,2.6,22.0,9.0,8.68,0.0
2016,5,17,19,15,0.0,4.5,2.65,21.5,4.5,4.42,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.5,3.8,15.0,3.5,3.44,0.0
2016,5,18,6,0,0.0,7.0,3.8,15.0,7.0,6.74,0.0
2016,5,18,6,15,0.0,17.0,3.75,15.0,17.0,16.4,7.81
2016,5,18,6,30,0.0,27.0,3.7,15.0,27.0,26.06,16.31
2016,5,18,6,45,0.0,39.0,3.7,15.5,39.0,37.66,26.33
2016,5,18,7,0,0.0,51.0,3.7,16.0,51.0,49.27,36.22
2016,5,18,7,15,0.0,64.5,3.65,16.0,64.5,62.34,47.23
2016,5,18,7,30,0.0,78.0,3.6,16.0,78.0,75.67,58.29
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,89.59,69.55
2016,5,18,8,0,0.0,106.0,3.6,17.0,106.0,103.5,80.61
2016,5,18,8,15,0.0,119.0,3.5,17.5,119.0,116.37,90.66
2016,5,18,8,30,0.0,132.0,3.4,18.0,132.0,129.23,100.56
2016,5,18,8,45,0.5,145.0,3.35,18.5,145.0,142.49,110.68
2016,5,18,9,0,1.0,158.0,3.3,19.0,158.0,155.76,120.71
2016,5,18,9,15,8.5,204.5,3.3,19.0,210.5,209.13,162.85
2016,5,18,9,30,16.0,251.0,3.3,19.0,263.0,262.99,204.59
2016,5,18,9,45,17.5,264.5,3.3,19.5,278.0,277.81,215.08
2016,5,18,10,0,19.0,278.0,3.3,20.0,293.0,292.62,225.58
2016,5,18,10,15,19.0,290.0,3.25,20.5,306.0,304.45,233.65
2016,5,18,10,30,19.0,302.0,3.2,21.0,319.0,316.18,241.61
2016,5,18,10,45,16.0,281.0,3.15,21.5,296.0,291.79,222.3
2016,5,18,11,0,13.0,260.0,3.1,22.0,273.0,267.59,203.3
2016,5,18,11,15,8.5,205.0,3.05,22.0,213.5,208.52,158.07
2016,5,18,11,30,4.0,150.0,3.0,22.0,154.0,149.96,112.76
2016,5,18,11,45,10.5,232.5,2.95,22.5,243.5,237.1,179.59
2016,5,18,12,0,17.0,315.0,2.9,23.0,333.0,324.02,244.2
2016,5,18,12,15,46.5,397.0,2.85,23.0,444.0,435.86,326.73
2016,5,18,12,30,76.0,479.0,2.8,23.0,555.0,541.85,402.55
2016,5,18,12,45,46.5,393.0,2.8,23.5,439.5,426.58,318.31
2016,5,18,13,0,17.0,307.0,2.8,24.0,324.0,312.81,234.21
2016,5,18,13,15,44.0,382.0,2.8,24.0,424.5,407.86,305.2
2016,5,18,13,30,71.0,457.0,2.8,24.0,525.0,499.11,371.07
2016,5,18,13,45,51.0,415.5,2.85,24.0,464.0,438.96,327.34
2016,5,18,14,0,31.0,374.0,2.9,24.0,403.0,380.53,284.93
2016,5,18,14,15,179.0,390.0,2.95,24.0,547.5,503.08,378.7
2016,5,18,14,30,327.0,406.0,3.0,24.0,692.0,612.04,458.94
2016,5,18,14,45,178.0,363.5,3.1,24.0,518.5,459.13,346.46
2016,5,18,15,0,29.0,321.0,3.2,24.0,345.0,318.83,240.89
2016,5,18,15,15,15.5,239.5,3.3,23.5,252.5,237.51,180.57
2016,5,18,15,30,2.0,158.0,3.4,23.0,160.0,152.84,115.79
2016,5,18,15,45,2.5,165.0,3.5,23.0,167.5,159.27,121.26
2016,5,18,16,0,3.0,172.0,3.6,23.0,175.0,165.47,126.46
2016,5,18,16,15,260.0,175.5,3.65,22.5,326.0,259.44,198.84
2016,5,18,16,30,517.0,179.0,3.7,22.0,477.0,331.87,249.51
2016,5,18,16,45,266.0,173.5,3.75,22.0,326.0,228.75,171.62
2016,5,18,17,0,15.0,168.0,3.8,22.0,175.0,160.41,124.14
2016,5,18,17,15,10.5,148.0,3.8,21.5,152.5,139.81,108.44
2016,5,18,17,30,6.0,128.0,3.8,21.0,130.0,119.77,92.91
2016,5,18,17,45,3.0,107.0,3.8,20.5,108.0,99.59,76.94
2016,5,18,18,0,0.0,86.0,3.8,20.0,86.0,79.91,60.99
2016,5,18,18,15,0.0,65.5,3.65,19.5,65.5,61.33,47.94
2016,5,18,18,30,0.0,45.0,3.5,19.0,45.0,42.87,31.52
2016,5,18,18,45,0.0,28.0,3.35,19.0,28.0,27.04,17.14
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,10.61,0.4
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.41,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,2.5,2.85,15.0,2.5,2.41,0.0
2016,5,19,6,30,0.0,4.0,3.1,15.0,4.0,3.85,0.0
2016,5,19,6,45,0.0,5.5,3.35,15.5,5.5,5.3,0.0
2016,5,19,7,0,0.0,7.0,3.6,16.0,7.0,6.75,0.1
2016,5,19,7,15,0.0,11.5,3.4,16.0,11.5,11.09,3.8
2016,5,19,7,30,0.0,16.0,3.2,16.0,16.0,15.44,7.48
2016,5,19,7,45,0.0,18.5,3.0,16.0,18.5,17.86,9.48
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,20.27,11.47
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,22.21,13.04
2016,5,19,8,30,0.0,25.0,2.9,16.0,25.0,24.15,14.59
2016,5,19,8,45,0.0,40.5,3.0,16.5,40.5,39.15,26.95
2016,5,19,9,0,0.0,56.0,3.1,17.0,56.0,54.17,39.16
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,68.23,50.54
2016,5,19,9,30,0.0,85.0,3.0,17.0,85.0,82.31,61.85
2016,5,19,9,45,0.0,97.5,2.95,17.0,97.5,94.53,71.57
2016,5,19,10,0,0.0,110.0,2.9,17.0,110.0,106.83,81.31
2016,5,19,10,15,0.0,99.0,2.5,17.0,99.0,96.07,72.48
2016,5,19,10,30,0.0,88.0,2.1,17.0,88.0,85.35,63.75
2016,5,19,10,45,4.0,135.5,1.7,17.5,139.0,135.81,103.92
2016,5,19,11,0,8.0,183.0,1.3,18.0,190.0,186.46,143.13
2016,5,19,11,15,156.0,324.5,1.25,18.5,473.5,485.14,371.01
2016,5,19,11,30,304.0,466.0,1.2,19.0,757.0,779.05,572.41
2016,5,19,11,45,298.0,474.5,1.2,19.5,763.0,776.51,565.65
2016,5,19,12,0,292.0,483.0,1.2,20.0,769.0,772.68,561.52
2016,5,19,12,15,260.0,493.0,1.2,20.5,748.5,743.92,540.26
2016,5,19,12,30,228.0,503.0,1.2,21.0,728.0,712.83,517.74
2016,5,19,12,45,233.0,500.0,1.2,21.5,729.0,706.73,513.16
2016,5,19,13,0,238.0,497.0,1.2,22.0,730.0,699.74,507.77
2016,5,19,13,15,169.0,487.0,1.2,22.0,652.0,619.36,451.94
2016,5,19,13,30,100.0,477.0,1.2,22.0,574.0,543.11,398.44
2016,5,19,13,45,67.0,430.0,1.2,22.5,494.5,465.95,343.95
2016,5,19,14,0,34.0,383.0,1.2,23.0,415.0,391.37,290.26
2016,5,19,14,15,35.5,375.0,1.2,23.0,407.5,382.01,284.33
2016,5,19,14,30,37.0,367.0,1.2,23.0,400.0,372.5,277.89
2016,5,19,14,45,24.5,305.5,1.2,23.0,327.5,304.55,228.5
2016,5,19,15,0,12.0,244.0,1.2,23.0,255.0,240.78,181.49
2016,5,19,15,15,17.0,258.5,1.3,23.0,272.5,256.03,193.75
2016,5,19,15,30,22.0,273.0,1.4,23.0,290.0,270.39,205.01
2016,5,19,15,45,20.5,255.0,1.5,23.0,270.5,251.11,190.92
2016,5,19,16,0,19.0,237.0,1.6,23.0,251.0,232.01,176.97
2016,5,19,16,15,13.0,208.5,1.75,22.5,218.0,201.87,154.71
2016,5,19,16,30,7.0,180.0,1.9,22.0,185.0,172.46,132.69
2016,5,19,16,45,4.5,165.0,2.05,22.0,168.0,156.9,121.0
2016,5,19,17,0,2.0,150.0,2.2,22.0,151.0,141.61,109.38
2016,5,19,17,15,1.0,131.0,2.2,21.5,131.5,123.39,95.4
2016,5,19,17,30,0.0,112.0,2.2,21.0,112.0,105.35,81.32
2016,5,19,17,45,240.5,94.0,2.2,21.0,160.5,97.15,65.61
2016,5,19,18,0,481.0,76.0,2.2,21.0,209.0,68.91,42.2
2016,5,19,18,15,408.0,65.0,2.05,20.5,160.0,47.06,35.4
2016,5,19,18,30,335.0,54.0,1.9,20.0,111.0,40.27,29.19
2016,5,19,18,45,233.0,38.5,1.8,19.5,71.0,29.37,19.13
2016,5,19,19,0,131.0,23.0,1.7,19.0,31.0,17.88,5.2
2016,5,19,19,15,65.5,11.5,1.7,18.5,15.5,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,66.5,12.5,0.8,14.5,17.0,29.76,0.0
2016,5,20,6,0,133.0,25.0,0.9,15.0,34.0,83.36,46.81
2016,5,20,6,15,235.0,40.5,0.9,15.5,75.0,147.28,110.63
2016,5,20,6,30,337.0,56.0,0.9,16.0,116.0,218.48,171.7
2016,5,20,6,45,413.0,67.0,0.9,16.5,166.0,282.27,226.03
2016,5,20,7,0,489.0,78.0,0.9,17.0,216.0,356.35,286.82
2016,5,20,7,15,244.5,91.0,0.9,17.5,160.0,244.28,197.74
2016,5,20,7,30,0.0,104.0,0.9,18.0,104.0,102.71,79.65
2016,5,20,7,45,0.0,123.0,0.9,18.5,123.0,121.76,95.06
2016,5,20,8,0,0.0,142.0,0.9,19.0,142.0,140.75,109.74
2016,5,20,8,15,1.5,156.0,0.95,19.5,157.5,155.57,120.93
2016,5,20,8,30,3.0,170.0,1.0,20.0,173.0,170.52,132.08
2016,5,20,8,45,5.5,186.5,1.05,20.5,191.0,188.96,145.86
2016,5,20,9,0,8.0,203.0,1.1,21.0,209.0,207.52,159.56
2016,5,20,9,15,15.0,238.0,1.15,21.5,249.5,249.12,190.84
2016,5,20,9,30,22.0,273.0,1.2,22.0,290.0,290.99,221.61
2016,5,20,9,45,26.5,299.0,1.3,22.5,320.5,329.96,249.69
2016,5,20,10,0,31.0,325.0,1.4,23.0,351.0,360.72,271.39
2016,5,20,10,15,49.5,366.5,1.45,23.0,409.5,421.06,315.18
2016,5,20,10,30,68.0,408.0,1.5,23.0,468.0,481.42,358.03
2016,5,20,10,45,137.0,437.0,1.6,23.5,562.5,585.76,432.1
2016,5,20,11,0,206.0,466.0,1.7,24.0,657.0,682.11,498.25
2016,5,20,11,15,530.0,308.0,1.7,24.5,812.5,851.54,619.99
2016,5,20,11,30,854.0,150.0,1.7,25.0,968.0,1000.97,715.85
2016,5,20,11,45,864.0,145.5,1.75,25.5,982.0,1001.33,713.2
2016,5,20,12,0,874.0,141.0,1.8,26.0,996.0,998.64,710.5
2016,5,20,12,15,874.5,141.0,1.8,26.0,999.5,988.03,703.7
2016,5,20,12,30,875.0,141.0,1.8,26.0,1003.0,974.54,695.28
2016,5,20,12,45,872.5,141.5,1.8,26.0,998.0,955.94,683.72
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,934.73,670.61
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.0,909.61,655.02
2016,5,20,13,30,864.0,141.0,1.8,26.0,967.0,882.05,637.88
2016,5,20,13,45,857.5,140.5,1.8,26.5,946.0,849.25,616.06
2016,5,20,14,0,851.0,140.0,1.8,27.0,925.0,814.46,592.94
2016,5,20,14,15,844.0,138.5,1.8,27.0,897.0,776.55,568.8
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,737.03,543.38
2016,5,20,14,45,828.0,134.0,1.85,27.0,834.5,693.36,514.39
2016,5,20,15,0,819.0,131.0,1.9,27.0,800.0,646.45,481.73
2016,5,20,15,15,806.5,128.5,1.95,26.5,759.5,598.81,448.46
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,550.89,413.88
2016,5,20,15,45,777.0,123.0,2.05,26.0,673.0,500.18,375.36
2016,5,20,16,0,760.0,120.0,2.1,26.0,627.0,450.1,336.17
2016,5,20,16,15,739.5,116.0,2.1,25.5,577.0,398.54,295.31
2016,5,20,16,30,719.0,112.0,2.1,25.0,527.0,345.15,251.95
2016,5,20,16,45,690.0,107.5,2.15,25.0,474.5,293.43,208.72
2016,5,20,17,0,661.0,103.0,2.2,25.0,422.0,244.46,167.34
2016,5,20,17,15,624.5,97.0,2.1,24.5,368.5,195.71,127.16
2016,5,20,17,30,588.0,91.0,2.0,24.0,315.0,150.87,91.85
2016,5,20,17,45,536.5,83.0,1.9,24.0,262.5,107.12,61.39
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,69.15,41.25
2016,5,20,18,15,412.5,64.0,1.65,23.5,161.0,45.89,33.94
2016,5,20,18,30,340.0,53.0,1.5,23.0,112.0,39.41,28.1
2016,5,20,18,45,236.0,38.0,1.4,22.5,72.0,28.91,18.52
2016,5,20,19,0,132.0,23.0,1.3,22.0,32.0,17.84,5.58
2016,5,20,19,15,66.0,11.5,1.35,21.5,16.0,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,2.05,19.5,13.0,16.58,0.0
2016,5,21,6,0,40.0,23.0,2.3,20.0,26.0,40.92,20.73
2016,5,21,6,15,98.5,48.0,2.35,20.5,63.5,95.74,69.97
2016,5,21,6,30,157.0,73.0,2.4,21.0,101.0,158.89,123.02
2016,5,21,6,45,78.5,41.0,2.45,21.5,55.0,86.17,65.88
2016,5,21,7,0,0.0,9.0,2.5,22.0,9.0,8.68,1.58
2016,5,21,7,15,182.5,80.5,2.5,22.0,151.0,196.99,158.66
2016,5,21,7,30,365.0,152.0,2.5,22.0,293.0,399.28,319.49
2016,5,21,7,45,182.5,148.5,2.55,22.5,219.0,289.53,230.31
2016,5,21,8,0,0.0,145.0,2.6,23.0,145.0,143.88,110.62
2016,5,21,8,15,22.5,190.0,2.6,23.5,203.5,206.86,160.52
2016,5,21,8,30,45.0,235.0,2.6,24.0,262.0,280.08,216.64
2016,5,21,8,45,94.5,272.5,2.65,24.5,334.5,361.09,278.12
2016,5,21,9,0,144.0,310.0,2.7,25.0,407.0,453.82,346.4
2016,5,21,9,15,145.5,333.5,2.7,25.0,437.0,482.7,366.01
2016,5,21,9,30,147.0,357.0,2.7,25.0,467.0,511.02,385.33
2016,5,21,9,45,76.5,269.0,2.7,25.5,327.0,344.29,260.86
2016,5,21,10,0,6.0,181.0,2.7,26.0,187.0,182.74,136.64
2016,5,21,10,15,9.0,211.0,2.65,26.0,219.5,215.44,161.64
2016,5,21,10,30,12.0,241.0,2.6,26.0,252.0,248.16,185.98
2016,5,21,10,45,13.0,257.5,2.6,26.0,269.5,265.39,198.52
2016,5,21,11,0,14.0,274.0,2.6,26.0,287.0,282.52,210.98
2016,5,21,11,15,34.5,357.5,2.55,26.0,390.5,392.1,291.44
2016,5,21,11,30,55.0,441.0,2.5,26.0,494.0,495.59,364.83
2016,5,21,11,45,131.0,471.5,2.5,26.5,599.5,604.22,441.52
2016,5,21,12,0,207.0,502.0,2.5,27.0,705.0,704.85,510.26
2016,5,21,12,15,123.0,464.5,2.45,27.0,585.5,580.5,422.36
2016,5,21,12,30,39.0,427.0,2.4,27.0,466.0,455.68,333.07
2016,5,21,12,45,188.5,445.5,2.4,27.0,630.5,612.72,448.23
2016,5,21,13,0,338.0,464.0,2.4,27.0,795.0,760.53,550.88
2016,5,21,13,15,531.0,347.5,2.4,27.0,860.0,810.25,589.34
2016,5,21,13,30,724.0,231.0,2.4,27.0,925.0,848.39,619.63
2016,5,21,13,45,493.5,343.0,2.45,27.5,811.5,737.3,538.48
2016,5,21,14,0,263.0,455.0,2.5,28.0,698.0,637.53,464.01
2016,5,21,14,15,485.5,334.0,2.55,28.0,766.0,682.6,502.21
2016,5,21,14,30,708.0,213.0,2.6,28.0,834.0,711.45,527.24
2016,5,21,14,45,491.0,299.5,2.65,28.0,721.5,611.14,452.94
2016,5,21,15,0,274.0,386.0,2.7,28.0,609.0,527.62,390.23
2016,5,21,15,15,433.5,309.5,2.75,28.0,642.5,537.29,400.24
2016,5,21,15,30,593.0,233.0,2.8,28.0,676.0,534.62,399.52
2016,5,21,15,45,467.5,256.5,2.85,28.0,592.5,461.73,344.83
2016,5,21,16,0,342.0,280.0,2.9,28.0,509.0,403.24,300.82
2016,5,21,16,15,258.0,269.0,2.9,27.5,433.5,339.87,254.03
2016,5,21,16,30,174.0,258.0,2.9,27.0,358.0,289.35,216.86
2016,5,21,16,45,316.5,215.0,2.95,27.0,376.5,279.99,206.11
2016,5,21,17,0,459.0,172.0,3.0,27.0,395.0,255.78,181.46
2016,5,21,17,15,420.0,159.0,2.95,26.5,343.5,210.77,146.0
2016,5,21,17,30,381.0,146.0,2.9,26.0,292.0,169.95,114.98
2016,5,21,17,45,326.5,130.5,2.85,25.5,241.5,133.95,90.44
2016,5,21,18,0,272.0,115.0,2.8,25.0,191.0,99.44,69.67
2016,5,21,18,15,214.0,93.5,2.65,24.5,145.0,72.56,56.51
2016,5,21,18,30,156.0,72.0,2.5,24.0,99.0,57.01,42.87
2016,5,21,18,45,96.0,46.5,2.45,24.0,61.5,39.74,27.37
2016,5,21,19,0,36.0,21.0,2.4,24.0,24.0,18.94,6.66
2016,5,21,19,15,18.0,10.5,2.4,23.5,12.0,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.0,13.5,2.05,21.5,16.5,23.59,0.0
2016,5,22,6,0,78.0,27.0,2.2,22.0,33.0,63.65,35.49
2016,5,22,6,15,165.5,46.0,2.3,22.0,72.0,122.8,90.15
2016,5,22,6,30,253.0,65.0,2.4,22.0,111.0,194.91,150.79
2016,5,22,6,45,126.5,67.5,2.55,22.5,90.5,141.45,110.53
2016,5,22,7,0,0.0,70.0,2.7,23.0,70.0,68.61,50.96
2016,5,22,7,15,4.0,101.0,2.7,23.0,102.5,102.99,79.11
2016,5,22,7,30,8.0,132.0,2.7,23.0,135.0,137.68,106.97
2016,5,22,7,45,221.5,148.5,2.75,23.5,256.0,315.17,251.23
2016,5,22,8,0,435.0,165.0,2.8,24.0,377.0,499.72,393.83
2016,5,22,8,15,393.0,198.5,2.8,24.0,407.0,522.09,407.55
2016,5,22,8,30,351.0,232.0,2.8,24.0,437.0,531.3,412.19
2016,5,22,8,45,281.5,270.0,2.8,24.5,443.5,527.63,405.54
2016,5,22,9,0,212.0,308.0,2.8,25.0,450.0,508.93,388.04
2016,5,22,9,15,120.5,300.0,2.75,25.0,382.5,424.16,322.71
2016,5,22,9,30,29.0,292.0,2.7,25.0,315.0,325.68,246.24
2016,5,22,9,45,25.5,296.0,2.7,25.5,317.0,325.83,245.54
2016,5,22,10,0,22.0,300.0,2.7,26.0,319.0,317.86,238.55
2016,5,22,10,15,20.5,303.0,2.7,26.0,321.0,319.07,238.99
2016,5,22,10,30,19.0,306.0,2.7,26.0,323.0,320.23,239.42
2016,5,22,10,45,14.5,259.5,2.75,26.5,273.0,268.86,200.66
2016,5,22,11,0,10.0,213.0,2.8,27.0,223.0,218.07,162.23
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,219.4,163.22
2016,5,22,11,30,11.0,215.0,2.8,27.0,225.0,220.69,164.08
2016,5,22,11,45,5.5,170.5,2.85,27.0,175.5,171.43,126.73
2016,5,22,12,0,0.0,126.0,2.9,27.0,126.0,122.48,89.3
2016,5,22,12,15,6.5,187.5,2.95,27.0,194.0,188.64,139.87
2016,5,22,12,30,13.0,249.0,3.0,27.0,262.0,254.42,189.16
2016,5,22,12,45,126.5,373.0,3.1,27.5,497.0,484.42,359.5
2016,5,22,13,0,240.0,497.0,3.2,28.0,732.0,702.19,510.92
2016,5,22,13,15,323.5,458.0,3.25,28.0,770.5,729.92,531.43
2016,5,22,13,30,407.0,419.0,3.3,28.0,809.0,752.94,549.71
2016,5,22,13,45,206.5,293.0,3.35,28.0,491.0,451.9,337.38
2016,5,22,14,0,6.0,167.0,3.4,28.0,173.0,166.12,122.22
2016,5,22,14,15,160.5,289.5,3.4,28.0,430.5,394.77,297.11
2016,5,22,14,30,315.0,412.0,3.4,28.0,688.0,610.29,451.98
2016,5,22,14,45,306.5,396.0,3.45,28.0,656.0,574.11,425.54
2016,5,22,15,0,298.0,380.0,3.5,28.0,624.0,538.21,400.29
2016,5,22,15,15,221.0,368.5,3.5,28.0,544.5,469.46,350.01
2016,5,22,15,30,144.0,357.0,3.5,28.0,465.0,403.52,301.52
2016,5,22,15,45,344.0,284.0,3.55,28.0,519.5,427.72,321.09
2016,5,22,16,0,544.0,211.0,3.6,28.0,574.0,432.29,323.51
2016,5,22,16,15,358.0,235.0,3.55,27.5,466.5,352.1,263.16
2016,5,22,16,30,172.0,259.0,3.5,27.0,359.0,289.84,217.64
2016,5,22,16,45,338.5,207.0,3.45,27.0,379.5,280.61,206.45
2016,5,22,17,0,505.0,155.0,3.4,27.0,400.0,253.69,178.76
2016,5,22,17,15,466.0,144.0,3.25,26.5,348.5,207.99,142.26
2016,5,22,17,30,427.0,133.0,3.1,26.0,297.0,166.43,110.33
2016,5,22,17,45,371.0,120.0,3.0,26.0,246.5,125.95,82.06
2016,5,22,18,0,315.0,107.0,2.9,26.0,196.0,95.79,65.25
2016,5,22,18,15,251.5,88.5,2.8,25.5,149.5,69.02,53.3
2016,5,22,18,30,188.0,70.0,2.7,25.0,103.0,55.58,41.51
2016,5,22,18,45,119.0,47.0,2.65,24.5,65.0,38.23,26.11
2016,5,22,19,0,50.0,24.0,2.6,24.0,27.0,21.38,8.71
2016,5,22,19,15,25.0,12.0,2.65,24.0,13.5,11.8,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
