Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,21.5,17.5,27.34,0.0
2016,5,23,6,0,106.0,27.0,2.5,22.0,35.0,72.62,41.72
2016,5,23,6,15,198.0,44.5,2.6,22.0,75.0,139.22,102.79
2016,5,23,6,30,290.0,62.0,2.7,22.0,115.0,206.89,160.27
2016,5,23,6,45,145.0,32.5,2.85,22.5,59.0,113.14,87.88
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.89,0.0
2016,5,23,7,15,0.0,20.0,3.05,23.0,20.0,19.3,10.37
2016,5,23,7,30,0.0,37.0,3.1,23.0,37.0,35.73,23.89
2016,5,23,7,45,0.0,43.0,3.2,23.5,43.0,41.53,28.49
2016,5,23,8,0,0.0,49.0,3.3,24.0,49.0,47.35,33.03
2016,5,23,8,15,0.0,63.5,3.35,24.5,63.5,61.39,44.16
2016,5,23,8,30,0.0,78.0,3.4,25.0,78.0,75.45,55.13
2016,5,23,8,45,0.0,85.0,3.45,25.5,85.0,82.26,60.21
2016,5,23,9,0,0.0,92.0,3.5,26.0,92.0,89.06,65.26
2016,5,23,9,15,0.0,99.0,3.55,26.0,99.0,95.94,70.47
2016,5,23,9,30,0.0,106.0,3.6,26.0,106.0,102.86,75.69
2016,5,23,9,45,9.5,197.0,3.65,26.5,205.0,202.07,152.24
2016,5,23,10,0,19.0,288.0,3.7,27.0,304.0,302.8,227.45
2016,5,23,10,15,21.0,298.5,3.75,27.0,317.0,314.98,235.93
2016,5,23,10,30,23.0,309.0,3.8,27.0,330.0,334.39,249.95
2016,5,23,10,45,15.5,246.0,3.9,27.5,260.0,256.4,191.25
2016,5,23,11,0,8.0,183.0,4.0,28.0,190.0,186.48,138.18
2016,5,23,11,15,15.5,270.0,4.05,28.0,285.0,279.72,208.12
2016,5,23,11,30,23.0,357.0,4.1,28.0,380.0,372.96,276.23
2016,5,23,11,45,56.0,421.5,4.15,28.0,477.0,474.64,350.07
2016,5,23,12,0,89.0,486.0,4.2,28.0,574.0,569.08,417.12
2016,5,23,12,15,60.5,446.0,4.25,28.0,506.0,498.18,365.95
2016,5,23,12,30,32.0,406.0,4.3,28.0,438.0,428.46,315.56
2016,5,23,12,45,26.0,372.5,4.35,28.5,398.5,387.63,285.73
2016,5,23,13,0,20.0,339.0,4.4,29.0,359.0,346.56,255.49
2016,5,23,13,15,13.5,256.0,4.4,29.0,269.5,259.68,191.87
2016,5,23,13,30,7.0,173.0,4.4,29.0,180.0,173.45,127.56
2016,5,23,13,45,12.5,240.0,4.4,29.0,252.0,241.94,179.24
2016,5,23,14,0,18.0,307.0,4.4,29.0,324.0,309.29,229.14
2016,5,23,14,15,388.0,244.0,4.35,29.0,585.5,526.2,397.47
2016,5,23,14,30,758.0,181.0,4.3,29.0,847.0,721.45,540.75
2016,5,23,14,45,527.5,281.0,4.25,29.0,736.0,620.8,463.44
2016,5,23,15,0,297.0,381.0,4.2,29.0,625.0,538.86,400.29
2016,5,23,15,15,329.5,351.0,4.15,28.5,609.0,515.77,385.26
2016,5,23,15,30,362.0,321.0,4.1,28.0,593.0,489.51,367.09
2016,5,23,15,45,520.0,239.0,4.05,28.0,602.0,474.42,356.66
2016,5,23,16,0,678.0,157.0,4.0,28.0,611.0,445.82,334.1
2016,5,23,16,15,488.5,199.5,3.95,27.5,514.0,370.98,276.89
2016,5,23,16,30,299.0,242.0,3.9,27.0,417.0,316.69,236.43
2016,5,23,16,45,280.0,220.0,3.9,27.0,371.0,274.28,203.13
2016,5,23,17,0,261.0,198.0,3.9,27.0,325.0,233.89,171.19
2016,5,23,17,15,243.0,177.0,3.8,26.5,284.0,196.6,142.0
2016,5,23,17,30,225.0,156.0,3.7,26.0,243.0,161.33,114.83
2016,5,23,17,45,199.0,134.0,3.65,26.0,202.0,126.65,89.24
2016,5,23,18,0,173.0,112.0,3.6,26.0,161.0,99.31,71.11
2016,5,23,18,15,138.5,90.0,3.6,25.5,123.5,73.96,57.5
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,56.97,42.71
2016,5,23,18,45,59.0,46.0,3.6,25.0,55.5,39.47,27.12
2016,5,23,19,0,14.0,24.0,3.6,25.0,25.0,22.42,9.76
2016,5,23,19,15,7.0,12.0,3.7,24.5,12.5,11.8,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.0,14.0,2.6,21.5,17.0,23.35,0.0
2016,5,24,6,0,72.0,28.0,2.7,22.0,34.0,63.52,36.74
2016,5,24,6,15,156.0,48.5,2.9,22.0,73.0,122.8,90.51
2016,5,24,6,30,240.0,69.0,3.1,22.0,112.0,188.36,145.99
2016,5,24,6,45,187.0,89.0,3.3,22.5,130.0,196.93,155.41
2016,5,24,7,0,134.0,109.0,3.5,23.0,148.0,193.14,153.21
2016,5,24,7,15,249.0,121.5,3.65,23.0,212.0,283.65,227.45
2016,5,24,7,30,364.0,134.0,3.8,23.0,276.0,386.42,309.76
2016,5,24,7,45,194.5,157.5,4.0,23.5,235.0,308.02,245.09
2016,5,24,8,0,25.0,181.0,4.2,24.0,194.0,199.67,155.28
2016,5,24,8,15,52.5,217.0,4.25,24.5,247.0,266.14,207.27
2016,5,24,8,30,80.0,253.0,4.3,25.0,300.0,327.37,253.82
2016,5,24,8,45,103.0,281.5,4.4,25.5,347.5,378.04,291.45
2016,5,24,9,0,126.0,310.0,4.5,26.0,395.0,438.69,335.81
2016,5,24,9,15,129.5,330.5,4.55,26.0,423.5,465.5,354.65
2016,5,24,9,30,133.0,351.0,4.6,26.0,452.0,491.97,373.23
2016,5,24,9,45,96.5,360.0,4.65,26.5,435.5,459.76,346.99
2016,5,24,10,0,60.0,369.0,4.7,27.0,419.0,434.76,326.16
2016,5,24,10,15,47.5,366.5,4.65,27.0,407.0,419.16,313.76
2016,5,24,10,30,35.0,364.0,4.6,27.0,395.0,403.25,301.16
2016,5,24,10,45,116.0,416.0,4.6,27.5,523.0,543.4,404.04
2016,5,24,11,0,197.0,468.0,4.6,28.0,651.0,675.64,497.22
2016,5,24,11,15,151.0,474.5,4.6,28.0,616.5,634.21,465.75
2016,5,24,11,30,105.0,481.0,4.6,28.0,582.0,586.06,430.27
2016,5,24,11,45,116.0,475.0,4.65,28.5,588.0,593.15,434.91
2016,5,24,12,0,127.0,469.0,4.7,29.0,594.0,593.83,434.91
2016,5,24,12,15,130.5,488.0,4.7,29.0,616.5,611.26,446.83
2016,5,24,12,30,134.0,507.0,4.7,29.0,639.0,627.66,457.97
2016,5,24,12,45,82.0,451.0,4.7,29.0,531.5,516.65,378.89
2016,5,24,13,0,30.0,395.0,4.7,29.0,424.0,410.75,302.09
2016,5,24,13,15,61.5,435.0,4.65,29.0,494.0,474.52,349.1
2016,5,24,13,30,93.0,475.0,4.6,29.0,564.0,535.72,393.08
2016,5,24,13,45,88.5,462.0,4.55,29.0,545.5,514.35,377.75
2016,5,24,14,0,84.0,449.0,4.5,29.0,527.0,493.21,362.88
2016,5,24,14,15,152.0,442.0,4.45,29.0,577.5,530.99,391.91
2016,5,24,14,30,220.0,435.0,4.4,29.0,628.0,565.46,417.88
2016,5,24,14,45,153.5,411.0,4.35,29.0,543.0,486.12,360.15
2016,5,24,15,0,87.0,387.0,4.3,29.0,458.0,415.97,308.77
2016,5,24,15,15,312.0,321.0,4.15,28.5,558.0,479.27,359.61
2016,5,24,15,30,537.0,255.0,4.0,28.0,658.0,525.91,395.58
2016,5,24,15,45,330.5,282.0,3.9,28.0,525.5,420.18,315.58
2016,5,24,16,0,124.0,309.0,3.8,28.0,393.0,333.89,250.69
2016,5,24,16,15,188.5,280.0,3.65,27.5,396.0,326.66,245.51
2016,5,24,16,30,253.0,251.0,3.5,27.0,399.0,308.33,230.64
2016,5,24,16,45,324.0,212.5,3.35,27.0,383.0,282.02,207.86
2016,5,24,17,0,395.0,174.0,3.2,27.0,367.0,243.92,174.67
2016,5,24,17,15,333.5,170.0,3.1,26.5,319.5,209.47,148.48
2016,5,24,17,30,272.0,166.0,3.0,26.0,272.0,176.48,124.69
2016,5,24,17,45,223.5,146.5,2.95,26.0,224.5,138.87,97.89
2016,5,24,18,0,175.0,127.0,2.9,26.0,177.0,110.28,79.68
2016,5,24,18,15,130.0,101.5,2.95,25.5,134.0,81.68,64.02
2016,5,24,18,30,85.0,76.0,3.0,25.0,91.0,62.54,47.42
2016,5,24,18,45,42.5,49.0,3.05,25.0,56.5,43.47,30.48
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.14,9.24
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.35,23.0,6.0,5.9,0.0
2016,5,25,6,0,0.0,12.0,3.4,23.0,12.0,11.57,2.37
2016,5,25,6,15,0.0,28.0,3.5,23.0,28.0,27.03,16.03
2016,5,25,6,30,0.0,44.0,3.6,23.0,44.0,42.81,29.4
2016,5,25,6,45,0.0,63.0,3.7,23.5,63.0,62.26,45.59
2016,5,25,7,0,0.0,82.0,3.8,24.0,82.0,81.51,61.36
2016,5,25,7,15,25.0,116.5,3.9,24.0,126.5,136.93,106.63
2016,5,25,7,30,50.0,151.0,4.0,24.0,171.0,190.82,150.01
2016,5,25,7,45,98.0,180.5,4.1,24.5,226.0,255.77,201.59
2016,5,25,8,0,146.0,210.0,4.2,25.0,281.0,332.35,260.99
2016,5,25,8,15,75.5,192.5,4.2,25.0,229.5,255.69,199.32
2016,5,25,8,30,5.0,175.0,4.2,25.0,178.0,177.2,135.5
2016,5,25,8,45,19.0,220.0,4.25,25.5,232.5,234.67,179.91
2016,5,25,9,0,33.0,265.0,4.3,26.0,287.0,301.75,230.44
2016,5,25,9,15,26.5,267.5,4.35,26.0,286.0,298.01,226.63
2016,5,25,9,30,20.0,270.0,4.4,26.0,285.0,286.08,216.9
2016,5,25,9,45,23.0,292.5,4.45,26.5,311.0,311.54,235.22
2016,5,25,10,0,26.0,315.0,4.5,27.0,337.0,345.43,259.5
2016,5,25,10,15,18.5,269.5,4.45,27.0,285.5,283.27,212.58
2016,5,25,10,30,11.0,224.0,4.4,27.0,234.0,230.23,172.33
2016,5,25,10,45,17.5,285.0,4.4,27.5,301.5,297.3,222.13
2016,5,25,11,0,24.0,346.0,4.4,28.0,369.0,371.32,275.72
2016,5,25,11,15,20.0,318.0,4.35,28.0,337.5,331.87,246.34
2016,5,25,11,30,16.0,290.0,4.3,28.0,306.0,299.63,222.42
2016,5,25,11,45,18.5,320.5,4.25,28.0,339.0,331.69,245.92
2016,5,25,12,0,21.0,351.0,4.2,28.0,372.0,363.44,268.88
2016,5,25,12,15,24.5,372.0,4.15,28.0,396.5,390.06,288.03
2016,5,25,12,30,28.0,393.0,4.1,28.0,421.0,411.95,303.72
2016,5,25,12,45,32.5,406.5,4.05,28.5,439.0,426.9,313.85
2016,5,25,13,0,37.0,420.0,4.0,29.0,457.0,441.35,323.59
2016,5,25,13,15,40.0,420.5,4.0,29.0,460.0,441.49,323.84
2016,5,25,13,30,43.0,421.0,4.0,29.0,463.0,441.36,323.99
2016,5,25,13,45,42.0,410.0,4.0,29.0,450.0,426.77,313.76
2016,5,25,14,0,41.0,399.0,4.0,29.0,437.0,412.28,303.64
2016,5,25,14,15,72.0,414.0,3.95,29.0,478.5,446.47,329.29
2016,5,25,14,30,103.0,429.0,3.9,29.0,520.0,477.75,352.42
2016,5,25,14,45,74.5,391.0,3.85,29.0,455.5,417.13,308.58
2016,5,25,15,0,46.0,353.0,3.8,29.0,391.0,359.16,266.5
2016,5,25,15,15,53.0,342.0,3.85,29.0,383.5,349.45,260.11
2016,5,25,15,30,60.0,331.0,3.9,29.0,376.0,338.99,252.94
2016,5,25,15,45,30.0,240.5,4.0,29.5,263.0,239.2,178.56
2016,5,25,16,0,0.0,150.0,4.1,30.0,150.0,143.77,106.24
2016,5,25,16,15,18.5,190.0,4.1,29.5,200.5,187.69,140.53
2016,5,25,16,30,37.0,230.0,4.1,29.0,251.0,222.82,167.68
2016,5,25,16,45,56.0,216.5,4.2,29.0,245.5,212.96,159.98
2016,5,25,17,0,75.0,203.0,4.3,29.0,240.0,200.91,150.3
2016,5,25,17,15,66.5,180.0,4.1,28.5,210.0,173.64,129.72
2016,5,25,17,30,58.0,157.0,3.9,28.0,180.0,147.42,109.92
2016,5,25,17,45,49.0,133.0,3.75,27.5,150.5,121.48,90.36
2016,5,25,18,0,40.0,109.0,3.6,27.0,121.0,96.77,71.8
2016,5,25,18,15,26.5,86.0,3.45,26.5,93.0,74.93,58.11
2016,5,25,18,30,13.0,63.0,3.3,26.0,65.0,57.96,43.4
2016,5,25,18,45,6.5,41.0,3.2,26.0,42.0,38.47,26.26
2016,5,25,19,0,0.0,19.0,3.1,26.0,19.0,18.34,7.48
2016,5,25,19,15,0.0,9.5,3.1,25.5,9.5,9.34,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.0,2.8,24.0,4.0,3.93,0.0
2016,5,26,6,0,0.0,8.0,2.9,24.0,8.0,7.71,0.0
2016,5,26,6,15,0.0,20.0,3.05,24.0,20.0,19.29,9.79
2016,5,26,6,30,0.0,32.0,3.2,24.0,32.0,30.89,19.59
2016,5,26,6,45,0.0,46.5,3.35,24.5,46.5,44.92,31.25
2016,5,26,7,0,0.0,61.0,3.5,25.0,61.0,59.05,42.82
2016,5,26,7,15,0.0,90.0,3.7,25.0,90.0,88.78,66.95
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,118.57,90.73
2016,5,26,7,45,0.0,85.0,4.15,25.0,85.0,82.41,61.36
2016,5,26,8,0,0.0,51.0,4.4,25.0,51.0,49.28,34.43
2016,5,26,8,15,0.0,61.0,4.45,25.0,61.0,58.97,42.11
2016,5,26,8,30,0.0,71.0,4.5,25.0,71.0,68.67,49.71
2016,5,26,8,45,0.0,42.5,4.55,25.0,42.5,41.09,27.45
2016,5,26,9,0,0.0,14.0,4.6,25.0,14.0,13.53,5.24
2016,5,26,9,15,9.5,139.5,4.6,25.0,147.0,144.41,109.36
2016,5,26,9,30,19.0,265.0,4.6,25.0,280.0,280.03,213.59
2016,5,26,9,45,37.5,315.0,4.7,25.0,345.5,357.09,271.55
2016,5,26,10,0,56.0,365.0,4.8,25.0,411.0,426.73,323.15
2016,5,26,10,15,168.5,394.0,4.7,25.0,541.0,572.98,432.73
2016,5,26,10,30,281.0,423.0,4.6,25.0,671.0,720.96,539.21
2016,5,26,10,45,172.5,428.0,4.55,25.0,582.0,611.6,457.24
2016,5,26,11,0,64.0,433.0,4.5,25.0,493.0,500.53,373.58
2016,5,26,11,15,98.0,461.0,4.4,25.5,554.5,561.17,417.16
2016,5,26,11,30,132.0,489.0,4.3,26.0,616.0,627.05,462.95
2016,5,26,11,45,253.0,467.0,4.25,26.5,714.0,725.62,534.02
2016,5,26,12,0,374.0,445.0,4.2,27.0,812.0,816.66,597.86
2016,5,26,12,15,423.0,399.0,4.5,27.0,815.5,813.56,598.34
2016,5,26,12,30,472.0,353.0,4.8,27.0,819.0,805.56,596.58
2016,5,26,12,45,245.5,341.0,5.15,27.5,583.5,566.84,424.32
2016,5,26,13,0,19.0,329.0,5.5,28.0,348.0,336.06,249.39
2016,5,26,13,15,141.0,404.0,5.6,28.0,540.0,516.69,385.75
2016,5,26,13,30,263.0,479.0,5.7,28.0,732.0,685.41,508.07
2016,5,26,13,45,201.0,473.5,5.85,28.5,665.0,618.2,457.9
2016,5,26,14,0,139.0,468.0,6.0,29.0,598.0,553.21,409.75
2016,5,26,14,15,434.0,332.5,5.85,29.0,718.5,644.07,483.5
2016,5,26,14,30,729.0,197.0,5.7,29.0,839.0,715.92,540.74
2016,5,26,14,45,543.0,281.5,5.6,29.0,749.5,633.83,476.89
2016,5,26,15,0,357.0,366.0,5.5,29.0,660.0,565.8,423.56
2016,5,26,15,15,307.0,357.5,5.3,29.0,601.5,509.23,381.59
2016,5,26,15,30,257.0,349.0,5.1,29.0,543.0,456.7,342.32
2016,5,26,15,45,265.0,324.0,4.9,29.0,513.0,423.97,317.95
2016,5,26,16,0,273.0,299.0,4.7,29.0,483.0,390.36,292.44
2016,5,26,16,15,346.0,257.5,4.5,28.5,472.5,368.68,275.52
2016,5,26,16,30,419.0,216.0,4.3,28.0,462.0,335.37,248.43
2016,5,26,16,45,367.5,203.5,4.1,28.0,404.0,289.12,211.96
2016,5,26,17,0,316.0,191.0,3.9,28.0,346.0,243.77,176.59
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.0,206.12,147.75
2016,5,26,17,30,233.0,167.0,3.7,27.0,258.0,172.67,122.95
2016,5,26,17,45,203.5,144.5,3.65,26.5,215.0,140.76,99.95
2016,5,26,18,0,174.0,122.0,3.6,26.0,172.0,107.86,77.51
2016,5,26,18,15,133.5,98.5,3.7,25.5,132.0,79.85,62.52
2016,5,26,18,30,93.0,75.0,3.8,25.0,92.0,62.01,47.03
2016,5,26,18,45,46.5,49.5,3.9,25.0,58.0,44.02,31.02
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,22.93,11.1
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,11.8,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.5,13.0,4.9,23.0,14.0,16.67,0.0
2016,5,27,6,0,29.0,26.0,4.9,23.0,28.0,41.9,23.41
2016,5,27,6,15,82.5,52.5,4.9,23.0,66.0,95.76,69.94
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,152.4,117.59
2016,5,27,6,45,68.0,49.0,4.9,23.5,61.5,85.75,65.14
2016,5,27,7,0,0.0,19.0,4.9,24.0,19.0,18.33,9.5
2016,5,27,7,15,0.0,17.5,5.05,24.0,17.5,16.88,8.3
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,15.44,7.07
2016,5,27,7,45,0.0,30.5,5.35,24.5,30.5,29.45,18.48
2016,5,27,8,0,0.0,45.0,5.5,25.0,45.0,43.48,29.74
2016,5,27,8,15,0.0,34.0,5.6,25.0,34.0,32.85,21.01
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,22.22,12.33
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,72.56,52.55
2016,5,27,9,0,0.0,127.0,5.9,26.0,127.0,123.74,92.65
2016,5,27,9,15,5.0,173.5,5.8,26.0,177.5,174.59,132.21
2016,5,27,9,30,10.0,220.0,5.7,26.0,228.0,225.92,171.56
2016,5,27,9,45,18.5,269.0,5.6,26.5,284.5,283.31,214.67
2016,5,27,10,0,27.0,318.0,5.5,27.0,341.0,349.53,263.5
2016,5,27,10,15,29.5,330.0,5.4,27.5,355.5,363.52,272.75
2016,5,27,10,30,32.0,342.0,5.3,28.0,370.0,377.42,281.98
2016,5,27,10,45,93.0,406.0,5.25,28.5,492.0,502.69,374.01
2016,5,27,11,0,154.0,470.0,5.2,29.0,614.0,635.31,467.76
2016,5,27,11,15,86.0,396.0,5.0,29.0,477.0,482.67,356.8
2016,5,27,11,30,18.0,322.0,4.8,29.0,340.0,333.32,246.25
2016,5,27,11,45,18.0,320.0,4.65,29.0,338.0,330.73,244.43
2016,5,27,12,0,18.0,318.0,4.5,29.0,336.0,328.08,242.27
2016,5,27,12,15,19.0,330.5,4.2,29.0,349.5,340.54,251.09
2016,5,27,12,30,20.0,343.0,3.9,29.0,363.0,352.77,259.69
2016,5,27,12,45,18.0,316.0,3.6,29.5,333.5,323.61,237.79
2016,5,27,13,0,16.0,289.0,3.3,30.0,304.0,294.67,216.2
2016,5,27,13,15,18.5,316.0,2.9,30.0,334.0,321.98,235.9
2016,5,27,13,30,21.0,343.0,2.5,30.0,364.0,348.84,254.84
2016,5,27,13,45,41.5,387.5,2.2,30.0,426.5,405.33,295.19
2016,5,27,14,0,62.0,432.0,1.9,30.0,489.0,460.04,333.18
2016,5,27,14,15,66.5,422.5,1.65,30.0,482.5,450.25,325.76
2016,5,27,14,30,71.0,413.0,1.4,30.0,476.0,440.03,318.34
2016,5,27,14,45,154.0,405.0,1.2,30.0,534.0,481.8,348.74
2016,5,27,15,0,237.0,397.0,1.0,30.0,592.0,519.29,374.64
2016,5,27,15,15,487.5,278.5,0.9,29.5,654.0,546.02,397.0
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,554.89,405.0
2016,5,27,15,45,734.0,149.0,0.7,29.0,673.5,506.21,368.58
2016,5,27,16,0,730.0,138.0,0.6,29.0,631.0,457.02,331.39
2016,5,27,16,15,709.0,133.5,0.65,28.5,582.0,406.17,293.5
2016,5,27,16,30,688.0,129.0,0.7,28.0,533.0,356.82,255.4
2016,5,27,16,45,670.5,120.0,0.75,28.0,482.5,306.34,214.85
2016,5,27,17,0,653.0,111.0,0.8,28.0,432.0,257.41,174.77
2016,5,27,17,15,616.5,104.5,0.85,27.5,379.0,208.51,135.63
2016,5,27,17,30,580.0,98.0,0.9,27.0,326.0,163.51,100.63
2016,5,27,17,45,538.0,88.0,0.95,26.5,274.0,118.96,68.87
2016,5,27,18,0,496.0,78.0,1.0,26.0,222.0,79.12,45.59
2016,5,27,18,15,424.5,68.0,0.95,25.5,172.5,48.56,35.96
2016,5,27,18,30,353.0,58.0,0.9,25.0,123.0,42.95,30.97
2016,5,27,18,45,250.5,43.0,0.9,24.5,81.5,32.61,21.67
2016,5,27,19,0,148.0,28.0,0.9,24.0,40.0,21.69,10.52
2016,5,27,19,15,74.0,14.0,0.95,23.5,20.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,15.5,2.75,22.0,18.5,24.25,0.0
2016,5,28,6,0,67.0,31.0,2.8,22.0,37.0,61.87,37.27
2016,5,28,6,15,153.0,52.0,2.95,22.5,77.0,126.49,93.58
2016,5,28,6,30,239.0,73.0,3.1,23.0,117.0,193.37,149.59
2016,5,28,6,45,119.5,65.0,3.3,23.5,87.0,135.15,105.25
2016,5,28,7,0,0.0,57.0,3.5,24.0,57.0,55.08,39.71
2016,5,28,7,15,0.0,58.0,3.65,24.0,58.0,56.04,40.51
2016,5,28,7,30,0.0,59.0,3.8,24.0,59.0,57.01,41.18
2016,5,28,7,45,0.0,91.5,4.0,24.5,91.5,89.01,66.85
2016,5,28,8,0,0.0,124.0,4.2,25.0,124.0,121.89,92.73
2016,5,28,8,15,13.0,172.0,4.25,25.5,179.5,180.71,138.94
2016,5,28,8,30,26.0,220.0,4.3,26.0,235.0,240.73,185.01
2016,5,28,8,45,28.5,241.0,4.35,26.5,259.5,272.64,208.41
2016,5,28,9,0,31.0,262.0,4.4,27.0,284.0,296.75,225.64
2016,5,28,9,15,74.5,309.0,4.35,27.0,365.0,384.91,292.29
2016,5,28,9,30,118.0,356.0,4.3,27.0,446.0,483.96,365.08
2016,5,28,9,45,124.5,378.5,4.3,27.5,477.5,514.57,385.38
2016,5,28,10,0,131.0,401.0,4.3,28.0,509.0,544.81,405.44
2016,5,28,10,15,138.5,420.0,4.2,28.0,538.5,571.83,423.73
2016,5,28,10,30,146.0,439.0,4.1,28.0,568.0,598.38,441.56
2016,5,28,10,45,124.0,448.5,4.1,28.5,560.5,585.35,430.05
2016,5,28,11,0,102.0,458.0,4.1,29.0,553.0,564.15,413.16
2016,5,28,11,15,197.5,464.5,4.05,29.0,653.0,670.47,489.76
2016,5,28,11,30,293.0,471.0,4.0,29.0,753.0,774.57,562.24
2016,5,28,11,45,310.0,471.5,3.95,29.5,773.0,786.88,568.74
2016,5,28,12,0,327.0,472.0,3.9,30.0,793.0,797.74,574.81
2016,5,28,12,15,578.5,319.5,3.85,30.0,891.0,886.16,642.21
2016,5,28,12,30,830.0,167.0,3.8,30.0,989.0,964.56,695.67
2016,5,28,12,45,551.5,328.5,3.8,30.0,874.0,845.18,612.7
2016,5,28,13,0,273.0,490.0,3.8,30.0,759.0,727.31,524.77
2016,5,28,13,15,546.0,327.5,3.8,30.0,856.0,807.67,589.01
2016,5,28,13,30,819.0,165.0,3.8,30.0,953.0,872.19,636.26
2016,5,28,13,45,813.5,163.5,3.8,30.0,933.0,840.2,614.89
2016,5,28,14,0,808.0,162.0,3.8,30.0,913.0,806.35,592.83
2016,5,28,14,15,800.5,160.5,3.8,30.0,886.0,769.24,568.43
2016,5,28,14,30,793.0,159.0,3.8,30.0,859.0,730.73,542.9
2016,5,28,14,45,773.5,162.5,3.8,30.0,823.0,687.26,512.15
2016,5,28,15,0,754.0,166.0,3.8,30.0,787.0,643.73,480.7
2016,5,28,15,15,741.0,162.5,3.75,29.5,747.5,597.97,448.03
2016,5,28,15,30,728.0,159.0,3.7,29.0,708.0,549.32,412.52
2016,5,28,15,45,711.0,154.5,3.65,29.0,663.5,500.26,374.97
2016,5,28,16,0,694.0,150.0,3.6,29.0,619.0,451.93,337.09
2016,5,28,16,15,672.5,145.0,3.5,28.5,571.0,402.22,297.94
2016,5,28,16,30,651.0,140.0,3.4,28.0,523.0,354.13,259.08
2016,5,28,16,45,624.0,133.5,3.3,28.0,472.5,304.81,218.27
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,258.09,179.25
2016,5,28,17,15,559.5,119.5,3.1,27.5,370.0,211.1,141.1
2016,5,28,17,30,522.0,112.0,3.0,27.0,318.0,168.54,107.67
2016,5,28,17,45,478.0,100.5,2.95,26.5,267.0,125.24,76.45
2016,5,28,18,0,434.0,89.0,2.9,26.0,216.0,86.74,53.15
2016,5,28,18,15,364.0,77.0,2.9,25.5,168.0,55.71,42.06
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,48.46,35.62
2016,5,28,18,45,201.5,48.0,2.9,25.0,80.0,36.62,24.96
2016,5,28,19,0,109.0,31.0,2.9,25.0,40.0,25.71,13.66
2016,5,28,19,15,54.5,15.5,2.9,24.5,20.0,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.5,2.05,21.5,11.5,11.3,0.0
2016,5,29,6,0,0.0,23.0,2.2,22.0,23.0,22.45,10.49
2016,5,29,6,15,15.5,45.0,2.25,22.0,48.0,55.1,38.56
2016,5,29,6,30,31.0,67.0,2.3,22.0,73.0,86.38,64.99
2016,5,29,6,45,54.0,88.5,2.4,22.5,103.0,121.42,94.26
2016,5,29,7,0,77.0,110.0,2.5,23.0,133.0,158.36,124.67
2016,5,29,7,15,167.0,130.0,2.55,23.0,192.5,240.24,191.53
2016,5,29,7,30,257.0,150.0,2.6,23.0,252.0,331.54,264.39
2016,5,29,7,45,416.5,142.0,2.7,23.5,335.0,445.54,353.74
2016,5,29,8,0,576.0,134.0,2.8,24.0,418.0,568.48,446.86
2016,5,29,8,15,497.0,175.0,2.85,24.0,440.0,573.98,447.79
2016,5,29,8,30,418.0,216.0,2.9,24.0,462.0,575.1,445.68
2016,5,29,8,45,308.5,263.0,2.95,24.5,453.5,542.2,417.06
2016,5,29,9,0,199.0,310.0,3.0,25.0,445.0,500.4,381.77
2016,5,29,9,15,106.0,275.5,3.0,25.0,348.5,384.85,293.86
2016,5,29,9,30,13.0,241.0,3.0,25.0,252.0,250.02,189.27
2016,5,29,9,45,47.0,313.0,3.0,25.5,352.0,363.73,274.96
2016,5,29,10,0,81.0,385.0,3.0,26.0,452.0,471.7,352.88
2016,5,29,10,15,55.0,366.0,3.0,26.5,412.0,425.87,317.31
2016,5,29,10,30,29.0,347.0,3.0,27.0,372.0,379.71,282.06
2016,5,29,10,45,17.0,255.0,3.05,27.5,270.0,266.87,198.53
2016,5,29,11,0,5.0,163.0,3.1,28.0,168.0,163.84,120.72
2016,5,29,11,15,68.0,325.5,3.05,28.0,391.0,393.04,292.57
2016,5,29,11,30,131.0,488.0,3.0,28.0,614.0,625.25,455.57
2016,5,29,11,45,228.0,480.0,3.0,28.0,703.0,709.55,514.68
2016,5,29,12,0,325.0,472.0,3.0,28.0,792.0,795.95,574.59
2016,5,29,12,15,581.5,314.5,2.95,28.0,888.5,884.56,641.41
2016,5,29,12,30,838.0,157.0,2.9,28.0,985.0,958.58,691.28
2016,5,29,12,45,833.5,159.0,2.9,28.5,980.5,940.34,677.53
2016,5,29,13,0,829.0,161.0,2.9,29.0,976.0,922.92,665.21
2016,5,29,13,15,826.0,160.0,2.85,29.0,964.0,897.89,648.95
2016,5,29,13,30,823.0,159.0,2.8,29.0,952.0,870.6,631.29
2016,5,29,13,45,629.0,275.5,2.75,29.0,873.5,790.46,576.2
2016,5,29,14,0,435.0,392.0,2.7,29.0,795.0,719.15,522.65
2016,5,29,14,15,292.5,416.0,2.6,28.5,683.5,614.26,448.96
2016,5,29,14,30,150.0,440.0,2.5,28.0,572.0,519.82,381.05
2016,5,29,14,45,249.0,404.0,2.4,28.0,613.5,543.95,400.81
2016,5,29,15,0,348.0,368.0,2.3,28.0,655.0,563.05,415.61
2016,5,29,15,15,554.5,254.0,2.15,28.0,685.0,566.26,420.72
2016,5,29,15,30,761.0,140.0,2.0,28.0,715.0,554.27,413.41
2016,5,29,15,45,739.5,139.0,1.95,28.0,669.5,504.9,375.85
2016,5,29,16,0,718.0,138.0,1.9,28.0,624.0,453.46,336.23
2016,5,29,16,15,697.0,133.5,1.9,27.5,576.0,403.25,297.28
2016,5,29,16,30,676.0,129.0,1.9,27.0,528.0,354.55,258.37
2016,5,29,16,45,642.5,125.5,1.95,27.0,476.0,304.53,217.47
2016,5,29,17,0,609.0,122.0,2.0,27.0,424.0,257.76,178.76
2016,5,29,17,15,572.0,115.0,1.9,26.5,371.5,210.64,140.45
2016,5,29,17,30,535.0,108.0,1.8,26.0,319.0,167.5,106.47
2016,5,29,17,45,478.5,100.0,1.7,25.5,267.0,125.79,76.93
2016,5,29,18,0,422.0,92.0,1.6,25.0,215.0,89.4,55.5
2016,5,29,18,15,353.0,79.0,1.6,24.5,167.5,57.19,43.49
2016,5,29,18,30,284.0,66.0,1.6,24.0,120.0,49.18,36.42
2016,5,29,18,45,190.0,48.5,1.65,24.0,79.5,36.97,25.41
2016,5,29,19,0,96.0,31.0,1.7,24.0,39.0,25.72,13.97
2016,5,29,19,15,48.0,15.5,1.85,23.5,19.5,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.5,3.0,2.89,0.0
2016,5,30,7,0,0.0,4.0,1.1,22.0,4.0,3.86,0.0
2016,5,30,7,15,0.0,15.5,0.95,22.0,15.5,14.95,6.84
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,26.06,16.04
2016,5,30,7,45,0.0,21.0,0.7,22.0,21.0,20.27,11.18
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,14.48,6.34
2016,5,30,8,15,8.0,109.5,0.5,22.5,114.5,112.6,85.98
2016,5,30,8,30,16.0,204.0,0.4,23.0,214.0,216.02,165.52
2016,5,30,8,45,103.0,257.5,0.35,23.5,327.0,360.04,273.52
2016,5,30,9,0,190.0,311.0,0.3,24.0,440.0,493.91,367.71
2016,5,30,9,15,275.5,317.0,0.6,24.0,517.5,587.53,434.86
2016,5,30,9,30,361.0,323.0,0.9,24.0,595.0,676.09,498.13
2016,5,30,9,45,526.5,262.0,1.2,24.5,683.0,778.78,571.94
2016,5,30,10,0,692.0,201.0,1.5,25.0,771.0,882.36,643.11
2016,5,30,10,15,702.5,204.0,1.75,25.0,804.0,905.48,658.78
2016,5,30,10,30,713.0,207.0,2.0,25.0,837.0,926.4,673.85
2016,5,30,10,45,713.0,215.0,2.25,25.5,861.5,939.87,682.7
2016,5,30,11,0,713.0,223.0,2.5,26.0,886.0,950.62,689.78
2016,5,30,11,15,719.0,225.0,2.55,26.0,905.0,958.42,694.56
2016,5,30,11,30,725.0,227.0,2.6,26.0,924.0,963.57,697.74
2016,5,30,11,45,771.5,197.0,2.7,26.0,947.0,970.29,702.53
2016,5,30,12,0,818.0,167.0,2.8,26.0,970.0,978.34,708.25
2016,5,30,12,15,819.0,167.0,2.65,26.0,974.5,968.44,700.31
2016,5,30,12,30,820.0,167.0,2.5,26.0,979.0,955.8,690.83
2016,5,30,12,45,823.0,164.5,2.45,26.0,976.5,940.0,680.33
2016,5,30,13,0,826.0,162.0,2.4,26.0,974.0,921.62,668.26
2016,5,30,13,15,823.5,161.0,2.3,26.0,962.5,897.14,651.85
2016,5,30,13,30,821.0,160.0,2.2,26.0,951.0,870.4,634.05
2016,5,30,13,45,821.5,155.5,2.1,26.5,933.0,840.7,613.12
2016,5,30,14,0,822.0,151.0,2.0,27.0,915.0,808.78,590.81
2016,5,30,14,15,816.0,149.0,1.9,27.0,889.0,772.03,566.44
2016,5,30,14,30,810.0,147.0,1.8,27.0,863.0,733.72,540.96
2016,5,30,14,45,805.0,142.5,1.75,27.0,831.0,692.42,512.98
2016,5,30,15,0,800.0,138.0,1.7,27.0,799.0,649.85,482.89
2016,5,30,15,15,789.0,135.5,1.65,27.0,760.0,604.34,450.03
2016,5,30,15,30,778.0,133.0,1.6,27.0,721.0,558.43,416.13
2016,5,30,15,45,768.5,126.5,1.6,27.0,678.0,509.49,379.52
2016,5,30,16,0,759.0,120.0,1.6,27.0,635.0,460.44,341.77
2016,5,30,16,15,739.5,116.5,1.65,27.0,586.5,410.02,302.07
2016,5,30,16,30,720.0,113.0,1.7,27.0,538.0,357.71,259.93
2016,5,30,16,45,690.5,109.5,1.75,27.0,486.0,306.67,217.99
2016,5,30,17,0,661.0,106.0,1.8,27.0,434.0,258.38,177.71
2016,5,30,17,15,626.0,100.0,1.7,26.5,381.5,209.73,137.79
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,164.79,102.01
2016,5,30,17,45,530.0,88.5,1.5,26.0,275.5,121.5,71.15
2016,5,30,18,0,469.0,83.0,1.4,26.0,222.0,85.01,50.09
2016,5,30,18,15,401.0,72.0,1.3,25.5,173.5,51.72,38.67
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,45.14,32.86
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,34.88,23.65
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,24.05,12.88
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,46.0,15.5,1.85,21.5,19.0,27.68,0.0
2016,5,31,6,0,92.0,31.0,1.9,22.0,38.0,75.14,47.06
2016,5,31,6,15,176.5,49.5,1.95,22.0,77.5,131.6,97.59
2016,5,31,6,30,261.0,68.0,2.0,22.0,117.0,202.67,157.22
2016,5,31,6,45,178.0,90.0,2.1,22.0,128.0,194.03,153.09
2016,5,31,7,0,95.0,112.0,2.2,22.0,139.0,176.43,139.66
2016,5,31,7,15,100.0,136.0,2.25,22.0,170.5,209.32,166.41
2016,5,31,7,30,105.0,160.0,2.3,22.0,202.0,242.27,192.46
2016,5,31,7,45,59.0,164.5,2.35,22.5,189.0,211.53,166.49
2016,5,31,8,0,13.0,169.0,2.4,23.0,176.0,178.27,138.29
2016,5,31,8,15,167.0,204.5,2.45,23.0,302.5,344.94,271.66
2016,5,31,8,30,321.0,240.0,2.5,23.0,429.0,517.62,403.01
2016,5,31,8,45,188.5,264.0,2.6,23.5,377.5,436.78,337.51
2016,5,31,9,0,56.0,288.0,2.7,24.0,326.0,346.3,264.81
2016,5,31,9,15,30.5,235.5,2.75,24.0,257.0,267.22,204.25
2016,5,31,9,30,5.0,183.0,2.8,24.0,188.0,184.01,139.4
2016,5,31,9,45,14.0,244.0,2.85,24.5,256.0,253.7,192.51
2016,5,31,10,0,23.0,305.0,2.9,25.0,324.0,323.91,244.4
2016,5,31,10,15,14.5,236.5,2.9,25.5,248.5,246.26,185.17
2016,5,31,10,30,6.0,168.0,2.9,26.0,173.0,169.8,126.58
2016,5,31,10,45,62.5,316.0,2.95,26.5,374.5,379.63,284.79
2016,5,31,11,0,119.0,464.0,3.0,27.0,576.0,594.59,436.74
2016,5,31,11,15,123.0,476.0,3.1,27.0,593.0,608.33,445.0
2016,5,31,11,30,127.0,488.0,3.2,27.0,610.0,621.4,453.95
2016,5,31,11,45,71.5,393.0,3.3,27.0,462.5,461.63,340.76
2016,5,31,12,0,16.0,298.0,3.4,27.0,315.0,306.52,227.23
2016,5,31,12,15,8.0,180.0,3.65,27.0,188.5,182.85,135.4
2016,5,31,12,30,0.0,62.0,3.9,27.0,62.0,60.19,41.33
2016,5,31,12,45,0.0,67.5,4.2,27.0,67.5,65.52,45.54
2016,5,31,13,0,0.0,73.0,4.5,27.0,73.0,70.83,49.67
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,69.36,48.55
2016,5,31,13,30,0.0,70.0,4.6,27.0,70.0,67.89,47.44
2016,5,31,13,45,0.0,67.5,4.65,27.0,67.5,65.47,45.59
2016,5,31,14,0,0.0,65.0,4.7,27.0,65.0,63.03,43.75
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,51.86,35.15
2016,5,31,14,30,0.0,42.0,4.1,26.0,42.0,40.69,26.51
2016,5,31,14,45,0.0,48.0,3.8,25.5,48.0,46.49,31.2
2016,5,31,15,0,0.0,54.0,3.5,25.0,54.0,52.3,35.93
2016,5,31,15,15,0.0,51.0,3.4,24.5,51.0,49.37,33.76
2016,5,31,15,30,0.0,48.0,3.3,24.0,48.0,46.45,31.59
2016,5,31,15,45,0.0,96.5,3.25,24.0,96.5,93.41,69.04
2016,5,31,16,0,0.0,145.0,3.2,24.0,145.0,139.15,105.27
2016,5,31,16,15,18.5,189.0,3.1,24.0,200.5,187.07,142.94
2016,5,31,16,30,37.0,233.0,3.0,24.0,256.0,226.07,173.19
2016,5,31,16,45,149.0,218.0,2.95,24.0,294.5,240.15,182.03
2016,5,31,17,0,261.0,203.0,2.9,24.0,333.0,242.05,179.64
2016,5,31,17,15,239.0,183.5,2.85,23.5,291.5,205.0,150.45
2016,5,31,17,30,217.0,164.0,2.8,23.0,250.0,170.33,123.58
2016,5,31,17,45,176.0,144.0,2.8,23.0,207.0,140.01,101.55
2016,5,31,18,0,135.0,124.0,2.8,23.0,164.0,109.63,80.4
2016,5,31,18,15,104.0,100.0,2.7,23.0,127.0,81.12,64.28
2016,5,31,18,30,73.0,76.0,2.6,23.0,90.0,62.99,48.37
2016,5,31,18,45,36.5,51.0,2.55,23.0,58.0,45.51,32.75
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,24.84,13.7
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,37.5,15.5,1.0,20.5,18.5,25.39,0.0
2016,6,1,6,0,75.0,31.0,1.1,21.0,37.0,69.71,43.84
2016,6,1,6,15,153.0,51.5,1.05,21.0,76.5,125.62,93.41
2016,6,1,6,30,231.0,72.0,1.0,21.0,116.0,188.69,146.37
2016,6,1,6,45,299.0,87.5,0.95,21.5,163.5,255.0,200.99
2016,6,1,7,0,367.0,103.0,0.9,22.0,211.0,321.68,254.42
2016,6,1,7,15,360.5,120.0,0.8,22.0,244.0,353.66,279.43
2016,6,1,7,30,354.0,137.0,0.7,22.0,277.0,384.36,302.39
2016,6,1,7,45,455.0,139.5,0.65,22.5,347.0,468.22,364.9
2016,6,1,8,0,556.0,142.0,0.6,23.0,417.0,559.8,429.99
2016,6,1,8,15,585.0,149.0,0.6,23.0,467.5,614.12,466.8
2016,6,1,8,30,614.0,156.0,0.6,23.0,518.0,665.6,501.19
2016,6,1,8,45,495.5,215.0,0.6,23.0,523.5,650.47,486.06
2016,6,1,9,0,377.0,274.0,0.6,23.0,529.0,620.2,461.22
2016,6,1,9,15,307.5,313.5,0.65,23.0,531.0,611.72,453.06
2016,6,1,9,30,238.0,353.0,0.7,23.0,533.0,588.85,434.83
2016,6,1,9,45,484.0,266.5,0.8,23.5,657.5,744.41,546.67
2016,6,1,10,0,730.0,180.0,0.9,24.0,782.0,895.92,646.31
2016,6,1,10,15,740.5,183.0,0.9,24.0,815.0,919.82,658.27
2016,6,1,10,30,751.0,186.0,0.9,24.0,848.0,937.53,668.07
2016,6,1,10,45,521.5,317.5,0.95,24.5,784.5,855.64,610.79
2016,6,1,11,0,292.0,449.0,1.0,25.0,721.0,757.78,539.82
2016,6,1,11,15,170.5,441.5,1.0,25.0,601.5,620.29,446.7
2016,6,1,11,30,49.0,434.0,1.0,25.0,482.0,482.85,350.01
2016,6,1,11,45,74.0,463.0,1.0,25.0,535.5,534.69,387.24
2016,6,1,12,0,99.0,492.0,1.0,25.0,589.0,585.5,421.68
2016,6,1,12,15,247.0,466.5,1.0,25.0,711.0,707.34,507.04
2016,6,1,12,30,395.0,441.0,1.0,25.0,833.0,816.88,580.67
2016,6,1,12,45,431.0,439.5,1.0,25.5,865.0,839.11,593.05
2016,6,1,13,0,467.0,438.0,1.0,26.0,897.0,857.48,603.93
2016,6,1,13,15,440.5,429.0,1.05,26.0,858.0,809.77,573.87
2016,6,1,13,30,414.0,420.0,1.1,26.0,819.0,762.35,544.23
2016,6,1,13,45,362.0,432.5,1.15,26.0,776.5,715.49,513.39
2016,6,1,14,0,310.0,445.0,1.2,26.0,734.0,669.59,482.7
2016,6,1,14,15,163.5,370.0,1.3,26.0,522.5,475.67,349.26
2016,6,1,14,30,17.0,295.0,1.4,26.0,311.0,294.83,218.08
2016,6,1,14,45,240.0,307.5,1.55,26.0,507.0,451.82,338.43
2016,6,1,15,0,463.0,320.0,1.7,26.0,703.0,594.01,441.05
2016,6,1,15,15,602.5,235.0,1.75,26.0,707.5,579.7,432.36
2016,6,1,15,30,742.0,150.0,1.8,26.0,712.0,555.38,416.41
2016,6,1,15,45,456.5,232.5,1.9,26.0,572.0,442.26,331.78
2016,6,1,16,0,171.0,315.0,2.0,26.0,432.0,363.04,272.21
2016,6,1,16,15,120.5,284.0,1.95,26.0,363.5,304.23,228.88
2016,6,1,16,30,70.0,253.0,1.9,26.0,295.0,255.15,192.58
2016,6,1,16,45,35.0,171.5,1.85,26.0,192.5,169.3,127.72
2016,6,1,17,0,0.0,90.0,1.8,26.0,90.0,86.91,64.26
2016,6,1,17,15,0.0,79.0,1.7,25.5,79.0,76.4,56.31
2016,6,1,17,30,0.0,68.0,1.6,25.0,68.0,65.73,48.03
2016,6,1,17,45,0.0,57.0,1.55,25.0,57.0,55.08,39.52
2016,6,1,18,0,0.0,46.0,1.5,25.0,46.0,44.43,30.89
2016,6,1,18,15,0.0,36.0,1.4,24.5,36.0,34.75,24.34
2016,6,1,18,30,0.0,26.0,1.3,24.0,26.0,25.09,15.91
2016,6,1,18,45,0.0,17.5,1.2,23.5,17.5,16.88,8.64
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,8.67,1.17
2016,6,1,19,15,0.0,4.5,1.15,22.5,4.5,4.42,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
