Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.98,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,6,2,6,15,0.0,5.0,1.3,21.0,5.0,4.82,0.0
2016,6,2,6,30,0.0,8.0,1.6,21.0,8.0,7.71,0.74
2016,6,2,6,45,0.0,11.5,1.95,21.0,11.5,11.09,3.62
2016,6,2,7,0,0.0,15.0,2.3,21.0,15.0,14.47,6.47
2016,6,2,7,15,0.0,50.0,2.4,21.0,50.0,48.3,34.64
2016,6,2,7,30,0.0,85.0,2.5,21.0,85.0,82.75,62.9
2016,6,2,7,45,0.0,113.5,2.6,21.0,113.5,111.65,86.17
2016,6,2,8,0,0.0,142.0,2.7,21.0,142.0,140.58,109.12
2016,6,2,8,15,12.5,180.5,2.75,21.0,188.0,189.26,147.84
2016,6,2,8,30,25.0,219.0,2.8,21.0,234.0,238.85,186.58
2016,6,2,8,45,125.5,263.0,2.85,21.5,347.5,384.43,300.47
2016,6,2,9,0,226.0,307.0,2.9,22.0,461.0,519.91,402.0
2016,6,2,9,15,117.0,256.5,2.9,22.0,337.0,373.84,289.42
2016,6,2,9,30,8.0,206.0,2.9,22.0,213.0,209.91,160.48
2016,6,2,9,45,37.5,291.0,2.95,22.5,322.5,331.6,253.91
2016,6,2,10,0,67.0,376.0,3.0,23.0,432.0,448.88,340.04
2016,6,2,10,15,156.0,403.5,3.0,23.5,540.0,571.25,429.45
2016,6,2,10,30,245.0,431.0,3.0,24.0,648.0,694.7,516.28
2016,6,2,10,45,217.5,450.0,3.05,24.5,647.0,679.26,502.39
2016,6,2,11,0,190.0,469.0,3.1,25.0,646.0,670.32,493.85
2016,6,2,11,15,160.5,479.0,2.95,25.0,630.5,648.86,476.99
2016,6,2,11,30,131.0,489.0,2.8,25.0,615.0,626.53,459.64
2016,6,2,11,45,222.0,484.5,2.65,25.0,702.0,708.56,518.28
2016,6,2,12,0,313.0,480.0,2.5,25.0,789.0,792.76,575.95
2016,6,2,12,15,183.0,468.0,2.3,25.0,649.0,643.57,469.82
2016,6,2,12,30,53.0,456.0,2.1,25.0,509.0,498.18,364.78
2016,6,2,12,45,150.0,476.5,1.9,25.0,624.5,608.11,444.41
2016,6,2,13,0,247.0,497.0,1.7,25.0,740.0,710.77,514.4
2016,6,2,13,15,207.0,495.0,1.6,25.0,697.5,663.38,480.02
2016,6,2,13,30,167.0,493.0,1.5,25.0,655.0,617.46,447.74
2016,6,2,13,45,327.5,441.0,1.45,25.0,749.0,694.57,504.73
2016,6,2,14,0,488.0,389.0,1.4,25.0,843.0,761.07,551.91
2016,6,2,14,15,676.0,253.5,1.45,25.0,863.5,761.23,557.67
2016,6,2,14,30,864.0,118.0,1.5,25.0,884.0,750.49,554.06
2016,6,2,14,45,855.5,116.5,1.55,25.0,850.5,708.12,526.71
2016,6,2,15,0,847.0,115.0,1.6,25.0,817.0,664.58,496.96
2016,6,2,15,15,684.0,189.0,1.6,25.0,738.0,588.77,440.63
2016,6,2,15,30,521.0,263.0,1.6,25.0,659.0,530.22,396.14
2016,6,2,15,45,660.5,183.5,1.6,25.0,653.5,504.51,378.31
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,468.36,350.61
2016,6,2,16,15,781.0,100.5,1.55,25.0,599.0,416.17,308.83
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,365.16,266.98
2016,6,2,16,45,739.0,92.5,1.5,25.0,498.5,313.38,223.85
2016,6,2,17,0,716.0,88.0,1.5,25.0,447.0,263.63,181.69
2016,6,2,17,15,683.5,83.5,1.4,24.5,394.0,210.95,137.91
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,164.57,100.19
2016,6,2,17,45,608.5,72.5,1.25,24.0,288.0,118.96,66.17
2016,6,2,18,0,566.0,66.0,1.2,24.0,235.0,78.05,41.03
2016,6,2,18,15,500.5,58.0,1.1,23.5,185.0,40.58,29.46
2016,6,2,18,30,435.0,50.0,1.0,23.0,135.0,35.49,24.95
2016,6,2,18,45,340.5,39.0,0.9,22.5,92.5,28.75,18.78
2016,6,2,19,0,246.0,28.0,0.8,22.0,50.0,21.48,11.42
2016,6,2,19,15,123.0,14.0,0.8,21.5,25.0,10.66,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.0,13.5,13.27,0.0
2016,6,3,6,0,0.0,27.0,1.5,18.0,27.0,27.45,14.77
2016,6,3,6,15,22.0,46.5,1.55,18.0,50.5,59.28,42.64
2016,6,3,6,30,44.0,66.0,1.6,18.0,74.0,90.34,69.31
2016,6,3,6,45,54.5,88.5,1.65,18.5,102.0,121.48,95.76
2016,6,3,7,0,65.0,111.0,1.7,19.0,130.0,153.19,122.11
2016,6,3,7,15,102.0,135.5,1.7,19.5,173.0,209.79,168.23
2016,6,3,7,30,139.0,160.0,1.7,20.0,216.0,263.14,210.67
2016,6,3,7,45,112.5,183.5,1.7,20.5,233.0,276.28,219.4
2016,6,3,8,0,86.0,207.0,1.7,21.0,250.0,278.81,219.64
2016,6,3,8,15,445.5,141.5,1.85,21.0,400.0,498.25,395.39
2016,6,3,8,30,805.0,76.0,2.0,21.0,550.0,717.2,556.39
2016,6,3,8,45,821.5,78.5,2.15,21.5,598.5,760.63,583.24
2016,6,3,9,0,838.0,81.0,2.3,22.0,647.0,802.93,610.52
2016,6,3,9,15,600.5,201.5,2.4,22.5,621.5,759.05,576.75
2016,6,3,9,30,363.0,322.0,2.5,23.0,596.0,676.89,510.66
2016,6,3,9,45,398.0,325.0,2.7,23.5,640.5,718.75,540.4
2016,6,3,10,0,433.0,328.0,2.9,24.0,685.0,768.98,574.47
2016,6,3,10,15,448.0,341.5,2.95,24.0,724.5,802.55,596.57
2016,6,3,10,30,463.0,355.0,3.0,24.0,764.0,834.77,617.73
2016,6,3,10,45,252.0,377.5,3.05,24.5,601.0,645.2,480.17
2016,6,3,11,0,41.0,400.0,3.1,25.0,438.0,443.8,329.55
2016,6,3,11,15,29.0,354.0,3.1,25.0,381.5,383.29,286.0
2016,6,3,11,30,17.0,308.0,3.1,25.0,325.0,318.52,238.15
2016,6,3,11,45,35.0,380.0,3.1,25.0,414.5,412.45,307.41
2016,6,3,12,0,53.0,452.0,3.1,25.0,504.0,500.23,370.17
2016,6,3,12,15,53.5,454.0,3.05,25.0,507.0,499.87,369.3
2016,6,3,12,30,54.0,456.0,3.0,25.0,510.0,499.2,368.67
2016,6,3,12,45,460.0,294.0,2.95,25.0,747.5,727.25,542.86
2016,6,3,13,0,866.0,132.0,2.9,25.0,985.0,929.2,681.74
2016,6,3,13,15,863.5,131.5,2.85,25.0,973.5,905.34,664.11
2016,6,3,13,30,861.0,131.0,2.8,25.0,962.0,879.04,646.84
2016,6,3,13,45,581.0,290.0,2.75,25.0,845.5,765.86,567.5
2016,6,3,14,0,301.0,449.0,2.7,25.0,729.0,666.54,491.13
2016,6,3,14,15,349.5,413.5,2.65,25.0,729.5,657.86,487.24
2016,6,3,14,30,398.0,378.0,2.6,25.0,730.0,645.36,479.85
2016,6,3,14,45,430.0,349.5,2.55,25.0,717.0,620.63,463.31
2016,6,3,15,0,462.0,321.0,2.5,25.0,704.0,595.3,445.98
2016,6,3,15,15,458.0,304.0,2.45,25.0,668.0,554.75,416.77
2016,6,3,15,30,454.0,287.0,2.4,25.0,632.0,513.96,386.95
2016,6,3,15,45,605.5,203.5,2.35,25.0,634.0,494.64,373.52
2016,6,3,16,0,757.0,120.0,2.3,25.0,636.0,463.45,349.2
2016,6,3,16,15,703.0,131.5,2.15,24.5,582.5,408.87,305.97
2016,6,3,16,30,649.0,143.0,2.0,24.0,529.0,361.74,267.83
2016,6,3,16,45,413.0,178.5,1.9,24.0,416.0,282.88,208.57
2016,6,3,17,0,177.0,214.0,1.8,24.0,303.0,234.5,175.46
2016,6,3,17,15,171.5,188.5,1.7,23.5,267.0,200.41,148.86
2016,6,3,17,30,166.0,163.0,1.6,23.0,231.0,167.11,122.79
2016,6,3,17,45,152.5,139.5,1.55,23.0,194.5,135.31,98.42
2016,6,3,18,0,139.0,116.0,1.5,23.0,158.0,105.22,76.34
2016,6,3,18,15,117.5,94.0,1.35,22.5,124.5,77.93,61.66
2016,6,3,18,30,96.0,72.0,1.2,22.0,91.0,60.35,46.36
2016,6,3,18,45,63.0,51.0,1.05,21.5,62.0,43.69,31.54
2016,6,3,19,0,30.0,30.0,0.9,21.0,33.0,26.53,15.6
2016,6,3,19,15,15.0,15.0,0.9,21.0,16.5,14.26,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.5,13.5,2.05,17.5,23.0,43.82,0.0
2016,6,4,6,0,225.0,27.0,2.3,18.0,46.0,120.13,79.14
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,180.63,136.44
2016,6,4,6,30,425.0,49.0,2.5,19.0,130.0,251.62,197.71
2016,6,4,6,45,212.5,71.0,2.6,19.5,111.5,186.58,148.94
2016,6,4,7,0,0.0,93.0,2.7,20.0,93.0,93.47,72.08
2016,6,4,7,15,17.5,120.5,2.85,20.5,128.0,131.86,103.72
2016,6,4,7,30,35.0,148.0,3.0,21.0,163.0,177.85,140.8
2016,6,4,7,45,70.0,179.0,3.15,21.5,212.5,235.43,186.79
2016,6,4,8,0,105.0,210.0,3.3,22.0,262.0,295.57,233.83
2016,6,4,8,15,56.0,196.5,3.45,22.5,225.0,245.62,192.49
2016,6,4,8,30,7.0,183.0,3.6,23.0,188.0,187.01,144.23
2016,6,4,8,45,185.5,230.0,3.75,23.5,356.0,396.65,310.85
2016,6,4,9,0,364.0,277.0,3.9,24.0,524.0,612.49,472.55
2016,6,4,9,15,252.0,318.0,4.0,24.0,494.5,568.09,434.9
2016,6,4,9,30,140.0,359.0,4.1,24.0,465.0,507.08,386.04
2016,6,4,9,45,246.0,362.5,4.2,24.5,560.5,618.63,468.92
2016,6,4,10,0,352.0,366.0,4.3,25.0,656.0,725.01,545.2
2016,6,4,10,15,358.0,379.5,4.35,25.0,685.5,748.58,560.37
2016,6,4,10,30,364.0,393.0,4.4,25.0,715.0,770.9,575.11
2016,6,4,10,45,376.0,399.5,4.45,25.5,741.0,790.49,587.11
2016,6,4,11,0,388.0,406.0,4.5,26.0,767.0,808.82,598.21
2016,6,4,11,15,245.0,443.0,4.55,26.0,672.5,702.61,519.94
2016,6,4,11,30,102.0,480.0,4.6,26.0,578.0,582.61,430.86
2016,6,4,11,45,60.0,400.0,4.65,26.0,457.5,457.41,340.76
2016,6,4,12,0,18.0,320.0,4.7,26.0,337.0,330.16,246.58
2016,6,4,12,15,146.0,407.0,4.75,26.0,551.5,547.35,409.59
2016,6,4,12,30,274.0,494.0,4.8,26.0,766.0,752.88,556.03
2016,6,4,12,45,170.0,481.0,4.85,26.0,649.5,631.61,467.66
2016,6,4,13,0,66.0,468.0,4.9,26.0,533.0,515.0,381.93
2016,6,4,13,15,471.5,293.5,4.9,26.0,749.5,710.87,536.25
2016,6,4,13,30,877.0,119.0,4.9,26.0,966.0,882.41,659.59
2016,6,4,13,45,871.0,119.5,4.95,26.0,946.0,851.39,637.98
2016,6,4,14,0,865.0,120.0,5.0,26.0,926.0,818.32,616.02
2016,6,4,14,15,547.5,278.5,4.95,26.0,783.5,685.34,518.12
2016,6,4,14,30,230.0,437.0,4.9,26.0,641.0,577.63,432.46
2016,6,4,14,45,320.0,389.0,4.85,26.0,661.0,582.19,438.52
2016,6,4,15,0,410.0,341.0,4.8,26.0,681.0,579.37,438.27
2016,6,4,15,15,303.0,351.5,4.7,25.5,596.5,505.16,382.83
2016,6,4,15,30,196.0,362.0,4.6,25.0,512.0,440.71,334.43
2016,6,4,15,45,172.5,339.5,4.55,25.0,465.0,396.84,301.74
2016,6,4,16,0,149.0,317.0,4.5,25.0,418.0,355.17,270.39
2016,6,4,16,15,157.5,292.0,4.3,25.0,392.0,327.3,249.07
2016,6,4,16,30,166.0,267.0,4.1,25.0,366.0,298.62,226.76
2016,6,4,16,45,217.5,235.5,3.9,25.0,353.0,277.64,209.12
2016,6,4,17,0,269.0,204.0,3.7,25.0,340.0,246.86,182.85
2016,6,4,17,15,261.5,180.0,3.35,24.5,299.5,208.82,152.33
2016,6,4,17,30,254.0,156.0,3.0,24.0,259.0,171.76,122.77
2016,6,4,17,45,240.0,133.5,2.65,24.0,219.5,136.21,95.3
2016,6,4,18,0,226.0,111.0,2.3,24.0,180.0,102.43,71.03
2016,6,4,18,15,197.0,91.0,2.05,23.5,142.0,72.23,56.58
2016,6,4,18,30,168.0,71.0,1.8,23.0,104.0,56.32,42.75
2016,6,4,18,45,123.0,51.5,1.55,22.5,71.5,41.72,29.76
2016,6,4,19,0,78.0,32.0,1.3,22.0,39.0,26.55,15.64
2016,6,4,19,15,39.0,16.0,1.3,21.5,19.5,13.61,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,91.5,15.0,3.3,19.5,23.0,39.59,0.0
2016,6,5,6,0,183.0,30.0,3.5,20.0,46.0,109.37,71.59
2016,6,5,6,15,287.0,43.0,3.6,20.0,88.5,170.65,128.44
2016,6,5,6,30,391.0,56.0,3.7,20.0,131.0,244.87,192.26
2016,6,5,6,45,465.0,65.0,3.8,20.5,181.5,309.58,247.77
2016,6,5,7,0,539.0,74.0,3.9,21.0,232.0,380.86,307.15
2016,6,5,7,15,426.0,109.0,4.0,21.5,250.0,378.27,305.24
2016,6,5,7,30,313.0,144.0,4.1,22.0,268.0,358.92,288.65
2016,6,5,7,45,350.5,160.5,4.25,23.0,319.0,414.43,331.34
2016,6,5,8,0,388.0,177.0,4.4,24.0,370.0,481.16,381.04
2016,6,5,8,15,577.0,141.0,4.45,24.0,463.0,599.43,473.16
2016,6,5,8,30,766.0,105.0,4.5,24.0,556.0,724.35,565.14
2016,6,5,8,45,789.0,107.0,4.55,24.5,607.0,771.14,595.48
2016,6,5,9,0,812.0,109.0,4.6,25.0,658.0,817.25,625.28
2016,6,5,9,15,826.5,112.0,4.6,25.5,703.5,856.09,649.27
2016,6,5,9,30,841.0,115.0,4.6,26.0,749.0,887.82,668.08
2016,6,5,9,45,853.5,116.0,4.65,26.5,790.0,918.97,686.73
2016,6,5,10,0,866.0,117.0,4.7,27.0,831.0,947.94,703.79
2016,6,5,10,15,874.5,119.0,4.75,27.0,865.5,971.75,718.79
2016,6,5,10,30,883.0,121.0,4.8,27.0,900.0,992.87,732.08
2016,6,5,10,45,695.0,250.0,4.85,27.0,875.0,959.14,708.81
2016,6,5,11,0,507.0,379.0,4.9,27.0,850.0,905.38,665.94
2016,6,5,11,15,706.5,251.5,4.9,27.0,923.5,974.15,718.38
2016,6,5,11,30,906.0,124.0,4.9,27.0,997.0,1031.79,755.71
2016,6,5,11,45,497.5,305.5,4.95,27.5,786.0,811.89,601.66
2016,6,5,12,0,89.0,487.0,5.0,28.0,575.0,570.88,418.88
2016,6,5,12,15,284.5,462.5,4.95,28.0,745.0,740.58,544.62
2016,6,5,12,30,480.0,438.0,4.9,28.0,915.0,898.0,655.68
2016,6,5,12,45,701.0,278.0,4.9,28.0,971.0,939.09,690.57
2016,6,5,13,0,922.0,118.0,4.9,28.0,1027.0,968.71,710.34
2016,6,5,13,15,920.0,117.5,4.85,28.0,1015.0,944.17,693.67
2016,6,5,13,30,918.0,117.0,4.8,28.0,1003.0,917.0,675.61
2016,6,5,13,45,913.0,117.0,4.8,28.0,983.5,885.22,654.77
2016,6,5,14,0,908.0,117.0,4.8,28.0,964.0,851.21,632.36
2016,6,5,14,15,902.5,115.5,4.7,28.0,937.0,813.35,606.63
2016,6,5,14,30,897.0,114.0,4.6,28.0,910.0,773.62,579.53
2016,6,5,14,45,885.0,115.0,4.6,28.0,875.0,729.91,550.0
2016,6,5,15,0,873.0,116.0,4.6,28.0,840.0,685.21,518.21
2016,6,5,15,15,863.0,114.0,4.5,27.5,800.5,638.28,484.07
2016,6,5,15,30,853.0,112.0,4.4,27.0,761.0,590.66,448.64
2016,6,5,15,45,841.5,108.0,4.3,27.0,716.5,539.98,409.24
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,485.59,366.19
2016,6,5,16,15,812.5,101.0,3.95,26.5,622.5,433.04,323.88
2016,6,5,16,30,795.0,98.0,3.7,26.0,573.0,381.48,281.22
2016,6,5,16,45,774.0,93.5,3.45,26.0,520.5,328.65,236.3
2016,6,5,17,0,753.0,89.0,3.2,26.0,468.0,277.6,192.34
2016,6,5,17,15,721.0,84.5,2.85,25.5,413.5,226.16,148.92
2016,6,5,17,30,689.0,80.0,2.5,25.0,359.0,174.69,106.72
2016,6,5,17,45,647.0,73.5,2.15,24.5,305.0,127.02,70.8
2016,6,5,18,0,605.0,67.0,1.8,24.0,251.0,83.99,43.76
2016,6,5,18,15,538.5,59.5,1.65,23.0,199.0,44.67,33.05
2016,6,5,18,30,472.0,52.0,1.5,22.0,147.0,37.01,26.38
2016,6,5,18,45,369.5,41.5,1.4,21.5,101.5,30.79,20.65
2016,6,5,19,0,267.0,31.0,1.3,21.0,56.0,24.12,13.86
2016,6,5,19,15,133.5,15.5,1.3,20.5,28.0,11.89,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,14.0,2.2,17.0,25.0,49.21,0.0
2016,6,6,6,0,261.0,28.0,2.4,18.0,50.0,132.74,87.94
2016,6,6,6,15,371.0,38.5,2.6,18.5,95.0,198.32,149.95
2016,6,6,6,30,481.0,49.0,2.8,19.0,140.0,275.3,216.34
2016,6,6,6,45,549.5,56.5,3.0,19.5,192.5,339.86,272.15
2016,6,6,7,0,618.0,64.0,3.2,20.0,245.0,410.48,331.17
2016,6,6,7,15,663.5,69.5,3.15,20.5,300.5,471.31,380.25
2016,6,6,7,30,709.0,75.0,3.1,21.0,356.0,533.12,428.3
2016,6,6,7,45,741.5,79.0,3.1,22.0,411.0,589.69,469.84
2016,6,6,8,0,774.0,83.0,3.1,23.0,466.0,647.46,510.03
2016,6,6,8,15,797.5,86.5,3.2,23.5,520.0,698.86,544.72
2016,6,6,8,30,821.0,90.0,3.3,24.0,574.0,750.12,578.65
2016,6,6,8,45,838.5,93.0,3.4,25.0,624.5,790.64,603.24
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,834.78,629.95
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,873.06,654.21
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,909.48,677.04
2016,6,6,9,45,892.0,103.0,3.5,26.5,807.5,940.5,694.73
2016,6,6,10,0,902.0,105.0,3.5,27.0,848.0,969.11,710.72
2016,6,6,10,15,909.5,106.5,3.45,27.0,882.5,992.18,724.09
2016,6,6,10,30,917.0,108.0,3.4,27.0,917.0,1012.44,735.66
2016,6,6,10,45,922.0,109.5,3.4,27.0,944.5,1027.27,744.15
2016,6,6,11,0,927.0,111.0,3.4,27.0,972.0,1039.0,750.76
2016,6,6,11,15,930.5,111.5,3.35,27.0,992.0,1045.02,753.45
2016,6,6,11,30,934.0,112.0,3.3,27.0,1012.0,1047.8,754.21
2016,6,6,11,45,937.5,111.5,3.25,27.5,1024.5,1046.31,750.91
2016,6,6,12,0,941.0,111.0,3.2,28.0,1037.0,1041.58,745.69
2016,6,6,12,15,941.5,111.0,3.15,28.0,1041.0,1031.18,738.51
2016,6,6,12,30,942.0,111.0,3.1,28.0,1045.0,1017.72,729.52
2016,6,6,12,45,940.5,111.0,3.1,28.0,1041.0,999.4,717.96
2016,6,6,13,0,939.0,111.0,3.1,28.0,1037.0,978.27,704.67
2016,6,6,13,15,936.0,110.5,3.05,28.0,1024.5,952.52,688.07
2016,6,6,13,30,933.0,110.0,3.0,28.0,1012.0,924.15,669.81
2016,6,6,13,45,928.5,109.5,3.0,28.5,992.0,891.98,648.1
2016,6,6,14,0,924.0,109.0,3.0,29.0,972.0,857.5,624.88
2016,6,6,14,15,918.5,108.0,2.95,28.5,944.5,819.62,601.46
2016,6,6,14,30,913.0,107.0,2.9,28.0,917.0,779.84,576.52
2016,6,6,14,45,899.5,108.5,2.85,28.0,881.5,734.99,546.72
2016,6,6,15,0,886.0,110.0,2.8,28.0,846.0,689.22,515.03
2016,6,6,15,15,875.5,108.0,2.75,28.0,805.5,641.48,480.32
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,593.07,444.32
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,541.99,405.51
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,490.92,365.69
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.0,434.31,321.26
2016,6,6,16,30,804.0,94.0,2.3,27.0,575.0,382.31,278.99
2016,6,6,16,45,782.0,90.0,2.2,27.0,522.5,329.15,234.52
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,277.87,190.95
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,226.14,147.73
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,177.69,108.17
2016,6,6,17,45,654.5,71.5,1.7,26.0,307.0,127.18,70.04
2016,6,6,18,0,612.0,66.0,1.6,26.0,253.0,84.52,43.29
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,44.76,32.84
2016,6,6,18,30,483.0,51.0,1.3,24.0,148.0,36.04,25.32
2016,6,6,18,45,381.5,40.5,1.2,23.0,103.0,29.78,19.66
2016,6,6,19,0,280.0,30.0,1.1,22.0,58.0,23.05,13.0
2016,6,6,19,15,140.0,15.0,1.1,21.5,29.0,11.36,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,23.5,41.9,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,47.0,114.76,75.5
2016,6,7,6,15,304.0,42.5,1.0,19.5,90.0,176.25,132.2
2016,6,7,6,30,408.0,55.0,1.1,20.0,133.0,250.93,195.24
2016,6,7,6,45,474.0,64.5,1.2,21.0,183.0,313.17,247.27
2016,6,7,7,0,540.0,74.0,1.3,22.0,233.0,381.22,302.08
2016,6,7,7,15,587.5,81.0,1.25,22.5,286.5,441.38,348.94
2016,6,7,7,30,635.0,88.0,1.2,23.0,340.0,504.9,396.39
2016,6,7,7,45,668.5,94.0,1.2,23.5,393.5,561.04,436.83
2016,6,7,8,0,702.0,100.0,1.2,24.0,447.0,618.63,476.91
2016,6,7,8,15,727.0,104.5,1.3,24.5,499.0,669.31,510.83
2016,6,7,8,30,752.0,109.0,1.4,25.0,551.0,717.68,542.02
2016,6,7,8,45,771.5,112.5,1.55,26.0,600.5,762.81,569.84
2016,6,7,9,0,791.0,116.0,1.7,27.0,650.0,807.09,596.61
2016,6,7,9,15,805.0,119.0,1.7,27.0,695.0,844.88,619.62
2016,6,7,9,30,819.0,122.0,1.7,27.0,740.0,880.99,641.37
2016,6,7,9,45,830.0,124.5,1.75,27.5,780.0,911.89,658.85
2016,6,7,10,0,841.0,127.0,1.8,28.0,820.0,934.9,671.24
2016,6,7,10,15,849.0,129.0,1.8,28.0,854.0,957.76,684.36
2016,6,7,10,30,857.0,131.0,1.8,28.0,888.0,978.0,695.84
2016,6,7,10,45,862.0,133.5,1.8,28.5,914.5,993.04,702.74
2016,6,7,11,0,867.0,136.0,1.8,29.0,941.0,1005.14,707.91
2016,6,7,11,15,634.5,278.0,1.85,29.0,874.5,929.44,659.46
2016,6,7,11,30,402.0,420.0,1.9,29.0,808.0,832.49,590.41
2016,6,7,11,45,643.0,278.5,1.95,29.0,907.5,930.03,662.06
2016,6,7,12,0,884.0,137.0,2.0,29.0,1007.0,1011.13,712.91
2016,6,7,12,15,885.0,137.0,2.0,29.0,1011.5,1001.57,705.92
2016,6,7,12,30,886.0,137.0,2.0,29.0,1016.0,989.13,698.2
2016,6,7,12,45,886.5,135.5,2.05,29.5,1012.5,972.05,686.87
2016,6,7,13,0,887.0,134.0,2.1,30.0,1009.0,952.32,673.97
2016,6,7,13,15,884.5,133.5,2.1,30.0,997.0,928.14,659.14
2016,6,7,13,30,882.0,133.0,2.1,30.0,985.0,901.48,642.75
2016,6,7,13,45,877.5,132.0,2.15,30.0,965.5,870.27,623.84
2016,6,7,14,0,873.0,131.0,2.2,30.0,946.0,836.89,603.41
2016,6,7,14,15,866.5,129.5,2.2,30.0,919.5,799.49,579.77
2016,6,7,14,30,860.0,128.0,2.2,30.0,893.0,760.39,554.82
2016,6,7,14,45,852.5,126.0,2.25,30.0,859.5,718.6,528.12
2016,6,7,15,0,845.0,124.0,2.3,30.0,826.0,675.55,498.72
2016,6,7,15,15,834.0,121.5,2.25,29.5,787.0,628.81,466.15
2016,6,7,15,30,823.0,119.0,2.2,29.0,748.0,578.61,430.34
2016,6,7,15,45,808.5,116.5,2.2,29.0,703.0,528.84,393.1
2016,6,7,16,0,794.0,114.0,2.2,29.0,658.0,479.34,355.01
2016,6,7,16,15,775.5,110.5,2.1,29.0,609.5,427.73,314.15
2016,6,7,16,30,757.0,107.0,2.0,29.0,561.0,377.24,273.17
2016,6,7,16,45,735.0,102.0,1.9,29.0,509.5,325.61,230.63
2016,6,7,17,0,713.0,97.0,1.8,29.0,458.0,272.63,186.57
2016,6,7,17,15,680.5,92.0,1.7,28.5,404.5,222.5,145.36
2016,6,7,17,30,648.0,87.0,1.6,28.0,351.0,175.74,107.72
2016,6,7,17,45,602.0,80.5,1.55,27.5,298.0,129.69,73.66
2016,6,7,18,0,556.0,74.0,1.5,27.0,245.0,88.7,48.02
2016,6,7,18,15,491.0,65.5,1.35,26.0,194.5,50.95,32.25
2016,6,7,18,30,426.0,57.0,1.2,25.0,144.0,41.3,29.69
2016,6,7,18,45,329.0,45.0,1.1,24.5,100.0,33.88,22.98
2016,6,7,19,0,232.0,33.0,1.0,24.0,56.0,25.39,14.81
2016,6,7,19,15,116.0,16.5,1.05,23.5,28.0,12.82,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,15.5,0.25,21.5,22.0,35.18,0.0
2016,6,8,6,0,147.0,31.0,0.2,22.0,44.0,99.07,64.14
2016,6,8,6,15,242.0,46.5,0.35,22.5,85.0,158.26,116.96
2016,6,8,6,30,337.0,62.0,0.5,23.0,126.0,227.42,174.24
2016,6,8,6,45,403.0,70.0,0.7,23.5,171.0,283.16,220.77
2016,6,8,7,0,469.0,78.0,0.9,24.0,216.0,348.52,273.55
2016,6,8,7,15,503.0,90.5,1.1,24.5,266.0,403.85,317.05
2016,6,8,7,30,537.0,103.0,1.3,25.0,316.0,461.42,360.91
2016,6,8,7,45,597.5,106.0,1.55,25.5,375.0,527.82,410.69
2016,6,8,8,0,658.0,109.0,1.8,26.0,434.0,597.98,461.91
2016,6,8,8,15,684.5,113.5,1.9,26.0,485.5,648.04,497.24
2016,6,8,8,30,711.0,118.0,2.0,26.0,537.0,698.42,531.27
2016,6,8,8,45,726.0,124.5,2.15,26.5,584.5,741.75,559.18
2016,6,8,9,0,741.0,131.0,2.3,27.0,632.0,781.12,584.06
2016,6,8,9,15,756.5,134.5,2.35,27.0,676.0,819.29,608.39
2016,6,8,9,30,772.0,138.0,2.4,27.0,720.0,855.98,631.56
2016,6,8,9,45,573.5,246.5,2.45,27.5,692.0,805.71,593.5
2016,6,8,10,0,375.0,355.0,2.5,28.0,664.0,734.98,537.95
2016,6,8,10,15,344.0,384.0,2.5,28.0,676.5,739.95,539.7
2016,6,8,10,30,313.0,413.0,2.5,28.0,689.0,742.32,539.18
2016,6,8,10,45,168.0,378.5,2.5,28.0,527.5,556.08,408.04
2016,6,8,11,0,23.0,344.0,2.5,28.0,366.0,361.49,265.75
2016,6,8,11,15,75.0,415.5,2.5,28.0,488.0,492.04,360.87
2016,6,8,11,30,127.0,487.0,2.5,28.0,610.0,620.87,450.14
2016,6,8,11,45,457.0,340.5,2.5,28.5,789.5,807.33,585.18
2016,6,8,12,0,787.0,194.0,2.5,29.0,969.0,977.09,697.91
2016,6,8,12,15,788.0,194.5,2.5,29.0,973.5,968.07,690.4
2016,6,8,12,30,789.0,195.0,2.5,29.0,978.0,956.43,683.0
2016,6,8,12,45,591.0,316.5,2.55,29.0,902.0,872.66,626.83
2016,6,8,13,0,393.0,438.0,2.6,29.0,826.0,791.03,567.55
2016,6,8,13,15,583.0,318.5,2.6,29.0,886.0,834.68,603.45
2016,6,8,13,30,773.0,199.0,2.6,29.0,946.0,869.93,629.84
2016,6,8,13,45,463.5,335.5,2.65,29.0,781.0,712.4,519.13
2016,6,8,14,0,154.0,472.0,2.7,29.0,616.0,571.28,414.64
2016,6,8,14,15,171.0,457.5,2.7,28.5,613.5,562.73,411.12
2016,6,8,14,30,188.0,443.0,2.7,28.0,611.0,552.75,405.75
2016,6,8,14,45,372.0,368.5,2.7,28.0,683.5,601.82,444.69
2016,6,8,15,0,556.0,294.0,2.7,28.0,756.0,635.97,471.58
2016,6,8,15,15,630.0,235.0,2.7,28.0,735.0,601.34,448.15
2016,6,8,15,30,704.0,176.0,2.7,28.0,714.0,560.13,419.4
2016,6,8,15,45,688.5,171.0,2.7,28.0,670.5,512.72,383.73
2016,6,8,16,0,673.0,166.0,2.7,28.0,627.0,465.91,347.66
2016,6,8,16,15,651.0,160.0,2.6,27.5,579.5,416.22,309.1
2016,6,8,16,30,629.0,154.0,2.5,27.0,532.0,368.2,270.89
2016,6,8,16,45,590.0,147.0,2.4,27.0,475.5,315.61,228.35
2016,6,8,17,0,551.0,140.0,2.3,27.0,419.0,266.85,188.55
2016,6,8,17,15,531.0,130.5,2.15,26.5,374.5,224.49,153.58
2016,6,8,17,30,511.0,121.0,2.0,26.0,330.0,183.47,120.37
2016,6,8,17,45,468.5,109.5,1.85,26.0,279.5,140.35,88.11
2016,6,8,18,0,426.0,98.0,1.7,26.0,229.0,101.83,62.88
2016,6,8,18,15,363.0,85.0,1.6,25.5,181.0,66.46,45.51
2016,6,8,18,30,300.0,72.0,1.5,25.0,133.0,53.35,39.92
2016,6,8,18,45,221.5,54.5,1.4,24.5,92.0,41.33,29.26
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,30.48,18.96
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,15.65,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,79.5,15.5,1.0,20.5,22.0,36.8,0.0
2016,6,9,6,0,159.0,31.0,1.1,21.0,44.0,102.89,67.05
2016,6,9,6,15,253.0,45.5,1.0,21.5,85.0,161.02,119.87
2016,6,9,6,30,347.0,60.0,0.9,22.0,126.0,229.11,176.81
2016,6,9,6,45,419.5,69.5,0.85,22.5,175.0,290.26,227.46
2016,6,9,7,0,492.0,79.0,0.8,23.0,224.0,361.49,284.14
2016,6,9,7,15,539.5,87.0,1.0,23.5,275.5,420.59,330.67
2016,6,9,7,30,587.0,95.0,1.2,24.0,327.0,483.08,378.39
2016,6,9,7,45,625.0,100.0,1.4,25.0,380.0,538.97,419.13
2016,6,9,8,0,663.0,105.0,1.6,26.0,433.0,596.75,460.02
2016,6,9,8,15,689.0,110.0,1.7,26.0,484.0,647.2,495.45
2016,6,9,8,30,715.0,115.0,1.8,26.0,535.0,697.94,529.62
2016,6,9,8,45,734.5,118.5,1.95,26.5,583.5,739.06,555.95
2016,6,9,9,0,754.0,122.0,2.1,27.0,632.0,782.16,583.38
2016,6,9,9,15,769.5,125.5,2.2,27.0,676.5,820.74,608.24
2016,6,9,9,30,785.0,129.0,2.3,27.0,721.0,857.82,631.99
2016,6,9,9,45,566.5,249.5,2.4,27.5,689.0,802.41,590.72
2016,6,9,10,0,348.0,370.0,2.5,28.0,657.0,725.5,530.57
2016,6,9,10,15,305.5,398.0,2.6,28.0,657.5,717.77,524.04
2016,6,9,10,30,263.0,426.0,2.7,28.0,658.0,707.23,515.09
2016,6,9,10,45,210.5,447.5,2.8,28.5,637.0,670.01,487.01
2016,6,9,11,0,158.0,469.0,2.9,29.0,616.0,638.87,462.97
2016,6,9,11,15,252.0,458.0,2.95,29.0,698.5,725.32,524.56
2016,6,9,11,30,346.0,447.0,3.0,29.0,781.0,804.33,579.33
2016,6,9,11,45,315.0,466.5,3.1,29.5,773.5,788.39,566.06
2016,6,9,12,0,284.0,486.0,3.2,30.0,766.0,771.11,552.63
2016,6,9,12,15,569.0,316.0,3.25,30.0,880.0,877.76,633.56
2016,6,9,12,30,854.0,146.0,3.3,30.0,994.0,967.5,694.38
2016,6,9,12,45,852.5,146.5,3.35,30.0,990.5,950.97,683.35
2016,6,9,13,0,851.0,147.0,3.4,30.0,987.0,931.96,671.6
2016,6,9,13,15,848.5,146.5,3.4,30.0,975.5,908.63,656.76
2016,6,9,13,30,846.0,146.0,3.4,30.0,964.0,882.94,640.39
2016,6,9,13,45,841.5,145.0,3.4,30.0,945.0,852.8,621.06
2016,6,9,14,0,837.0,144.0,3.4,30.0,926.0,820.6,600.3
2016,6,9,14,15,830.5,142.0,3.35,30.0,900.0,784.02,576.25
2016,6,9,14,30,824.0,140.0,3.3,30.0,874.0,745.82,550.98
2016,6,9,14,45,793.0,151.5,3.3,30.0,836.0,699.87,519.72
2016,6,9,15,0,762.0,163.0,3.3,30.0,798.0,655.57,487.81
2016,6,9,15,15,749.5,160.0,3.25,29.5,759.5,610.59,456.07
2016,6,9,15,30,737.0,157.0,3.2,29.0,721.0,562.79,421.56
2016,6,9,15,45,718.0,154.5,3.2,29.0,676.5,514.3,384.9
2016,6,9,16,0,699.0,152.0,3.2,29.0,632.0,466.66,348.01
2016,6,9,16,15,678.0,147.0,3.1,28.5,584.5,417.03,309.32
2016,6,9,16,30,657.0,142.0,3.0,28.0,537.0,368.91,270.82
2016,6,9,16,45,502.5,167.0,2.95,28.0,453.5,305.81,222.25
2016,6,9,17,0,348.0,192.0,2.9,28.0,370.0,260.81,189.0
2016,6,9,17,15,328.0,174.0,2.7,27.5,326.0,220.87,157.45
2016,6,9,17,30,308.0,156.0,2.5,27.0,282.0,183.06,127.9
2016,6,9,17,45,375.0,125.5,2.35,27.0,256.5,143.18,93.9
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,101.09,61.36
2016,6,9,18,15,379.0,82.5,2.05,26.0,183.0,65.27,43.96
2016,6,9,18,30,316.0,70.0,1.9,25.0,135.0,51.7,38.53
2016,6,9,18,45,235.0,53.5,1.75,24.5,93.5,40.47,28.55
2016,6,9,19,0,154.0,37.0,1.6,24.0,52.0,28.61,17.52
2016,6,9,19,15,77.0,18.5,1.65,24.0,26.0,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,14.5,1.0,21.5,23.0,40.0,0.0
2016,6,10,6,0,190.0,29.0,1.1,22.0,46.0,109.98,71.3
2016,6,10,6,15,289.0,42.0,1.25,22.0,87.5,169.8,126.16
2016,6,10,6,30,388.0,55.0,1.4,22.0,129.0,242.16,187.32
2016,6,10,6,45,459.0,63.5,1.6,22.5,178.0,304.6,239.91
2016,6,10,7,0,530.0,72.0,1.8,23.0,227.0,373.33,296.09
2016,6,10,7,15,576.0,78.5,1.9,23.5,279.0,431.51,342.27
2016,6,10,7,30,622.0,85.0,2.0,24.0,331.0,492.95,389.4
2016,6,10,7,45,658.0,89.5,2.1,24.5,384.0,548.39,430.57
2016,6,10,8,0,694.0,94.0,2.2,25.0,437.0,605.53,471.8
2016,6,10,8,15,718.5,98.0,2.25,25.5,488.5,652.72,503.42
2016,6,10,8,30,743.0,102.0,2.3,26.0,540.0,702.39,535.83
2016,6,10,8,45,548.5,190.5,2.35,26.5,529.0,666.06,505.3
2016,6,10,9,0,354.0,279.0,2.4,27.0,518.0,605.95,455.95
2016,6,10,9,15,582.0,197.0,2.4,27.0,621.5,737.64,553.52
2016,6,10,9,30,810.0,115.0,2.4,27.0,725.0,864.83,638.21
2016,6,10,9,45,821.0,117.0,2.4,27.5,764.5,889.65,650.83
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,917.72,666.41
2016,6,10,10,15,840.5,121.0,2.4,28.0,837.5,941.07,680.15
2016,6,10,10,30,849.0,123.0,2.4,28.0,871.0,961.85,692.28
2016,6,10,10,45,855.5,124.0,2.4,28.5,898.5,976.92,699.43
2016,6,10,11,0,862.0,125.0,2.4,29.0,926.0,989.15,704.87
2016,6,10,11,15,866.5,126.0,2.4,29.0,946.0,996.45,708.7
2016,6,10,11,30,871.0,127.0,2.4,29.0,966.0,1000.72,710.8
2016,6,10,11,45,877.0,125.0,2.45,29.5,979.0,1000.45,709.25
2016,6,10,12,0,883.0,123.0,2.5,30.0,992.0,997.15,705.95
2016,6,10,12,15,884.0,123.0,2.5,30.0,996.5,987.87,699.95
2016,6,10,12,30,885.0,123.0,2.5,30.0,1001.0,975.72,692.3
2016,6,10,12,45,884.0,123.0,2.55,30.0,998.0,958.91,682.25
2016,6,10,13,0,883.0,123.0,2.6,30.0,995.0,939.48,670.58
2016,6,10,13,15,880.5,122.5,2.6,30.0,983.5,915.61,655.67
2016,6,10,13,30,878.0,122.0,2.6,30.0,972.0,889.25,639.19
2016,6,10,13,45,873.5,121.5,2.6,30.0,953.0,858.81,620.02
2016,6,10,14,0,869.0,121.0,2.6,30.0,934.0,826.21,599.37
2016,6,10,14,15,614.0,260.0,2.6,30.0,826.5,723.16,528.24
2016,6,10,14,30,359.0,399.0,2.6,30.0,719.0,637.96,463.95
2016,6,10,14,45,346.5,387.5,2.65,30.0,687.0,601.59,439.59
2016,6,10,15,0,334.0,376.0,2.7,30.0,655.0,565.64,414.84
2016,6,10,15,15,576.0,244.5,2.65,30.0,697.0,577.64,427.74
2016,6,10,15,30,818.0,113.0,2.6,30.0,739.0,575.77,428.61
2016,6,10,15,45,801.5,111.5,2.6,30.0,695.0,523.19,389.05
2016,6,10,16,0,785.0,110.0,2.6,30.0,651.0,474.05,351.16
2016,6,10,16,15,767.0,107.0,2.5,29.5,603.0,423.59,311.76
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,374.21,272.09
2016,6,10,16,45,719.5,102.0,2.35,29.0,503.0,323.22,230.09
2016,6,10,17,0,690.0,100.0,2.3,29.0,451.0,271.56,187.19
2016,6,10,17,15,658.0,94.5,2.15,28.5,399.0,222.27,146.51
2016,6,10,17,30,626.0,89.0,2.0,28.0,347.0,176.28,109.31
2016,6,10,17,45,574.0,84.0,1.85,28.0,294.0,131.83,76.26
2016,6,10,18,0,522.0,79.0,1.7,28.0,241.0,93.1,51.85
2016,6,10,18,15,458.5,69.5,1.55,27.5,191.5,56.06,35.08
2016,6,10,18,30,395.0,60.0,1.4,27.0,142.0,43.76,31.51
2016,6,10,18,45,301.0,47.5,1.3,26.5,99.0,35.6,24.25
2016,6,10,19,0,207.0,35.0,1.2,26.0,56.0,26.93,16.06
2016,6,10,19,15,103.5,17.5,1.2,25.5,28.0,13.58,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.0,16.0,1.75,22.5,20.5,29.54,0.0
2016,6,11,6,0,102.0,32.0,2.0,23.0,41.0,79.61,50.63
2016,6,11,6,15,186.5,49.5,2.2,23.5,80.0,134.93,99.64
2016,6,11,6,30,271.0,67.0,2.4,24.0,119.0,205.32,158.22
2016,6,11,6,45,343.0,79.5,2.6,24.5,166.5,265.9,208.82
2016,6,11,7,0,415.0,92.0,2.8,25.0,214.0,333.31,263.78
2016,6,11,7,15,464.5,102.0,2.9,25.0,264.5,391.39,310.59
2016,6,11,7,30,514.0,112.0,3.0,25.0,315.0,453.37,359.21
2016,6,11,7,45,550.0,120.0,3.1,25.5,366.5,511.52,402.79
2016,6,11,8,0,586.0,128.0,3.2,26.0,418.0,568.24,444.2
2016,6,11,8,15,354.5,194.0,3.25,26.0,375.5,480.01,373.5
2016,6,11,8,30,123.0,260.0,3.3,26.0,333.0,377.03,289.96
2016,6,11,8,45,399.5,208.0,3.35,26.5,473.0,564.2,434.9
2016,6,11,9,0,676.0,156.0,3.4,27.0,613.0,756.55,574.28
2016,6,11,9,15,693.0,160.5,3.4,27.0,657.0,795.11,598.25
2016,6,11,9,30,710.0,165.0,3.4,27.0,701.0,832.45,622.19
2016,6,11,9,45,513.5,270.0,3.45,27.5,668.5,775.22,576.8
2016,6,11,10,0,317.0,375.0,3.5,28.0,636.0,701.53,517.98
2016,6,11,10,15,529.5,281.5,3.5,28.0,739.0,818.21,604.44
2016,6,11,10,30,742.0,188.0,3.5,28.0,842.0,931.21,681.67
2016,6,11,10,45,743.0,194.5,3.55,28.5,867.5,944.85,687.85
2016,6,11,11,0,744.0,201.0,3.6,29.0,893.0,955.76,693.07
2016,6,11,11,15,749.5,203.0,3.6,29.0,913.0,963.88,697.65
2016,6,11,11,30,755.0,205.0,3.6,29.0,933.0,969.27,700.57
2016,6,11,11,45,754.5,209.0,3.6,29.0,944.0,967.91,699.24
2016,6,11,12,0,754.0,213.0,3.6,29.0,955.0,963.78,696.27
2016,6,11,12,15,485.5,359.5,3.55,29.0,838.5,839.42,608.23
2016,6,11,12,30,217.0,506.0,3.5,29.0,722.0,708.69,511.4
2016,6,11,12,45,487.5,358.0,3.5,29.5,840.0,817.22,593.61
2016,6,11,13,0,758.0,210.0,3.5,30.0,958.0,909.55,658.55
2016,6,11,13,15,754.5,209.0,3.45,30.0,947.0,885.95,642.3
2016,6,11,13,30,751.0,208.0,3.4,30.0,936.0,860.37,625.61
2016,6,11,13,45,484.0,338.5,3.4,30.0,804.5,733.62,535.14
2016,6,11,14,0,217.0,469.0,3.4,30.0,673.0,620.57,450.53
2016,6,11,14,15,473.5,333.5,3.35,30.0,760.5,682.45,501.28
2016,6,11,14,30,730.0,198.0,3.3,30.0,848.0,728.34,538.54
2016,6,11,14,45,494.5,297.5,3.25,30.0,730.5,622.85,459.72
2016,6,11,15,0,259.0,397.0,3.2,30.0,613.0,534.66,392.96
2016,6,11,15,15,278.5,371.5,3.15,29.5,594.0,509.96,377.04
2016,6,11,15,30,298.0,346.0,3.1,29.0,575.0,483.36,359.0
2016,6,11,15,45,451.0,271.5,3.05,29.0,594.5,479.14,357.16
2016,6,11,16,0,604.0,197.0,3.0,29.0,614.0,462.7,344.56
2016,6,11,16,15,581.5,190.0,2.9,29.0,567.5,415.34,307.43
2016,6,11,16,30,559.0,183.0,2.8,29.0,521.0,369.97,271.29
2016,6,11,16,45,532.5,173.5,2.7,29.0,472.0,322.48,233.16
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,277.48,196.64
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,232.02,160.5
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,190.36,128.01
2016,6,11,17,45,388.5,129.0,2.05,27.5,272.5,148.72,97.39
2016,6,11,18,0,344.0,115.0,1.9,27.0,223.0,111.89,72.99
2016,6,11,18,15,285.0,98.5,1.8,26.5,176.0,81.74,57.5
2016,6,11,18,30,226.0,82.0,1.7,26.0,129.0,64.36,49.06
2016,6,11,18,45,156.0,60.5,1.65,26.0,88.5,48.5,35.09
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,32.01,20.19
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,17.45,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
