Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.0,15.5,2.2,23.5,20.0,28.49,0.0
2016,6,12,6,0,98.0,31.0,2.4,24.0,40.0,76.75,48.36
2016,6,12,6,15,178.5,49.5,2.45,24.0,78.5,131.91,97.17
2016,6,12,6,30,259.0,68.0,2.5,24.0,117.0,201.36,155.17
2016,6,12,6,45,138.5,85.5,2.65,24.5,112.5,163.01,127.03
2016,6,12,7,0,18.0,103.0,2.8,25.0,108.0,114.14,87.55
2016,6,12,7,15,9.0,107.0,2.9,25.0,109.5,112.13,85.87
2016,6,12,7,30,0.0,111.0,3.0,25.0,111.0,109.94,83.71
2016,6,12,7,45,55.5,160.0,3.1,25.5,187.5,203.96,159.13
2016,6,12,8,0,111.0,209.0,3.2,26.0,264.0,306.41,238.67
2016,6,12,8,15,244.5,217.0,3.25,26.0,356.0,424.63,330.55
2016,6,12,8,30,378.0,225.0,3.3,26.0,448.0,544.5,421.01
2016,6,12,8,45,222.0,259.0,3.35,26.5,392.5,458.13,351.56
2016,6,12,9,0,66.0,293.0,3.4,27.0,337.0,360.21,273.06
2016,6,12,9,15,211.5,307.5,3.4,27.0,464.0,511.85,388.47
2016,6,12,9,30,357.0,322.0,3.4,27.0,591.0,671.18,503.87
2016,6,12,9,45,306.0,356.0,3.4,27.5,596.0,666.96,496.16
2016,6,12,10,0,255.0,390.0,3.4,28.0,601.0,659.0,486.87
2016,6,12,10,15,181.0,410.0,3.35,28.0,562.5,602.33,444.24
2016,6,12,10,30,107.0,430.0,3.3,28.0,524.0,542.98,399.55
2016,6,12,10,45,153.0,448.5,3.3,28.5,588.0,614.43,449.67
2016,6,12,11,0,199.0,467.0,3.3,29.0,652.0,677.64,492.53
2016,6,12,11,15,275.5,454.5,3.3,29.0,717.0,745.36,540.01
2016,6,12,11,30,352.0,442.0,3.3,29.0,782.0,805.5,581.74
2016,6,12,11,45,383.5,437.5,3.35,29.5,811.5,827.6,595.62
2016,6,12,12,0,415.0,433.0,3.4,30.0,841.0,851.03,610.47
2016,6,12,12,15,397.5,439.0,3.35,30.0,832.0,828.88,594.82
2016,6,12,12,30,380.0,445.0,3.3,30.0,823.0,808.57,580.65
2016,6,12,12,45,357.0,456.0,3.3,30.0,810.0,786.99,565.63
2016,6,12,13,0,334.0,467.0,3.3,30.0,797.0,764.94,550.3
2016,6,12,13,15,329.5,464.5,3.3,30.0,787.0,746.71,538.21
2016,6,12,13,30,325.0,462.0,3.3,30.0,777.0,727.87,525.66
2016,6,12,13,45,375.5,429.0,3.3,30.0,786.0,726.93,526.93
2016,6,12,14,0,426.0,396.0,3.3,30.0,795.0,720.7,524.43
2016,6,12,14,15,342.0,414.5,3.25,30.0,729.0,655.76,478.02
2016,6,12,14,30,258.0,433.0,3.2,30.0,663.0,593.8,433.57
2016,6,12,14,45,187.0,418.0,3.2,30.0,582.0,519.98,381.15
2016,6,12,15,0,116.0,403.0,3.2,30.0,501.0,448.57,329.78
2016,6,12,15,15,378.5,303.5,3.15,30.0,598.5,509.17,378.4
2016,6,12,15,30,641.0,204.0,3.1,30.0,696.0,551.73,411.04
2016,6,12,15,45,497.5,245.5,3.05,30.0,614.0,481.42,357.63
2016,6,12,16,0,354.0,287.0,3.0,30.0,532.0,425.85,315.54
2016,6,12,16,15,352.0,264.0,2.9,29.5,492.5,385.24,285.51
2016,6,12,16,30,350.0,241.0,2.8,29.0,453.0,344.7,254.73
2016,6,12,16,45,439.0,197.0,2.7,29.0,438.0,312.31,227.34
2016,6,12,17,0,528.0,153.0,2.6,29.0,423.0,274.88,194.24
2016,6,12,17,15,491.5,143.5,2.4,28.5,373.0,229.16,157.64
2016,6,12,17,30,455.0,134.0,2.2,28.0,323.0,187.22,124.73
2016,6,12,17,45,414.0,121.0,2.05,28.0,273.5,145.71,93.75
2016,6,12,18,0,373.0,108.0,1.9,28.0,224.0,108.63,69.0
2016,6,12,18,15,312.0,93.0,1.85,27.5,177.0,74.02,50.5
2016,6,12,18,30,251.0,78.0,1.8,27.0,130.0,61.49,46.45
2016,6,12,18,45,180.0,58.5,1.75,26.5,90.5,47.03,33.81
2016,6,12,19,0,109.0,39.0,1.7,26.0,51.0,32.03,20.25
2016,6,12,19,15,54.5,19.5,1.85,26.0,25.5,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.0,32.07,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,42.0,85.7,54.29
2016,6,13,6,15,214.0,48.0,3.15,24.0,82.0,149.41,110.49
2016,6,13,6,30,307.0,64.0,3.3,24.0,122.0,216.67,167.23
2016,6,13,6,45,391.0,73.0,3.5,24.5,171.5,280.48,220.81
2016,6,13,7,0,475.0,82.0,3.7,25.0,221.0,355.17,281.9
2016,6,13,7,15,524.0,90.0,3.75,25.5,272.5,414.33,329.18
2016,6,13,7,30,573.0,98.0,3.8,26.0,324.0,477.02,377.72
2016,6,13,7,45,619.5,101.0,3.85,26.5,378.0,535.63,421.87
2016,6,13,8,0,666.0,104.0,3.9,27.0,432.0,596.81,466.69
2016,6,13,8,15,691.5,108.5,3.85,27.0,483.0,646.45,501.99
2016,6,13,8,30,717.0,113.0,3.8,27.0,534.0,696.34,535.92
2016,6,13,8,45,741.0,115.0,3.8,27.5,583.0,739.67,563.68
2016,6,13,9,0,765.0,117.0,3.8,28.0,632.0,785.18,592.51
2016,6,13,9,15,779.5,120.0,3.75,28.0,676.5,822.74,616.38
2016,6,13,9,30,794.0,123.0,3.7,28.0,721.0,858.75,638.99
2016,6,13,9,45,806.0,125.0,3.7,28.5,760.5,889.58,656.87
2016,6,13,10,0,818.0,127.0,3.7,29.0,800.0,912.67,669.49
2016,6,13,10,15,480.0,282.0,3.65,29.5,681.0,771.07,567.31
2016,6,13,10,30,142.0,437.0,3.6,30.0,562.0,592.77,431.95
2016,6,13,10,45,213.0,443.5,3.6,30.5,638.0,668.4,485.68
2016,6,13,11,0,284.0,450.0,3.6,31.0,714.0,751.58,541.84
2016,6,13,11,15,319.5,445.5,3.55,31.0,748.5,780.07,560.78
2016,6,13,11,30,355.0,441.0,3.5,31.0,783.0,807.56,579.25
2016,6,13,11,45,265.5,473.0,3.5,31.0,731.0,746.11,534.94
2016,6,13,12,0,176.0,505.0,3.5,31.0,679.0,679.82,487.45
2016,6,13,12,15,518.5,321.5,3.5,31.0,836.0,834.61,603.54
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,967.79,693.41
2016,6,13,12,45,474.0,312.0,3.5,31.5,783.0,760.39,550.32
2016,6,13,13,0,87.0,486.0,3.5,32.0,573.0,552.52,396.08
2016,6,13,13,15,192.5,478.5,3.5,32.0,666.5,636.4,457.88
2016,6,13,13,30,298.0,471.0,3.5,32.0,760.0,712.77,511.95
2016,6,13,13,45,568.5,305.0,3.5,32.0,842.0,773.21,560.97
2016,6,13,14,0,839.0,139.0,3.5,32.0,924.0,819.84,595.96
2016,6,13,14,15,567.5,281.0,3.5,32.0,806.0,707.32,516.2
2016,6,13,14,30,296.0,423.0,3.5,32.0,688.0,613.45,445.07
2016,6,13,14,45,545.5,281.5,3.5,32.0,746.0,645.39,473.96
2016,6,13,15,0,795.0,140.0,3.5,32.0,804.0,659.13,488.23
2016,6,13,15,15,479.0,253.5,3.4,31.5,648.5,527.69,390.68
2016,6,13,15,30,163.0,367.0,3.3,31.0,493.0,428.23,315.35
2016,6,13,15,45,279.0,322.5,3.25,31.0,522.0,436.71,322.98
2016,6,13,16,0,395.0,278.0,3.2,31.0,551.0,438.31,323.88
2016,6,13,16,15,418.5,248.0,3.05,30.5,518.0,396.82,292.84
2016,6,13,16,30,442.0,218.0,2.9,30.0,485.0,356.57,261.74
2016,6,13,16,45,463.0,190.0,2.8,30.0,448.0,314.76,227.96
2016,6,13,17,0,484.0,162.0,2.7,30.0,411.0,270.81,191.64
2016,6,13,17,15,344.0,164.0,2.5,29.5,331.0,218.07,153.56
2016,6,13,17,30,204.0,166.0,2.3,29.0,251.0,179.09,127.9
2016,6,13,17,45,186.5,144.0,2.15,29.0,213.0,145.83,102.82
2016,6,13,18,0,169.0,122.0,2.0,29.0,175.0,114.62,80.37
2016,6,13,18,15,143.5,100.0,1.95,28.5,139.0,85.38,61.27
2016,6,13,18,30,118.0,78.0,1.9,28.0,103.0,64.98,49.17
2016,6,13,18,45,81.5,57.0,1.9,27.5,72.0,48.46,34.86
2016,6,13,19,0,45.0,36.0,1.9,27.0,41.0,31.46,19.74
2016,6,13,19,15,22.5,18.0,2.05,26.5,20.5,16.28,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.5,20.0,27.46,0.0
2016,6,14,6,0,87.0,32.0,3.2,24.0,40.0,74.82,46.95
2016,6,14,6,15,172.5,50.5,3.3,24.0,79.0,131.0,96.52
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,201.92,155.8
2016,6,14,6,45,129.0,72.5,3.55,24.5,97.0,148.57,115.63
2016,6,14,7,0,0.0,76.0,3.7,25.0,76.0,74.89,55.66
2016,6,14,7,15,242.5,98.5,3.75,25.0,194.0,252.31,201.52
2016,6,14,7,30,485.0,121.0,3.8,25.0,312.0,445.37,354.38
2016,6,14,7,45,244.5,138.0,3.9,25.5,234.5,317.97,251.89
2016,6,14,8,0,4.0,155.0,4.0,26.0,157.0,157.09,119.98
2016,6,14,8,15,5.0,166.5,3.9,26.0,169.5,169.01,129.13
2016,6,14,8,30,6.0,178.0,3.8,26.0,182.0,181.05,138.06
2016,6,14,8,45,30.0,231.5,3.7,26.5,251.5,263.41,201.36
2016,6,14,9,0,54.0,285.0,3.6,27.0,321.0,341.28,259.4
2016,6,14,9,15,40.5,286.0,3.45,27.5,314.5,330.17,249.13
2016,6,14,9,30,27.0,287.0,3.3,28.0,308.0,318.5,238.8
2016,6,14,9,45,18.0,248.0,3.15,28.5,262.5,261.47,195.27
2016,6,14,10,0,9.0,209.0,3.0,29.0,217.0,213.57,158.52
2016,6,14,10,15,14.5,259.5,2.95,29.0,272.0,269.4,200.01
2016,6,14,10,30,20.0,310.0,2.9,29.0,327.0,325.34,240.66
2016,6,14,10,45,18.0,299.5,2.85,29.5,315.5,312.42,230.19
2016,6,14,11,0,16.0,289.0,2.8,30.0,304.0,299.58,220.09
2016,6,14,11,15,43.5,374.0,2.9,30.0,416.0,418.35,306.19
2016,6,14,11,30,71.0,459.0,3.0,30.0,528.0,530.68,384.89
2016,6,14,11,45,187.5,472.0,3.1,30.5,656.5,662.67,477.84
2016,6,14,12,0,304.0,485.0,3.2,31.0,785.0,790.48,564.6
2016,6,14,12,15,172.5,459.5,3.35,31.0,630.5,626.11,450.81
2016,6,14,12,30,41.0,434.0,3.5,31.0,476.0,465.59,336.58
2016,6,14,12,45,88.5,469.5,3.7,31.0,557.5,542.37,392.62
2016,6,14,13,0,136.0,505.0,3.9,31.0,639.0,617.29,445.58
2016,6,14,13,15,492.5,323.0,4.0,31.0,801.5,760.84,555.73
2016,6,14,13,30,849.0,141.0,4.1,31.0,964.0,883.23,642.55
2016,6,14,13,45,847.0,138.0,4.25,31.5,946.0,853.52,621.77
2016,6,14,14,0,845.0,135.0,4.4,32.0,928.0,821.6,600.41
2016,6,14,14,15,839.0,134.0,4.4,31.5,902.0,786.28,578.46
2016,6,14,14,30,833.0,133.0,4.4,31.0,876.0,749.27,555.12
2016,6,14,14,45,825.5,130.0,4.45,31.0,843.5,707.87,527.53
2016,6,14,15,0,818.0,127.0,4.5,31.0,811.0,665.26,497.41
2016,6,14,15,15,807.0,124.5,4.45,31.0,772.5,617.43,462.47
2016,6,14,15,30,796.0,122.0,4.4,31.0,734.0,571.19,427.88
2016,6,14,15,45,781.0,119.5,4.4,31.0,690.5,522.55,390.84
2016,6,14,16,0,766.0,117.0,4.4,31.0,647.0,474.26,353.16
2016,6,14,16,15,528.5,186.0,4.25,30.5,539.5,391.19,289.99
2016,6,14,16,30,291.0,255.0,4.1,30.0,432.0,334.63,247.96
2016,6,14,16,45,484.5,179.0,4.0,30.0,441.5,312.99,227.27
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,273.87,189.83
2016,6,14,17,15,645.5,97.5,3.6,29.5,399.0,225.0,149.34
2016,6,14,17,30,613.0,92.0,3.3,29.0,347.0,179.49,112.38
2016,6,14,17,45,569.0,85.5,3.05,29.0,295.5,135.22,78.85
2016,6,14,18,0,525.0,79.0,2.8,29.0,244.0,95.81,53.12
2016,6,14,18,15,461.5,70.0,2.65,28.5,194.5,58.77,35.61
2016,6,14,18,30,398.0,61.0,2.5,28.0,145.0,44.33,31.87
2016,6,14,18,45,306.0,49.0,2.4,27.5,102.5,36.66,25.06
2016,6,14,19,0,214.0,37.0,2.3,27.0,60.0,28.45,17.36
2016,6,14,19,15,107.0,18.5,2.4,26.5,30.0,14.33,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.0,2.85,23.5,18.0,22.32,0.0
2016,6,15,6,0,49.0,32.0,3.0,24.0,36.0,57.46,35.01
2016,6,15,6,15,120.0,54.5,3.15,24.0,74.5,117.13,86.17
2016,6,15,6,30,191.0,77.0,3.3,24.0,113.0,177.76,136.9
2016,6,15,6,45,267.0,92.0,3.5,24.5,160.0,237.85,186.96
2016,6,15,7,0,343.0,107.0,3.7,25.0,207.0,312.61,247.76
2016,6,15,7,15,394.5,119.0,3.8,25.5,257.0,370.57,294.05
2016,6,15,7,30,446.0,131.0,3.9,26.0,307.0,432.69,342.34
2016,6,15,7,45,504.5,134.0,4.05,26.5,360.5,492.96,388.34
2016,6,15,8,0,563.0,137.0,4.2,27.0,414.0,560.99,438.91
2016,6,15,8,15,592.5,143.5,4.3,27.5,464.5,611.91,475.23
2016,6,15,8,30,622.0,150.0,4.4,28.0,515.0,663.52,511.3
2016,6,15,8,45,664.5,146.0,4.5,28.5,566.5,714.52,546.08
2016,6,15,9,0,707.0,142.0,4.6,29.0,618.0,766.37,580.14
2016,6,15,9,15,724.0,145.5,4.6,29.0,662.5,804.83,605.13
2016,6,15,9,30,741.0,149.0,4.6,29.0,707.0,838.8,626.88
2016,6,15,9,45,767.0,144.5,4.7,29.5,749.5,874.34,648.92
2016,6,15,10,0,793.0,140.0,4.8,30.0,792.0,908.5,669.86
2016,6,15,10,15,802.5,142.0,4.8,30.0,826.0,932.13,684.34
2016,6,15,10,30,812.0,144.0,4.8,30.0,860.0,953.32,697.28
2016,6,15,10,45,825.5,141.5,4.85,30.5,889.0,965.27,703.08
2016,6,15,11,0,839.0,139.0,4.9,31.0,918.0,980.7,711.3
2016,6,15,11,15,844.0,140.0,4.85,31.0,938.0,988.46,715.24
2016,6,15,11,30,849.0,141.0,4.8,31.0,958.0,993.29,717.41
2016,6,15,11,45,859.0,136.5,4.8,31.5,973.0,994.68,716.37
2016,6,15,12,0,869.0,132.0,4.8,32.0,988.0,993.11,713.54
2016,6,15,12,15,870.0,132.5,4.7,32.0,992.5,984.57,707.02
2016,6,15,12,30,871.0,133.0,4.6,32.0,997.0,973.19,699.14
2016,6,15,12,45,871.0,132.0,4.55,32.0,994.0,956.74,688.28
2016,6,15,13,0,871.0,131.0,4.5,32.0,991.0,937.71,675.83
2016,6,15,13,15,868.5,130.5,4.4,32.0,980.0,914.28,660.33
2016,6,15,13,30,866.0,130.0,4.3,32.0,969.0,888.41,643.29
2016,6,15,13,45,861.0,129.5,4.2,32.5,950.5,858.06,622.03
2016,6,15,14,0,856.0,129.0,4.1,33.0,932.0,825.61,599.45
2016,6,15,14,15,850.5,128.0,4.0,33.0,906.5,790.36,576.21
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,753.37,551.71
2016,6,15,14,45,835.5,126.0,3.8,33.0,848.5,711.94,524.05
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,669.43,494.19
2016,6,15,15,15,815.5,122.5,3.6,32.5,777.5,624.06,462.27
2016,6,15,15,30,805.0,120.0,3.5,32.0,739.0,575.26,427.2
2016,6,15,15,45,790.5,118.0,3.45,32.0,695.5,526.94,390.76
2016,6,15,16,0,776.0,116.0,3.4,32.0,652.0,478.9,353.63
2016,6,15,16,15,758.0,112.5,3.25,31.5,605.0,428.47,314.39
2016,6,15,16,30,740.0,109.0,3.1,31.0,558.0,379.1,274.93
2016,6,15,16,45,716.5,104.5,3.0,31.0,507.5,325.18,230.87
2016,6,15,17,0,693.0,100.0,2.9,31.0,457.0,276.2,189.98
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.5,227.18,149.62
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,181.41,112.59
2016,6,15,17,45,588.5,83.0,2.3,29.5,300.5,136.09,78.45
2016,6,15,18,0,547.0,76.0,2.1,29.0,249.0,95.34,51.81
2016,6,15,18,15,484.5,67.5,2.05,28.5,199.0,57.53,34.0
2016,6,15,18,30,422.0,59.0,2.0,28.0,149.0,42.43,30.28
2016,6,15,18,45,331.5,47.5,1.95,27.5,105.5,35.44,24.06
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,27.61,16.72
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,13.91,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,56.5,16.0,3.45,23.5,21.0,30.9,0.0
2016,6,16,6,0,113.0,32.0,3.7,24.0,42.0,83.06,52.07
2016,6,16,6,15,207.0,48.5,3.8,24.0,82.0,147.19,108.76
2016,6,16,6,30,301.0,65.0,3.9,24.0,122.0,214.93,165.92
2016,6,16,6,45,388.0,74.0,4.05,24.5,171.5,279.71,220.35
2016,6,16,7,0,475.0,83.0,4.2,25.0,221.0,355.5,282.44
2016,6,16,7,15,525.0,91.0,4.2,25.5,273.0,415.2,330.27
2016,6,16,7,30,575.0,99.0,4.2,26.0,325.0,478.52,379.4
2016,6,16,7,45,625.0,100.5,4.25,26.5,380.0,537.8,424.27
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,599.91,470.01
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,650.28,505.03
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,700.95,538.69
2016,6,16,8,45,754.0,111.5,4.35,28.5,588.0,745.52,567.49
2016,6,16,9,0,781.0,112.0,4.4,29.0,638.0,792.36,597.45
2016,6,16,9,15,795.5,115.0,4.4,29.0,682.5,830.48,621.98
2016,6,16,9,30,810.0,118.0,4.4,29.0,727.0,867.01,645.26
2016,6,16,9,45,824.5,118.5,4.45,29.5,767.5,893.52,660.51
2016,6,16,10,0,839.0,119.0,4.5,30.0,808.0,923.54,678.11
2016,6,16,10,15,847.0,120.5,4.5,30.0,841.5,946.2,691.84
2016,6,16,10,30,855.0,122.0,4.5,30.0,875.0,966.28,703.93
2016,6,16,10,45,863.0,122.5,4.55,30.5,903.0,982.62,712.45
2016,6,16,11,0,871.0,123.0,4.6,31.0,931.0,996.13,719.19
2016,6,16,11,15,875.0,123.5,4.6,31.0,951.0,1002.73,722.72
2016,6,16,11,30,879.0,124.0,4.6,31.0,971.0,1006.29,724.44
2016,6,16,11,45,881.0,125.0,4.6,31.5,983.0,1005.3,721.88
2016,6,16,12,0,883.0,126.0,4.6,32.0,995.0,1001.23,717.48
2016,6,16,12,15,884.0,126.0,4.6,32.0,1000.0,992.18,711.45
2016,6,16,12,30,885.0,126.0,4.6,32.0,1005.0,980.25,703.68
2016,6,16,12,45,884.5,125.5,4.6,32.5,1001.5,963.67,691.59
2016,6,16,13,0,884.0,125.0,4.6,33.0,998.0,944.46,677.91
2016,6,16,13,15,881.5,124.5,4.55,33.0,987.0,920.82,662.57
2016,6,16,13,30,879.0,124.0,4.5,33.0,976.0,894.69,645.64
2016,6,16,13,45,875.0,123.0,4.45,33.0,957.5,864.42,625.98
2016,6,16,14,0,871.0,122.0,4.4,33.0,939.0,831.96,604.84
2016,6,16,14,15,865.5,121.0,4.35,33.0,913.0,796.26,581.45
2016,6,16,14,30,860.0,120.0,4.3,33.0,887.0,758.78,556.74
2016,6,16,14,45,845.5,122.0,4.25,33.0,853.0,716.0,528.24
2016,6,16,15,0,831.0,124.0,4.2,33.0,819.0,672.48,497.8
2016,6,16,15,15,820.5,122.0,4.1,33.0,781.0,627.37,464.99
2016,6,16,15,30,810.0,120.0,4.0,33.0,743.0,578.81,429.15
2016,6,16,15,45,795.5,117.0,3.95,33.0,699.5,529.37,391.93
2016,6,16,16,0,781.0,114.0,3.9,33.0,656.0,480.19,354.0
2016,6,16,16,15,763.0,111.0,3.75,32.5,608.5,429.97,314.93
2016,6,16,16,30,745.0,108.0,3.6,32.0,561.0,380.81,275.63
2016,6,16,16,45,720.5,104.0,3.5,32.0,510.0,329.84,233.78
2016,6,16,17,0,696.0,100.0,3.4,32.0,459.0,277.7,190.62
2016,6,16,17,15,664.5,95.0,3.15,31.5,406.5,228.51,150.17
2016,6,16,17,30,633.0,90.0,2.9,31.0,354.0,182.56,113.04
2016,6,16,17,45,588.5,83.5,2.7,30.5,302.0,137.1,78.94
2016,6,16,18,0,544.0,77.0,2.5,30.0,250.0,96.53,52.53
2016,6,16,18,15,481.0,69.0,2.35,29.0,200.0,59.24,35.08
2016,6,16,18,30,418.0,61.0,2.2,28.0,150.0,44.19,31.77
2016,6,16,18,45,324.5,49.0,2.1,27.5,106.0,36.61,25.04
2016,6,16,19,0,231.0,37.0,2.0,27.0,62.0,28.4,17.39
2016,6,16,19,15,115.5,18.5,2.1,26.5,31.0,14.3,0.53
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.5,36.15,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,45.0,101.32,64.32
2016,6,17,6,15,257.5,45.5,3.35,23.5,86.5,161.93,119.8
2016,6,17,6,30,359.0,60.0,3.5,24.0,128.0,233.0,179.7
2016,6,17,6,45,454.0,66.0,3.65,24.5,180.0,303.46,238.78
2016,6,17,7,0,549.0,72.0,3.8,25.0,232.0,381.43,302.61
2016,6,17,7,15,596.0,78.5,3.8,25.5,285.0,440.98,350.21
2016,6,17,7,30,643.0,85.0,3.8,26.0,338.0,503.85,398.76
2016,6,17,7,45,689.0,86.0,3.85,26.5,393.5,562.62,442.94
2016,6,17,8,0,735.0,87.0,3.9,27.0,449.0,621.87,486.12
2016,6,17,8,15,758.5,91.0,3.9,27.5,501.0,672.35,519.91
2016,6,17,8,30,782.0,95.0,3.9,28.0,553.0,722.8,552.97
2016,6,17,8,45,805.5,95.5,3.9,28.5,603.0,768.96,582.33
2016,6,17,9,0,829.0,96.0,3.9,29.0,653.0,809.58,607.35
2016,6,17,9,15,842.0,98.0,3.85,29.0,698.0,846.74,630.71
2016,6,17,9,30,855.0,100.0,3.8,29.0,743.0,882.16,652.68
2016,6,17,9,45,867.5,100.5,3.8,29.5,783.5,913.54,670.69
2016,6,17,10,0,880.0,101.0,3.8,30.0,824.0,942.74,687.15
2016,6,17,10,15,887.5,102.5,3.75,30.5,858.0,965.85,699.2
2016,6,17,10,30,895.0,104.0,3.7,31.0,892.0,986.24,709.48
2016,6,17,10,45,901.0,104.5,3.7,31.5,919.5,1001.25,716.62
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,1013.29,721.94
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,1020.28,725.28
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,1024.11,726.76
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,1022.75,723.6
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,1018.22,718.61
2016,6,17,12,15,920.5,106.0,3.4,33.0,1016.5,1008.59,711.66
2016,6,17,12,30,921.0,106.0,3.3,33.0,1021.0,995.95,702.96
2016,6,17,12,45,919.5,106.0,3.25,33.0,1017.5,978.53,691.7
2016,6,17,13,0,918.0,106.0,3.2,33.0,1014.0,958.36,678.81
2016,6,17,13,15,915.5,105.5,3.15,33.0,1002.5,934.1,663.38
2016,6,17,13,30,913.0,105.0,3.1,33.0,991.0,907.24,646.33
2016,6,17,13,45,909.0,104.5,3.05,33.5,972.0,876.6,625.56
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,843.66,603.35
2016,6,17,14,15,899.5,103.0,2.95,34.0,927.0,806.92,579.87
2016,6,17,14,30,894.0,102.0,2.9,34.0,901.0,768.31,555.03
2016,6,17,14,45,886.0,101.0,2.85,34.0,868.0,726.21,527.68
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,682.8,498.96
2016,6,17,15,15,868.5,98.0,2.75,33.5,796.5,636.42,466.98
2016,6,17,15,30,859.0,96.0,2.7,33.0,758.0,589.26,433.58
2016,6,17,15,45,847.0,93.5,2.7,33.0,714.0,539.75,396.87
2016,6,17,16,0,835.0,91.0,2.7,33.0,670.0,490.13,359.06
2016,6,17,16,15,819.0,88.5,2.6,32.5,622.5,438.87,319.48
2016,6,17,16,30,803.0,86.0,2.5,32.0,575.0,384.26,276.37
2016,6,17,16,45,782.5,82.5,2.45,32.0,524.0,332.13,233.59
2016,6,17,17,0,762.0,79.0,2.4,32.0,473.0,281.66,191.4
2016,6,17,17,15,734.0,75.5,2.25,31.5,420.0,231.33,149.72
2016,6,17,17,30,706.0,72.0,2.1,31.0,367.0,183.83,111.0
2016,6,17,17,45,667.5,67.0,2.0,31.0,314.0,136.71,75.12
2016,6,17,18,0,629.0,62.0,1.9,31.0,261.0,90.72,44.58
2016,6,17,18,15,571.5,55.5,1.75,30.0,210.0,50.31,26.15
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,33.61,22.75
2016,6,17,18,45,423.0,40.0,1.5,28.0,113.5,28.62,18.34
2016,6,17,19,0,332.0,31.0,1.4,27.0,68.0,23.27,13.27
2016,6,17,19,15,166.0,15.5,1.45,26.5,34.0,11.37,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,15.5,2.15,23.5,21.5,33.96,0.0
2016,6,18,6,0,140.0,31.0,2.4,24.0,43.0,96.01,60.26
2016,6,18,6,15,238.5,46.0,2.45,24.0,83.5,155.44,114.53
2016,6,18,6,30,337.0,61.0,2.5,24.0,124.0,224.81,172.95
2016,6,18,6,45,413.0,70.5,2.65,24.5,173.0,286.76,225.0
2016,6,18,7,0,489.0,80.0,2.8,25.0,222.0,358.92,283.82
2016,6,18,7,15,538.0,88.0,2.7,25.5,274.0,418.61,330.99
2016,6,18,7,30,587.0,96.0,2.6,26.0,326.0,481.84,379.16
2016,6,18,7,45,624.0,101.5,2.55,26.5,379.0,537.61,420.19
2016,6,18,8,0,661.0,107.0,2.5,27.0,432.0,595.19,461.19
2016,6,18,8,15,687.5,112.0,2.4,27.0,483.0,645.97,496.57
2016,6,18,8,30,714.0,117.0,2.3,27.0,534.0,697.1,530.21
2016,6,18,8,45,737.5,119.0,2.2,27.5,583.5,739.78,556.11
2016,6,18,9,0,761.0,121.0,2.1,28.0,633.0,784.86,583.04
2016,6,18,9,15,776.5,124.5,1.9,28.0,678.0,823.83,605.54
2016,6,18,9,30,792.0,128.0,1.7,28.0,723.0,861.31,626.4
2016,6,18,9,45,807.0,128.5,1.55,28.5,763.5,893.36,642.39
2016,6,18,10,0,822.0,129.0,1.4,29.0,804.0,923.47,656.68
2016,6,18,10,15,830.5,131.0,1.25,29.0,838.0,941.1,664.07
2016,6,18,10,30,839.0,133.0,1.1,29.0,872.0,961.93,673.32
2016,6,18,10,45,848.5,132.5,0.95,29.5,900.0,978.52,678.28
2016,6,18,11,0,858.0,132.0,0.8,30.0,928.0,992.37,681.35
2016,6,18,11,15,863.0,133.0,0.85,30.0,948.5,1000.41,686.31
2016,6,18,11,30,868.0,134.0,0.9,30.0,969.0,1005.45,689.66
2016,6,18,11,45,864.5,139.0,1.0,30.5,980.5,1002.94,688.21
2016,6,18,12,0,861.0,144.0,1.1,31.0,992.0,997.35,685.04
2016,6,18,12,15,862.5,144.5,1.2,31.0,997.0,989.37,681.83
2016,6,18,12,30,864.0,145.0,1.3,31.0,1002.0,978.57,676.92
2016,6,18,12,45,864.5,144.0,1.4,31.5,1000.0,962.73,667.57
2016,6,18,13,0,865.0,143.0,1.5,32.0,998.0,944.33,656.64
2016,6,18,13,15,863.0,142.0,1.55,32.0,987.0,921.08,643.36
2016,6,18,13,30,861.0,141.0,1.6,32.0,976.0,895.38,628.52
2016,6,18,13,45,857.5,139.5,1.65,32.0,958.0,865.58,611.01
2016,6,18,14,0,854.0,138.0,1.7,32.0,940.0,833.62,591.99
2016,6,18,14,15,848.0,136.5,1.7,32.0,914.0,797.65,569.75
2016,6,18,14,30,842.0,135.0,1.7,32.0,888.0,759.96,546.23
2016,6,18,14,45,831.5,134.5,1.75,32.0,855.0,718.43,520.32
2016,6,18,15,0,821.0,134.0,1.8,32.0,822.0,674.01,490.7
2016,6,18,15,15,591.5,232.0,1.8,32.0,715.5,579.92,422.34
2016,6,18,15,30,362.0,330.0,1.8,32.0,609.0,508.7,369.4
2016,6,18,15,45,564.0,227.0,1.8,32.0,632.5,503.46,367.83
2016,6,18,16,0,766.0,124.0,1.8,32.0,656.0,483.17,352.99
2016,6,18,16,15,747.0,120.5,1.75,31.5,608.0,432.79,314.62
2016,6,18,16,30,728.0,117.0,1.7,31.0,560.0,380.44,273.93
2016,6,18,16,45,699.0,113.5,1.65,31.0,508.5,328.99,232.54
2016,6,18,17,0,670.0,110.0,1.6,31.0,457.0,280.16,192.59
2016,6,18,17,15,637.0,104.5,1.5,30.5,404.5,231.5,153.15
2016,6,18,17,30,604.0,99.0,1.4,30.0,352.0,186.26,117.02
2016,6,18,17,45,551.5,93.0,1.35,29.5,299.0,141.7,84.11
2016,6,18,18,0,499.0,87.0,1.3,29.0,246.0,102.94,59.13
2016,6,18,18,15,437.0,76.5,1.25,28.5,196.5,66.02,40.78
2016,6,18,18,30,375.0,66.0,1.2,28.0,147.0,48.19,35.13
2016,6,18,18,45,282.0,52.5,1.15,27.5,103.5,39.34,27.34
2016,6,18,19,0,189.0,39.0,1.1,27.0,60.0,29.99,18.74
2016,6,18,19,15,94.5,19.5,1.15,26.5,30.0,15.09,1.53
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,15.0,1.5,23.5,19.5,27.95,0.0
2016,6,19,6,0,99.0,30.0,1.7,24.0,39.0,75.16,45.98
2016,6,19,6,15,184.5,48.0,1.8,24.0,77.5,131.71,96.53
2016,6,19,6,30,270.0,66.0,1.9,24.0,116.0,202.66,155.62
2016,6,19,6,45,328.5,76.5,2.05,24.5,157.5,254.18,199.01
2016,6,19,7,0,387.0,87.0,2.2,25.0,199.0,311.28,245.85
2016,6,19,7,15,455.5,97.0,2.2,25.5,256.0,378.63,299.14
2016,6,19,7,30,524.0,107.0,2.2,26.0,313.0,455.19,357.62
2016,6,19,7,45,541.0,118.5,2.25,26.5,358.5,501.86,391.76
2016,6,19,8,0,558.0,130.0,2.3,27.0,404.0,548.76,425.17
2016,6,19,8,15,465.5,177.0,2.2,27.0,423.5,550.7,423.12
2016,6,19,8,30,373.0,224.0,2.1,27.0,443.0,538.51,410.8
2016,6,19,8,45,372.5,247.5,2.05,27.5,482.0,575.56,435.01
2016,6,19,9,0,372.0,271.0,2.0,28.0,521.0,611.35,457.43
2016,6,19,9,15,563.0,205.5,1.95,28.0,613.5,728.53,541.81
2016,6,19,9,30,754.0,140.0,1.9,28.0,706.0,839.93,615.28
2016,6,19,9,45,480.5,268.0,1.9,28.5,636.0,741.8,542.47
2016,6,19,10,0,207.0,396.0,1.9,29.0,566.0,611.27,444.29
2016,6,19,10,15,204.0,415.0,1.95,29.0,588.5,629.74,457.0
2016,6,19,10,30,201.0,434.0,2.0,29.0,611.0,647.2,467.94
2016,6,19,10,45,311.0,412.0,2.1,29.0,696.0,739.85,533.23
2016,6,19,11,0,421.0,390.0,2.2,29.0,781.0,831.77,596.05
2016,6,19,11,15,315.0,438.0,2.3,29.0,734.5,768.16,550.36
2016,6,19,11,30,209.0,486.0,2.4,29.0,688.0,702.29,503.6
2016,6,19,11,45,196.5,494.5,2.5,29.0,686.5,694.66,498.67
2016,6,19,12,0,184.0,503.0,2.6,29.0,685.0,686.2,492.79
2016,6,19,12,15,166.5,505.5,2.65,29.0,670.5,666.18,478.86
2016,6,19,12,30,149.0,508.0,2.7,29.0,656.0,645.81,464.75
2016,6,19,12,45,131.5,503.0,2.75,29.0,633.5,618.05,445.68
2016,6,19,13,0,114.0,498.0,2.8,29.0,611.0,589.68,426.14
2016,6,19,13,15,97.0,483.5,2.8,29.0,579.0,554.96,402.06
2016,6,19,13,30,80.0,469.0,2.8,29.0,547.0,521.04,378.42
2016,6,19,13,45,110.5,470.5,2.85,29.0,576.0,543.69,395.57
2016,6,19,14,0,141.0,472.0,2.9,29.0,605.0,562.16,409.46
2016,6,19,14,15,109.5,447.5,2.9,29.0,549.5,509.26,372.04
2016,6,19,14,30,78.0,423.0,2.9,29.0,494.0,456.7,334.81
2016,6,19,14,45,172.0,410.0,2.9,29.0,557.0,503.35,370.7
2016,6,19,15,0,266.0,397.0,2.9,29.0,620.0,541.28,399.19
2016,6,19,15,15,525.5,263.5,2.8,29.0,677.5,568.18,422.73
2016,6,19,15,30,785.0,130.0,2.7,29.0,735.0,575.11,430.15
2016,6,19,15,45,774.5,125.0,2.65,29.0,693.0,527.16,393.73
2016,6,19,16,0,764.0,120.0,2.6,29.0,651.0,479.14,356.64
2016,6,19,16,15,552.0,183.0,2.5,29.0,552.0,400.37,296.42
2016,6,19,16,30,340.0,246.0,2.4,29.0,453.0,347.51,256.56
2016,6,19,16,45,513.5,174.0,2.35,29.0,455.0,320.72,232.39
2016,6,19,17,0,687.0,102.0,2.3,29.0,457.0,278.64,193.42
2016,6,19,17,15,655.5,96.5,2.1,28.5,405.0,229.43,152.72
2016,6,19,17,30,624.0,91.0,1.9,28.0,353.0,183.45,115.3
2016,6,19,17,45,584.5,83.5,1.7,27.5,301.5,138.13,80.71
2016,6,19,18,0,545.0,76.0,1.5,27.0,250.0,97.16,53.29
2016,6,19,18,15,484.5,68.0,1.4,26.5,200.5,59.7,35.07
2016,6,19,18,30,424.0,60.0,1.3,26.0,151.0,43.08,31.14
2016,6,19,18,45,337.5,48.0,1.25,25.5,107.5,35.79,24.62
2016,6,19,19,0,251.0,36.0,1.2,25.0,64.0,27.52,16.94
2016,6,19,19,15,125.5,18.0,1.2,24.5,32.0,13.86,1.25
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,22.5,20.5,33.81,0.0
2016,6,20,6,0,147.0,29.0,1.5,23.0,41.0,94.97,58.93
2016,6,20,6,15,244.0,43.0,1.6,23.5,81.0,153.33,112.72
2016,6,20,6,30,341.0,57.0,1.7,24.0,121.0,221.12,169.52
2016,6,20,6,45,415.0,66.5,1.85,24.5,169.0,284.84,222.72
2016,6,20,7,0,489.0,76.0,2.0,25.0,217.0,353.87,278.83
2016,6,20,7,15,537.0,83.5,2.05,25.5,268.5,412.31,325.01
2016,6,20,7,30,585.0,91.0,2.1,26.0,320.0,474.24,372.29
2016,6,20,7,45,626.0,94.5,2.15,26.5,372.5,530.17,413.68
2016,6,20,8,0,667.0,98.0,2.2,27.0,425.0,588.27,455.41
2016,6,20,8,15,692.5,102.5,2.15,27.5,476.0,637.98,488.79
2016,6,20,8,30,718.0,107.0,2.1,28.0,527.0,685.61,519.06
2016,6,20,8,45,739.5,110.0,2.1,28.5,575.5,730.8,547.23
2016,6,20,9,0,761.0,113.0,2.1,29.0,624.0,775.38,574.46
2016,6,20,9,15,440.5,232.5,2.05,29.0,533.0,647.48,480.81
2016,6,20,9,30,120.0,352.0,2.0,29.0,442.0,481.33,354.63
2016,6,20,9,45,172.5,372.5,1.95,29.5,509.5,552.36,405.05
2016,6,20,10,0,225.0,393.0,1.9,30.0,577.0,624.99,453.8
2016,6,20,10,15,279.0,398.0,1.85,30.0,636.0,692.15,498.69
2016,6,20,10,30,333.0,403.0,1.8,30.0,695.0,751.29,537.5
2016,6,20,10,45,591.5,265.5,1.75,30.5,805.5,873.05,622.2
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,980.24,687.05
2016,6,20,11,15,468.5,298.5,1.7,31.0,734.5,784.47,557.46
2016,6,20,11,30,87.0,469.0,1.7,31.0,553.0,557.06,395.37
2016,6,20,11,45,477.5,299.0,1.7,31.5,768.5,787.16,561.51
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,989.87,689.24
2016,6,20,12,15,869.0,129.5,1.7,32.0,989.0,981.58,681.74
2016,6,20,12,30,870.0,130.0,1.7,32.0,994.0,970.45,674.91
2016,6,20,12,45,871.5,128.5,1.75,32.5,992.0,955.19,664.92
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,937.29,653.39
2016,6,20,13,15,871.0,126.5,1.8,33.0,979.5,914.49,639.63
2016,6,20,13,30,869.0,126.0,1.8,33.0,969.0,889.21,624.35
2016,6,20,13,45,866.5,124.0,1.85,33.0,951.5,859.71,606.88
2016,6,20,14,0,864.0,122.0,1.9,33.0,934.0,827.96,587.86
2016,6,20,14,15,858.5,121.0,1.95,33.0,908.5,792.63,566.34
2016,6,20,14,30,853.0,120.0,2.0,33.0,883.0,755.52,543.44
2016,6,20,14,45,828.0,129.0,2.05,33.0,847.0,711.95,515.96
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,666.61,485.39
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,621.54,454.16
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,576.02,421.77
2016,6,20,15,45,766.0,130.0,2.25,33.0,692.5,527.66,386.5
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,479.65,350.5
2016,6,20,16,15,732.5,123.0,2.3,32.5,602.0,429.78,312.72
2016,6,20,16,30,714.0,119.0,2.3,32.0,555.0,377.84,272.36
2016,6,20,16,45,688.0,115.0,2.3,32.0,504.5,327.65,231.87
2016,6,20,17,0,662.0,111.0,2.3,32.0,454.0,279.78,192.56
2016,6,20,17,15,629.5,105.0,2.15,31.5,402.5,231.17,153.1
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,185.93,116.9
2016,6,20,17,45,550.5,92.5,1.95,30.5,299.0,141.99,84.14
2016,6,20,18,0,504.0,86.0,1.9,30.0,247.0,103.19,58.79
2016,6,20,18,15,440.5,76.5,1.75,29.0,197.5,66.81,40.91
2016,6,20,18,30,377.0,67.0,1.6,28.0,148.0,48.91,35.76
2016,6,20,18,45,286.0,53.5,1.45,27.5,105.0,40.09,27.99
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.77,19.42
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.48,2.23
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.0,31.99,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,40.0,90.74,55.9
2016,6,21,6,15,229.0,44.5,2.75,23.5,80.0,149.65,110.16
2016,6,21,6,30,328.0,59.0,2.8,24.0,120.0,217.96,167.57
2016,6,21,6,45,403.5,68.5,2.85,24.5,168.5,279.09,219.03
2016,6,21,7,0,479.0,78.0,2.9,25.0,217.0,350.56,277.37
2016,6,21,7,15,529.0,86.0,2.85,25.5,268.5,410.24,324.8
2016,6,21,7,30,579.0,94.0,2.8,26.0,320.0,473.59,373.4
2016,6,21,7,45,619.0,98.5,2.8,27.0,372.5,529.79,414.38
2016,6,21,8,0,659.0,103.0,2.8,28.0,425.0,588.08,455.45
2016,6,21,8,15,685.5,107.5,2.65,28.5,476.5,638.22,489.29
2016,6,21,8,30,712.0,112.0,2.5,29.0,528.0,688.75,521.35
2016,6,21,8,45,734.0,115.5,2.35,29.5,576.5,732.07,547.47
2016,6,21,9,0,756.0,119.0,2.2,30.0,625.0,777.46,574.29
2016,6,21,9,15,771.0,122.0,2.1,30.5,670.0,815.39,595.75
2016,6,21,9,30,786.0,125.0,2.0,31.0,715.0,851.82,615.8
2016,6,21,9,45,798.5,127.0,1.9,31.5,754.5,883.16,632.14
2016,6,21,10,0,811.0,129.0,1.8,32.0,794.0,912.47,646.9
2016,6,21,10,15,820.0,131.0,1.75,32.0,828.0,930.5,656.25
2016,6,21,10,30,829.0,133.0,1.7,32.0,862.0,951.78,667.73
2016,6,21,10,45,837.5,133.5,1.7,32.5,890.0,968.42,675.54
2016,6,21,11,0,846.0,134.0,1.7,33.0,918.0,982.34,681.75
2016,6,21,11,15,850.5,135.0,1.75,33.0,938.5,989.93,686.22
2016,6,21,11,30,855.0,136.0,1.8,33.0,959.0,994.57,689.07
2016,6,21,11,45,604.5,294.0,1.9,33.5,880.0,908.86,633.85
2016,6,21,12,0,354.0,452.0,2.0,34.0,801.0,807.7,561.65
2016,6,21,12,15,363.0,450.0,2.05,34.0,809.5,807.19,562.65
2016,6,21,12,30,372.0,448.0,2.1,34.0,818.0,805.15,561.86
2016,6,21,12,45,620.0,290.5,2.15,34.0,904.5,878.63,617.39
2016,6,21,13,0,868.0,133.0,2.2,34.0,991.0,938.55,656.36
2016,6,21,13,15,866.0,132.5,2.25,34.0,980.5,915.86,642.29
2016,6,21,13,30,864.0,132.0,2.3,34.0,970.0,890.71,627.38
2016,6,21,13,45,596.5,287.0,2.35,34.0,860.5,782.96,556.44
2016,6,21,14,0,329.0,442.0,2.4,34.0,751.0,687.5,486.85
2016,6,21,14,15,586.0,285.0,2.4,34.0,816.5,728.44,522.23
2016,6,21,14,30,843.0,128.0,2.4,34.0,882.0,755.73,544.46
2016,6,21,14,45,840.5,123.0,2.45,34.0,851.5,715.9,518.8
2016,6,21,15,0,838.0,118.0,2.5,34.0,821.0,674.42,491.36
2016,6,21,15,15,499.0,243.5,2.5,34.0,657.0,534.3,389.41
2016,6,21,15,30,160.0,369.0,2.5,34.0,493.0,429.54,311.02
2016,6,21,15,45,475.5,238.5,2.5,34.0,576.0,467.2,341.51
2016,6,21,16,0,791.0,108.0,2.5,34.0,659.0,482.58,352.23
2016,6,21,16,15,600.0,168.5,2.45,33.5,569.0,409.27,297.35
