Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,30,409.0,229.0,2.4,33.0,479.0,356.39,258.34
2016,6,21,16,45,561.5,161.0,2.4,33.0,471.5,326.59,232.31
2016,6,21,17,0,714.0,93.0,2.4,33.0,464.0,282.65,192.81
2016,6,21,17,15,683.5,88.5,2.3,32.5,411.5,230.11,150.08
2016,6,21,17,30,653.0,84.0,2.2,32.0,359.0,183.65,112.63
2016,6,21,17,45,614.5,77.5,2.1,31.5,307.5,137.74,77.89
2016,6,21,18,0,576.0,71.0,2.0,31.0,256.0,96.05,50.27
2016,6,21,18,15,516.0,63.5,1.8,30.0,205.5,57.29,31.71
2016,6,21,18,30,456.0,56.0,1.6,29.0,155.0,39.42,27.64
2016,6,21,18,45,368.5,45.5,1.45,28.5,111.0,33.37,22.27
2016,6,21,19,0,281.0,35.0,1.3,28.0,67.0,26.88,16.19
2016,6,21,19,15,140.5,17.5,1.35,27.5,33.5,13.43,1.34
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.5,2.6,22.5,20.5,33.7,0.0
2016,6,22,6,0,147.0,29.0,2.9,23.0,41.0,94.44,57.71
2016,6,22,6,15,247.0,43.0,3.05,23.5,81.0,154.16,113.41
2016,6,22,6,30,347.0,57.0,3.2,24.0,121.0,223.16,171.61
2016,6,22,6,45,423.5,65.5,3.35,24.5,169.5,287.07,225.52
2016,6,22,7,0,500.0,74.0,3.5,25.0,218.0,356.58,282.69
2016,6,22,7,15,548.5,81.5,3.5,25.5,270.0,415.74,330.09
2016,6,22,7,30,597.0,89.0,3.5,26.0,322.0,478.45,378.63
2016,6,22,7,45,635.5,93.5,3.5,27.0,374.5,534.4,419.73
2016,6,22,8,0,674.0,98.0,3.5,28.0,427.0,592.31,460.86
2016,6,22,8,15,700.0,102.5,3.45,28.5,478.5,642.69,495.35
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,691.01,526.75
2016,6,22,8,45,746.5,110.0,3.4,29.5,578.5,735.7,555.13
2016,6,22,9,0,767.0,113.0,3.4,30.0,627.0,779.72,582.54
2016,6,22,9,15,782.0,116.0,3.4,30.0,672.0,818.01,606.82
2016,6,22,9,30,797.0,119.0,3.4,30.0,717.0,854.8,629.9
2016,6,22,9,45,809.0,121.5,3.4,30.5,756.5,886.55,648.15
2016,6,22,10,0,821.0,124.0,3.4,31.0,796.0,910.64,661.23
2016,6,22,10,15,829.5,126.0,3.45,31.5,830.0,934.17,674.24
2016,6,22,10,30,838.0,128.0,3.5,32.0,864.0,955.19,685.61
2016,6,22,10,45,845.0,129.0,3.55,32.5,892.0,971.05,693.68
2016,6,22,11,0,852.0,130.0,3.6,33.0,920.0,984.13,700.05
2016,6,22,11,15,856.5,131.0,3.65,33.0,940.5,991.84,704.53
2016,6,22,11,30,861.0,132.0,3.7,33.0,961.0,996.57,707.26
2016,6,22,11,45,871.0,127.5,3.75,33.5,976.0,998.3,706.77
2016,6,22,12,0,881.0,123.0,3.8,34.0,991.0,997.03,704.5
2016,6,22,12,15,882.0,123.5,3.85,34.0,996.0,988.78,699.37
2016,6,22,12,30,883.0,124.0,3.9,34.0,1001.0,977.62,692.53
2016,6,22,12,45,884.0,123.0,3.95,34.0,998.5,962.27,683.09
2016,6,22,13,0,885.0,122.0,4.0,34.0,996.0,944.24,672.01
2016,6,22,13,15,882.5,121.5,4.0,34.0,985.5,920.82,657.21
2016,6,22,13,30,880.0,121.0,4.0,34.0,975.0,894.89,640.83
2016,6,22,13,45,594.5,284.5,4.05,34.0,857.0,779.19,562.41
2016,6,22,14,0,309.0,448.0,4.1,34.0,739.0,676.73,485.48
2016,6,22,14,15,586.0,282.0,4.1,34.0,814.0,725.98,527.7
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,760.25,555.13
2016,6,22,14,45,843.0,122.0,4.1,34.0,854.0,717.21,526.38
2016,6,22,15,0,823.0,128.0,4.1,34.0,819.0,673.79,496.34
2016,6,22,15,15,529.5,245.5,4.05,33.5,682.0,555.62,409.14
2016,6,22,15,30,236.0,363.0,4.0,33.0,545.0,468.95,343.54
2016,6,22,15,45,503.0,241.0,4.0,33.0,600.5,484.52,357.81
2016,6,22,16,0,770.0,119.0,4.0,33.0,656.0,482.69,356.33
2016,6,22,16,15,752.0,115.5,3.9,32.5,608.5,432.55,317.32
2016,6,22,16,30,734.0,112.0,3.8,32.0,561.0,383.46,278.24
2016,6,22,16,45,708.0,108.5,3.75,32.0,510.0,329.72,234.5
2016,6,22,17,0,682.0,105.0,3.7,32.0,459.0,281.22,194.16
2016,6,22,17,15,650.5,99.5,3.5,31.5,407.0,232.19,153.89
2016,6,22,17,30,619.0,94.0,3.3,31.0,355.0,186.4,116.83
2016,6,22,17,45,574.5,87.5,3.15,31.0,303.0,141.46,82.73
2016,6,22,18,0,530.0,81.0,3.0,31.0,251.0,101.42,56.15
2016,6,22,18,15,469.0,72.0,2.8,30.0,201.5,63.75,37.53
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,45.67,32.89
2016,6,22,18,45,319.5,50.5,2.45,28.5,108.5,37.66,25.84
2016,6,22,19,0,231.0,38.0,2.3,28.0,65.0,29.1,17.99
2016,6,22,19,15,115.5,19.0,2.4,27.5,32.5,14.64,2.12
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,75.5,14.5,2.95,22.5,20.5,34.16,0.0
2016,6,23,6,0,151.0,29.0,3.1,23.0,41.0,95.4,57.77
2016,6,23,6,15,252.0,43.0,3.25,23.5,81.5,155.83,114.57
2016,6,23,6,30,353.0,57.0,3.4,24.0,122.0,225.4,173.32
2016,6,23,6,45,441.0,64.0,3.55,24.5,172.5,293.22,230.39
2016,6,23,7,0,529.0,71.0,3.7,25.0,223.0,367.71,291.59
2016,6,23,7,15,577.0,78.0,3.7,25.5,275.0,427.32,339.4
2016,6,23,7,30,625.0,85.0,3.7,26.0,327.0,490.42,388.27
2016,6,23,7,45,670.0,86.5,3.7,26.5,382.0,548.28,431.79
2016,6,23,8,0,715.0,88.0,3.7,27.0,437.0,606.51,474.34
2016,6,23,8,15,739.5,91.5,3.65,27.5,488.5,656.44,507.86
2016,6,23,8,30,764.0,95.0,3.6,28.0,540.0,706.47,540.54
2016,6,23,8,45,787.5,96.0,3.6,28.5,590.0,752.67,569.99
2016,6,23,9,0,811.0,97.0,3.6,29.0,640.0,798.33,598.54
2016,6,23,9,15,824.5,99.5,3.55,29.5,684.5,831.15,617.62
2016,6,23,9,30,838.0,102.0,3.5,30.0,729.0,867.27,638.75
2016,6,23,9,45,850.5,102.5,3.5,30.5,769.5,898.42,656.54
2016,6,23,10,0,863.0,103.0,3.5,31.0,810.0,927.48,672.82
2016,6,23,10,15,871.0,104.5,3.5,31.0,844.0,950.98,686.78
2016,6,23,10,30,879.0,106.0,3.5,31.0,878.0,971.85,699.07
2016,6,23,10,45,885.5,107.0,3.55,31.5,906.0,987.93,707.26
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,1001.1,713.66
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,1008.76,718.1
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,1013.32,720.72
2016,6,23,11,45,655.5,270.5,3.75,32.5,905.5,936.45,669.54
2016,6,23,12,0,411.0,431.0,3.8,33.0,836.0,843.26,599.33
2016,6,23,12,15,650.0,277.0,3.8,33.0,921.0,920.51,658.59
2016,6,23,12,30,889.0,123.0,3.8,33.0,1006.0,982.62,698.48
2016,6,23,12,45,887.5,123.5,3.85,33.5,1003.0,966.27,686.45
2016,6,23,13,0,886.0,124.0,3.9,34.0,1000.0,947.3,673.4
2016,6,23,13,15,883.5,123.5,3.9,34.0,989.5,923.87,658.65
2016,6,23,13,30,881.0,123.0,3.9,34.0,979.0,897.94,642.3
2016,6,23,13,45,625.0,271.0,3.95,34.0,872.5,792.99,571.99
2016,6,23,14,0,369.0,419.0,4.0,34.0,766.0,699.62,502.34
2016,6,23,14,15,615.0,269.5,3.95,34.0,828.5,737.69,535.7
2016,6,23,14,30,861.0,120.0,3.9,34.0,891.0,762.8,556.07
2016,6,23,14,45,855.5,117.0,3.9,34.0,859.5,722.01,528.99
2016,6,23,15,0,850.0,114.0,3.9,34.0,828.0,679.76,500.41
2016,6,23,15,15,432.0,182.0,3.85,33.5,544.5,435.85,324.06
2016,6,23,15,30,14.0,250.0,3.8,33.0,261.0,246.03,180.08
2016,6,23,15,45,406.0,178.0,3.8,33.0,462.0,376.89,281.1
2016,6,23,16,0,798.0,106.0,3.8,33.0,663.0,485.16,358.44
2016,6,23,16,15,780.5,103.0,3.75,32.5,615.0,434.33,318.46
2016,6,23,16,30,763.0,100.0,3.7,32.0,567.0,384.45,278.71
2016,6,23,16,45,736.0,98.0,3.7,32.0,516.0,333.42,236.82
2016,6,23,17,0,709.0,96.0,3.7,32.0,465.0,281.65,193.9
2016,6,23,17,15,678.0,91.0,3.5,31.5,412.5,231.76,152.74
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,185.03,114.73
2016,6,23,17,45,597.5,81.5,3.15,30.5,307.0,139.63,80.52
2016,6,23,18,0,548.0,77.0,3.0,30.0,254.0,99.64,54.27
2016,6,23,18,15,487.5,68.5,2.75,29.5,204.0,61.41,35.28
2016,6,23,18,30,427.0,60.0,2.5,29.0,154.0,42.9,30.56
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.5,36.46,24.84
2016,6,23,19,0,238.0,38.0,2.1,28.0,65.0,29.08,18.0
2016,6,23,19,15,119.0,19.0,2.2,27.5,32.5,14.63,2.26
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,14.5,1.8,22.5,20.0,32.65,0.0
2016,6,24,6,0,140.0,29.0,2.0,23.0,40.0,91.65,54.79
2016,6,24,6,15,243.0,43.5,2.15,23.5,80.5,153.06,112.23
2016,6,24,6,30,346.0,58.0,2.3,24.0,121.0,223.49,171.33
2016,6,24,6,45,250.0,82.5,2.5,24.5,136.0,216.77,169.51
2016,6,24,7,0,154.0,107.0,2.7,25.0,151.0,200.12,157.36
2016,6,24,7,15,392.5,95.0,2.75,25.5,239.0,339.4,269.6
2016,6,24,7,30,631.0,83.0,2.8,26.0,327.0,491.27,387.69
2016,6,24,7,45,682.0,82.5,2.85,26.5,383.0,550.9,431.87
2016,6,24,8,0,733.0,82.0,2.9,27.0,439.0,611.69,475.94
2016,6,24,8,15,480.0,166.5,2.95,27.5,411.0,548.31,423.14
2016,6,24,8,30,227.0,251.0,3.0,28.0,383.0,446.69,341.46
2016,6,24,8,45,238.0,274.5,3.05,28.5,423.5,487.47,370.28
2016,6,24,9,0,249.0,298.0,3.1,29.0,464.0,537.25,404.23
2016,6,24,9,15,294.5,310.5,3.15,29.5,520.5,595.76,444.91
2016,6,24,9,30,340.0,323.0,3.2,30.0,577.0,655.93,485.87
2016,6,24,9,45,431.0,309.0,3.3,30.5,649.5,738.98,543.28
2016,6,24,10,0,522.0,295.0,3.4,31.0,722.0,817.01,596.03
2016,6,24,10,15,708.0,195.0,3.5,31.0,801.0,900.02,654.23
2016,6,24,10,30,894.0,95.0,3.6,31.0,880.0,974.59,701.91
2016,6,24,10,45,900.0,95.5,3.7,31.5,907.5,989.98,709.55
2016,6,24,11,0,906.0,96.0,3.8,32.0,935.0,1002.41,715.8
2016,6,24,11,15,682.0,256.0,3.9,32.0,895.5,955.37,685.31
2016,6,24,11,30,458.0,416.0,4.0,32.0,856.0,890.2,635.2
2016,6,24,11,45,665.0,273.0,4.1,32.0,922.0,948.45,681.56
2016,6,24,12,0,872.0,130.0,4.2,32.0,988.0,995.16,711.83
2016,6,24,12,15,561.0,314.5,4.25,31.5,868.0,870.87,628.64
2016,6,24,12,30,250.0,499.0,4.3,31.0,748.0,737.38,530.17
2016,6,24,12,45,335.0,468.0,4.4,31.0,800.5,779.58,562.38
2016,6,24,13,0,420.0,437.0,4.5,31.0,853.0,818.47,591.13
2016,6,24,13,15,301.5,465.5,4.5,31.0,763.0,724.32,524.15
2016,6,24,13,30,183.0,494.0,4.5,31.0,673.0,635.54,460.34
2016,6,24,13,45,512.0,316.5,4.55,31.0,801.0,740.59,543.98
2016,6,24,14,0,841.0,139.0,4.6,31.0,929.0,826.06,607.18
2016,6,24,14,15,835.0,137.5,4.55,31.0,904.0,790.67,583.03
2016,6,24,14,30,829.0,136.0,4.5,31.0,879.0,753.6,558.3
2016,6,24,14,45,493.0,273.5,4.5,31.0,711.5,604.5,448.73
2016,6,24,15,0,157.0,411.0,4.5,31.0,544.0,484.72,356.45
2016,6,24,15,15,184.0,389.0,4.4,30.5,537.5,472.64,349.59
2016,6,24,15,30,211.0,367.0,4.3,30.0,531.0,458.07,340.25
2016,6,24,15,45,403.5,285.5,4.25,30.0,575.0,470.6,351.4
2016,6,24,16,0,596.0,204.0,4.2,30.0,619.0,471.33,351.71
2016,6,24,16,15,659.0,160.0,4.05,29.5,588.5,428.82,318.73
2016,6,24,16,30,722.0,116.0,3.9,29.0,558.0,380.1,279.44
2016,6,24,16,45,441.0,170.0,3.8,29.0,432.5,294.33,215.13
2016,6,24,17,0,160.0,224.0,3.7,29.0,307.0,242.65,179.92
2016,6,24,17,15,165.0,198.0,3.45,28.5,275.5,211.4,155.54
2016,6,24,17,30,170.0,172.0,3.2,28.0,244.0,179.84,130.66
2016,6,24,17,45,157.5,149.0,2.95,28.0,208.5,148.02,106.24
2016,6,24,18,0,145.0,126.0,2.7,28.0,173.0,117.76,83.81
2016,6,24,18,15,125.0,103.5,2.45,27.5,138.5,89.27,64.33
2016,6,24,18,30,105.0,81.0,2.2,27.0,104.0,67.31,51.43
2016,6,24,18,45,74.5,60.0,2.0,26.5,74.0,50.87,37.15
2016,6,24,19,0,44.0,39.0,1.8,26.0,44.0,33.94,22.16
2016,6,24,19,15,22.0,19.5,1.85,26.0,22.0,17.63,4.08
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,11.3,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,22.75,9.83
2016,6,25,6,15,20.5,43.5,2.55,24.0,47.5,55.33,38.14
2016,6,25,6,30,41.0,64.0,2.6,24.0,72.0,86.89,64.68
2016,6,25,6,45,64.0,86.0,2.65,24.5,102.0,122.96,94.66
2016,6,25,7,0,87.0,108.0,2.7,25.0,132.0,166.99,130.59
2016,6,25,7,15,72.0,129.0,2.85,25.0,152.0,178.11,139.55
2016,6,25,7,30,57.0,150.0,3.0,25.0,172.0,193.76,151.6
2016,6,25,7,45,28.5,145.0,3.2,25.0,156.0,169.38,131.42
2016,6,25,8,0,0.0,140.0,3.4,25.0,140.0,138.66,105.96
2016,6,25,8,15,32.5,191.5,3.55,25.0,211.0,222.75,172.6
2016,6,25,8,30,65.0,243.0,3.7,25.0,282.0,304.33,235.65
2016,6,25,8,45,68.0,267.0,3.85,25.5,310.5,333.34,256.39
2016,6,25,9,0,71.0,291.0,4.0,26.0,339.0,362.25,276.92
2016,6,25,9,15,86.5,319.0,4.05,26.0,381.5,406.26,309.31
2016,6,25,9,30,102.0,347.0,4.1,26.0,424.0,450.69,341.59
2016,6,25,9,45,56.5,291.5,4.15,26.5,334.5,349.73,264.54
2016,6,25,10,0,11.0,236.0,4.2,27.0,245.0,242.63,182.07
2016,6,25,10,15,80.5,335.0,4.2,27.0,405.5,417.96,314.64
2016,6,25,10,30,150.0,434.0,4.2,27.0,566.0,597.55,443.96
2016,6,25,10,45,172.5,449.0,4.25,27.5,605.5,634.42,468.27
2016,6,25,11,0,195.0,464.0,4.3,28.0,645.0,670.9,492.68
2016,6,25,11,15,103.0,344.0,4.25,28.0,440.5,453.88,337.31
2016,6,25,11,30,11.0,224.0,4.2,28.0,236.0,229.7,170.16
2016,6,25,11,45,5.5,165.5,4.2,28.0,171.5,166.64,122.83
2016,6,25,12,0,0.0,107.0,4.2,28.0,107.0,104.0,74.9
2016,6,25,12,15,0.0,101.5,4.15,28.0,101.5,98.62,70.8
2016,6,25,12,30,0.0,96.0,4.1,28.0,96.0,93.24,66.67
2016,6,25,12,45,1.0,118.5,4.05,28.0,119.5,116.01,84.16
2016,6,25,13,0,2.0,141.0,4.0,28.0,143.0,138.66,101.47
2016,6,25,13,15,4.5,155.5,3.95,28.0,160.0,154.81,113.85
2016,6,25,13,30,7.0,170.0,3.9,28.0,177.0,170.77,126.06
2016,6,25,13,45,17.5,270.0,3.85,28.5,287.0,275.41,204.31
2016,6,25,14,0,28.0,370.0,3.8,29.0,397.0,376.18,277.44
2016,6,25,14,15,19.5,296.0,3.75,28.5,314.5,299.55,221.89
2016,6,25,14,30,11.0,222.0,3.7,28.0,232.0,221.8,164.76
2016,6,25,14,45,5.5,179.0,3.7,28.0,184.5,176.31,130.66
2016,6,25,15,0,0.0,136.0,3.7,28.0,137.0,131.27,96.41
2016,6,25,15,15,0.0,134.5,3.7,28.0,135.0,129.75,95.49
2016,6,25,15,30,0.0,133.0,3.7,28.0,133.0,128.23,94.53
2016,6,25,15,45,4.5,171.5,3.7,28.0,175.0,166.78,124.46
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,204.01,153.18
2016,6,25,16,15,4.5,161.5,3.65,27.5,165.0,156.32,117.16
2016,6,25,16,30,0.0,113.0,3.6,27.0,113.0,108.86,80.78
2016,6,25,16,45,0.0,116.5,3.6,27.0,116.5,111.91,83.52
2016,6,25,17,0,0.0,120.0,3.6,27.0,120.0,114.79,86.11
2016,6,25,17,15,0.0,93.5,3.4,26.5,93.5,90.03,66.9
2016,6,25,17,30,0.0,67.0,3.2,26.0,67.0,64.76,46.98
2016,6,25,17,45,0.0,57.0,3.05,26.0,57.0,55.08,39.3
2016,6,25,18,0,0.0,47.0,2.9,26.0,47.0,45.39,31.52
2016,6,25,18,15,0.0,37.5,2.65,25.5,37.5,36.2,24.07
2016,6,25,18,30,0.0,28.0,2.4,25.0,28.0,27.02,17.56
2016,6,25,18,45,0.0,20.0,2.15,25.0,20.0,19.29,10.74
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,11.57,3.89
2016,6,25,19,15,0.0,6.0,1.95,24.5,6.0,5.78,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,17.5,13.5,1.2,23.0,14.5,17.84,0.0
2016,6,26,6,0,35.0,27.0,1.3,23.0,29.0,45.05,24.12
2016,6,26,6,15,89.5,47.0,1.45,23.0,61.0,90.19,64.97
2016,6,26,6,30,144.0,67.0,1.6,23.0,93.0,144.42,110.38
2016,6,26,6,45,202.0,83.0,1.8,23.5,132.5,194.91,152.57
2016,6,26,7,0,260.0,99.0,2.0,24.0,172.0,251.05,198.7
2016,6,26,7,15,255.5,122.5,2.05,24.0,207.5,286.55,227.37
2016,6,26,7,30,251.0,146.0,2.1,24.0,243.0,320.93,254.25
2016,6,26,7,45,446.5,126.0,2.2,24.5,330.0,442.78,349.99
2016,6,26,8,0,642.0,106.0,2.3,25.0,417.0,577.56,451.69
2016,6,26,8,15,598.0,135.5,2.35,25.5,451.5,603.5,467.25
2016,6,26,8,30,554.0,165.0,2.4,26.0,486.0,619.99,476.3
2016,6,26,8,45,659.0,138.5,2.45,26.5,553.5,698.22,531.55
2016,6,26,9,0,764.0,112.0,2.5,27.0,621.0,774.53,581.57
2016,6,26,9,15,528.5,223.0,2.55,27.5,587.0,712.46,533.23
2016,6,26,9,30,293.0,334.0,2.6,28.0,553.0,625.6,464.3
2016,6,26,9,45,230.5,365.0,2.7,28.5,543.5,597.43,441.82
2016,6,26,10,0,168.0,396.0,2.8,29.0,534.0,574.41,422.31
2016,6,26,10,15,314.5,372.0,2.85,29.0,643.0,698.35,511.95
2016,6,26,10,30,461.0,348.0,2.9,29.0,752.0,825.19,599.83
2016,6,26,10,45,438.0,369.0,3.0,29.5,763.0,826.7,597.59
2016,6,26,11,0,415.0,390.0,3.1,30.0,774.0,825.77,594.75
2016,6,26,11,15,266.0,435.5,3.15,30.0,684.0,716.92,517.4
2016,6,26,11,30,117.0,481.0,3.2,30.0,594.0,605.66,437.0
2016,6,26,11,45,254.5,457.5,3.25,30.5,707.0,720.45,519.13
2016,6,26,12,0,392.0,434.0,3.3,31.0,820.0,827.66,592.5
2016,6,26,12,15,616.5,292.0,3.3,31.0,902.0,902.63,648.63
2016,6,26,12,30,841.0,150.0,3.3,31.0,984.0,962.4,688.1
2016,6,26,12,45,839.0,150.5,3.35,31.5,981.0,946.19,676.16
2016,6,26,13,0,837.0,151.0,3.4,32.0,978.0,927.56,663.34
2016,6,26,13,15,620.0,287.0,3.4,32.0,896.0,843.64,607.17
2016,6,26,13,30,403.0,423.0,3.4,32.0,814.0,762.76,546.96
2016,6,26,13,45,613.5,285.0,3.4,32.0,868.0,796.85,577.19
2016,6,26,14,0,824.0,147.0,3.4,32.0,922.0,819.9,595.25
2016,6,26,14,15,665.0,250.0,3.35,32.0,864.0,760.08,553.3
2016,6,26,14,30,506.0,353.0,3.3,32.0,806.0,708.79,514.01
2016,6,26,14,45,538.5,321.5,3.3,32.0,788.5,680.99,496.27
2016,6,26,15,0,571.0,290.0,3.3,32.0,771.0,649.8,475.62
2016,6,26,15,15,548.5,279.0,3.25,31.5,723.0,598.65,440.43
2016,6,26,15,30,526.0,268.0,3.2,31.0,675.0,548.63,405.38
2016,6,26,15,45,636.5,197.0,3.15,31.0,661.5,517.65,383.83
2016,6,26,16,0,747.0,126.0,3.1,31.0,648.0,479.24,355.15
2016,6,26,16,15,674.5,144.5,2.95,30.5,590.5,422.53,311.53
2016,6,26,16,30,602.0,163.0,2.8,30.0,533.0,375.16,274.44
2016,6,26,16,45,413.5,191.0,2.7,30.0,434.5,303.36,220.67
2016,6,26,17,0,225.0,219.0,2.6,30.0,336.0,257.57,188.35
2016,6,26,17,15,199.0,196.0,2.3,29.5,291.0,218.03,158.43
2016,6,26,17,30,173.0,173.0,2.0,29.0,246.0,181.35,130.82
2016,6,26,17,45,161.0,149.5,1.7,29.0,210.0,149.03,106.17
2016,6,26,18,0,149.0,126.0,1.4,29.0,174.0,118.23,83.48
2016,6,26,18,15,128.5,103.5,1.3,28.5,139.5,89.51,64.05
2016,6,26,18,30,108.0,81.0,1.2,28.0,105.0,67.34,51.2
2016,6,26,18,45,77.5,60.0,1.15,27.5,75.0,50.89,37.01
2016,6,26,19,0,47.0,39.0,1.1,27.0,45.0,33.96,22.1
2016,6,26,19,15,23.5,19.5,1.1,26.5,22.5,17.64,4.28
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,79.5,13.5,1.4,22.5,19.5,33.94,0.0
2016,6,27,6,0,159.0,27.0,1.6,23.0,39.0,93.81,53.64
2016,6,27,6,15,262.0,40.0,1.65,23.5,78.5,154.86,112.9
2016,6,27,6,30,365.0,53.0,1.7,24.0,118.0,225.95,172.52
2016,6,27,6,45,446.5,60.5,1.75,24.5,167.5,290.31,226.36
2016,6,27,7,0,528.0,68.0,1.8,25.0,217.0,361.97,284.55
2016,6,27,7,15,575.5,74.0,1.75,25.5,269.0,419.98,330.23
2016,6,27,7,30,623.0,80.0,1.7,26.0,321.0,481.44,376.77
2016,6,27,7,45,666.0,82.5,1.7,26.5,374.5,539.0,418.96
2016,6,27,8,0,709.0,85.0,1.7,27.0,428.0,596.95,460.09
2016,6,27,8,15,519.0,158.0,1.7,27.5,425.0,566.35,432.36
2016,6,27,8,30,329.0,231.0,1.7,28.0,422.0,511.03,386.92
2016,6,27,8,45,317.0,258.0,1.75,28.5,455.0,541.24,406.66
2016,6,27,9,0,305.0,285.0,1.8,29.0,488.0,569.48,424.06
2016,6,27,9,15,343.0,297.5,1.8,29.5,541.5,623.25,460.0
2016,6,27,9,30,381.0,310.0,1.8,30.0,595.0,678.13,495.7
2016,6,27,9,45,614.5,208.0,1.8,30.5,696.5,803.04,583.29
2016,6,27,10,0,848.0,106.0,1.8,31.0,798.0,915.45,652.37
2016,6,27,10,15,856.0,107.5,1.8,31.5,832.0,938.82,663.46
2016,6,27,10,30,864.0,109.0,1.8,32.0,866.0,959.6,673.8
2016,6,27,10,45,869.5,110.5,1.8,32.5,893.5,975.2,680.95
2016,6,27,11,0,875.0,112.0,1.8,33.0,921.0,987.9,686.41
2016,6,27,11,15,637.0,264.5,1.8,33.0,861.0,919.03,642.64
2016,6,27,11,30,399.0,417.0,1.8,33.0,801.0,827.7,577.24
2016,6,27,11,45,636.5,271.0,1.8,33.5,892.5,918.19,641.46
2016,6,27,12,0,874.0,125.0,1.8,34.0,984.0,992.36,685.0
2016,6,27,12,15,646.5,282.0,1.8,34.0,920.0,922.38,640.42
2016,6,27,12,30,419.0,439.0,1.8,34.0,856.0,844.03,584.08
2016,6,27,12,45,646.5,282.0,1.8,34.0,923.0,896.69,625.72
2016,6,27,13,0,874.0,125.0,1.8,34.0,990.0,937.81,651.64
2016,6,27,13,15,872.0,124.5,1.85,34.0,979.5,915.21,637.98
2016,6,27,13,30,870.0,124.0,1.9,34.0,969.0,890.12,623.36
2016,6,27,13,45,663.5,261.0,1.95,34.5,898.0,817.55,576.15
2016,6,27,14,0,457.0,398.0,2.0,35.0,827.0,751.82,527.35
2016,6,27,14,15,466.0,379.5,2.0,35.0,807.0,723.06,509.77
2016,6,27,14,30,475.0,361.0,2.0,35.0,787.0,692.82,490.66
2016,6,27,14,45,434.0,357.0,2.0,35.0,735.5,638.29,454.19
2016,6,27,15,0,393.0,353.0,2.0,35.0,684.0,589.19,420.92
2016,6,27,15,15,339.0,353.0,2.0,35.0,629.5,535.37,383.79
2016,6,27,15,30,285.0,353.0,2.0,35.0,575.0,485.59,349.03
2016,6,27,15,45,276.0,332.5,2.05,35.0,537.0,446.76,322.24
2016,6,27,16,0,267.0,312.0,2.1,35.0,499.0,408.59,295.35
2016,6,27,16,15,282.5,284.5,2.1,34.5,470.0,376.06,272.42
2016,6,27,16,30,298.0,257.0,2.1,34.0,441.0,341.97,247.55
2016,6,27,16,45,237.5,240.5,2.15,34.0,378.5,289.57,209.24
2016,6,27,17,0,177.0,224.0,2.2,34.0,316.0,247.82,178.97
2016,6,27,17,15,275.5,185.0,2.1,33.5,310.5,222.77,156.91
2016,6,27,17,30,374.0,146.0,2.0,33.0,305.0,187.57,125.77
2016,6,27,17,45,351.5,128.0,1.9,32.5,260.5,148.06,96.16
2016,6,27,18,0,329.0,110.0,1.8,32.0,216.0,111.11,70.44
2016,6,27,18,15,292.0,92.5,1.65,31.0,173.5,76.76,50.37
2016,6,27,18,30,255.0,75.0,1.5,30.0,131.0,55.0,40.52
2016,6,27,18,45,199.5,57.5,1.35,29.0,94.0,46.32,32.99
2016,6,27,19,0,144.0,40.0,1.2,28.0,57.0,32.86,21.11
2016,6,27,19,15,72.0,20.0,1.2,27.5,28.5,16.92,3.9
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,24.95,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,66.24,35.83
2016,6,28,6,15,175.0,45.0,2.45,24.5,71.0,123.62,89.41
2016,6,28,6,30,256.0,64.0,2.5,25.0,109.0,192.78,146.92
2016,6,28,6,45,320.5,78.5,2.6,26.0,155.5,250.68,194.95
2016,6,28,7,0,385.0,93.0,2.7,27.0,202.0,314.73,246.6
2016,6,28,7,15,434.5,104.5,2.5,27.5,252.0,372.68,292.17
2016,6,28,7,30,484.0,116.0,2.3,28.0,302.0,434.61,339.08
2016,6,28,7,45,521.5,125.0,2.1,29.0,353.0,489.52,378.2
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,550.36,419.77
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.0,601.36,453.44
2016,6,28,8,30,617.0,148.0,1.5,31.0,504.0,653.06,486.23
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.0,698.47,513.7
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,743.53,539.28
2016,6,28,9,15,678.5,164.5,1.2,32.0,644.0,782.45,562.71
2016,6,28,9,30,696.0,169.0,1.2,32.0,688.0,820.25,585.21
2016,6,28,9,45,706.0,175.0,1.25,32.5,726.5,851.45,602.72
2016,6,28,10,0,716.0,181.0,1.3,33.0,765.0,880.73,618.96
2016,6,28,10,15,506.5,296.0,1.4,33.0,718.5,809.92,570.16
2016,6,28,10,30,297.0,411.0,1.5,33.0,672.0,724.43,509.27
2016,6,28,10,45,519.0,306.0,1.65,33.5,778.5,841.27,591.61
2016,6,28,11,0,741.0,201.0,1.8,34.0,885.0,956.33,665.69
2016,6,28,11,15,746.5,202.5,1.9,34.0,905.5,960.44,667.51
2016,6,28,11,30,752.0,204.0,2.0,34.0,926.0,965.99,671.47
2016,6,28,11,45,776.5,189.5,2.1,34.0,944.5,971.8,675.64
2016,6,28,12,0,801.0,175.0,2.2,34.0,963.0,974.77,678.13
2016,6,28,12,15,802.5,175.5,2.25,34.0,968.0,967.07,673.64
2016,6,28,12,30,804.0,176.0,2.3,34.0,973.0,956.64,667.63
2016,6,28,12,45,538.5,333.0,2.4,34.0,866.5,844.61,593.98
2016,6,28,13,0,273.0,490.0,2.5,34.0,760.0,732.53,514.1
2016,6,28,13,15,530.5,335.5,2.55,34.0,853.0,810.14,574.34
2016,6,28,13,30,788.0,181.0,2.6,34.0,946.0,873.01,619.3
2016,6,28,13,45,433.5,316.0,2.7,34.0,736.0,673.53,483.1
2016,6,28,14,0,79.0,451.0,2.8,34.0,526.0,494.11,352.31
2016,6,28,14,15,43.5,319.5,2.9,33.5,360.5,338.8,245.26
2016,6,28,14,30,8.0,188.0,3.0,33.0,195.0,187.2,135.6
2016,6,28,14,45,4.0,112.0,3.1,33.0,115.5,111.21,79.26
2016,6,28,15,0,0.0,36.0,3.2,33.0,36.0,34.86,21.22
2016,6,28,15,15,0.0,59.0,3.25,32.5,59.0,57.13,38.49
2016,6,28,15,30,0.0,82.0,3.3,32.0,82.0,79.42,55.79
2016,6,28,15,45,0.0,60.0,3.35,32.0,60.0,58.07,39.47
2016,6,28,16,0,0.0,38.0,3.4,32.0,38.0,36.75,23.05
2016,6,28,16,15,0.0,32.5,3.35,31.5,32.5,31.42,19.02
2016,6,28,16,30,0.0,27.0,3.3,31.0,27.0,26.09,14.95
2016,6,28,16,45,0.0,21.5,3.25,30.5,21.5,20.77,10.84
2016,6,28,17,0,0.0,16.0,3.2,30.0,16.0,15.45,6.69
2016,6,28,17,15,0.0,21.0,3.0,29.5,21.0,20.27,10.63
2016,6,28,17,30,0.0,26.0,2.8,29.0,26.0,25.1,14.61
2016,6,28,17,45,0.0,22.0,2.6,28.5,22.0,21.23,11.58
2016,6,28,18,0,0.0,18.0,2.4,28.0,18.0,17.36,8.5
2016,6,28,18,15,0.0,14.5,2.15,27.5,14.5,13.98,5.77
2016,6,28,18,30,0.0,11.0,1.9,27.0,11.0,10.6,3.41
2016,6,28,18,45,0.0,7.5,1.7,26.5,7.5,7.23,0.46
2016,6,28,19,0,0.0,4.0,1.5,26.0,4.0,3.85,0.0
2016,6,28,19,15,0.0,2.0,1.35,26.0,2.0,1.93,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,12.5,2.05,23.5,18.0,30.99,0.0
2016,6,29,6,0,145.0,25.0,2.3,24.0,36.0,85.98,46.69
2016,6,29,6,15,242.5,39.5,2.3,24.0,75.0,146.84,106.57
2016,6,29,6,30,340.0,54.0,2.3,24.0,114.0,214.64,163.98
2016,6,29,6,45,415.0,63.5,2.35,24.5,162.0,278.26,217.46
2016,6,29,7,0,490.0,73.0,2.4,25.0,210.0,347.32,273.96
2016,6,29,7,15,538.5,80.5,2.4,25.5,261.5,405.86,320.61
2016,6,29,7,30,587.0,88.0,2.4,26.0,313.0,467.98,368.37
2016,6,29,7,45,626.5,93.0,2.4,26.5,366.0,524.67,410.47
2016,6,29,8,0,666.0,98.0,2.4,27.0,419.0,583.46,452.77
2016,6,29,8,15,692.0,102.5,2.4,27.5,470.0,633.6,487.14
2016,6,29,8,30,718.0,107.0,2.4,28.0,521.0,681.67,518.23
2016,6,29,8,45,537.5,189.0,2.4,28.5,515.0,650.9,491.21
2016,6,29,9,0,357.0,271.0,2.4,29.0,509.0,597.2,446.79
2016,6,29,9,15,572.5,196.0,2.45,29.0,608.5,724.19,540.4
2016,6,29,9,30,788.0,121.0,2.5,29.0,708.0,846.54,622.26
2016,6,29,9,45,798.0,125.5,2.55,29.5,748.0,878.65,640.17
2016,6,29,10,0,808.0,130.0,2.6,30.0,788.0,908.62,657.28
2016,6,29,10,15,526.0,277.0,2.65,30.5,713.0,808.4,586.03
2016,6,29,10,30,244.0,424.0,2.7,31.0,638.0,686.57,494.16
2016,6,29,10,45,536.5,284.0,2.75,31.5,774.0,835.44,602.47
2016,6,29,11,0,829.0,144.0,2.8,32.0,910.0,974.79,692.39
2016,6,29,11,15,834.0,145.5,2.85,32.0,931.0,983.54,696.43
2016,6,29,11,30,839.0,147.0,2.9,32.0,952.0,989.37,699.9
2016,6,29,11,45,846.0,144.5,2.95,32.0,966.5,990.29,700.39
2016,6,29,12,0,853.0,142.0,3.0,32.0,981.0,988.27,699.18
2016,6,29,12,15,629.5,290.0,3.0,32.0,911.0,913.65,650.22
2016,6,29,12,30,406.0,438.0,3.0,32.0,841.0,829.05,587.94
2016,6,29,12,45,623.0,295.0,3.05,32.5,912.0,886.99,632.83
2016,6,29,13,0,840.0,152.0,3.1,33.0,983.0,931.72,661.84
2016,6,29,13,15,838.0,151.5,3.1,33.0,973.0,909.76,647.61
2016,6,29,13,30,836.0,151.0,3.1,33.0,963.0,885.42,632.38
2016,6,29,13,45,826.0,154.0,3.1,33.0,943.5,855.12,613.27
2016,6,29,14,0,816.0,157.0,3.1,33.0,924.0,823.8,593.45
2016,6,29,14,15,809.5,155.5,3.1,33.0,899.0,788.25,570.72
2016,6,29,14,30,803.0,154.0,3.1,33.0,874.0,751.14,546.81
2016,6,29,14,45,580.5,263.0,3.1,33.0,774.0,657.4,479.13
2016,6,29,15,0,358.0,372.0,3.1,33.0,674.0,582.76,422.98
2016,6,29,15,15,551.0,263.0,3.15,33.0,702.5,586.52,429.8
2016,6,29,15,30,744.0,154.0,3.2,33.0,731.0,576.67,425.22
2016,6,29,15,45,726.5,151.5,3.25,33.0,688.0,526.25,387.98
2016,6,29,16,0,709.0,149.0,3.3,33.0,645.0,478.95,352.19
2016,6,29,16,15,689.0,144.5,3.3,32.5,598.0,429.62,314.66
2016,6,29,16,30,669.0,140.0,3.3,32.0,551.0,381.64,277.1
2016,6,29,16,45,644.0,134.0,3.35,32.0,501.5,332.16,237.2
2016,6,29,17,0,619.0,128.0,3.4,32.0,452.0,284.95,198.5
2016,6,29,17,15,586.0,121.0,3.2,31.5,400.5,237.41,159.96
2016,6,29,17,30,553.0,114.0,3.0,31.0,349.0,193.33,124.73
2016,6,29,17,45,511.0,104.5,2.85,30.5,298.0,149.94,92.07
2016,6,29,18,0,469.0,95.0,2.7,30.0,247.0,110.23,65.32
2016,6,29,18,15,410.0,83.5,2.4,29.5,198.0,72.99,45.54
2016,6,29,18,30,351.0,72.0,2.1,29.0,149.0,52.67,38.76
2016,6,29,18,45,277.0,56.5,1.85,28.5,107.0,42.38,29.79
2016,6,29,19,0,203.0,41.0,1.6,28.0,65.0,31.5,20.0
2016,6,29,19,15,101.5,20.5,1.55,27.5,32.5,15.83,3.34
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,13.0,1.2,23.5,17.5,28.58,0.0
2016,6,30,6,0,123.0,26.0,1.4,24.0,35.0,80.27,42.4
2016,6,30,6,15,217.0,41.5,1.45,24.5,73.5,140.2,101.25
2016,6,30,6,30,311.0,57.0,1.5,25.0,112.0,206.25,156.46
2016,6,30,6,45,386.5,68.0,1.6,26.0,160.0,267.75,207.28
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,339.18,264.36
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,397.64,310.38
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,459.75,357.67
2016,6,30,7,45,599.5,101.0,2.0,28.5,362.0,515.85,399.05
2016,6,30,8,0,638.0,107.0,2.1,29.0,414.0,574.0,440.71
2016,6,30,8,15,665.5,112.5,2.15,29.0,465.5,625.27,476.97
2016,6,30,8,30,693.0,118.0,2.2,29.0,517.0,677.07,512.0
2016,6,30,8,45,712.0,123.0,2.25,29.5,565.0,721.69,540.11
2016,6,30,9,0,731.0,128.0,2.3,30.0,613.0,762.78,565.38
2016,6,30,9,15,522.0,228.0,2.3,30.5,587.0,711.23,524.59
2016,6,30,9,30,313.0,328.0,2.3,31.0,561.0,636.54,465.66
2016,6,30,9,45,174.5,330.0,2.35,31.5,461.0,508.01,372.4
2016,6,30,10,0,36.0,332.0,2.4,32.0,361.0,373.15,271.99
2016,6,30,10,15,422.0,239.0,2.45,32.0,607.0,668.29,490.85
2016,6,30,10,30,808.0,146.0,2.5,32.0,853.0,949.21,676.91
2016,6,30,10,45,816.0,147.0,2.55,32.5,881.0,965.8,682.99
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,973.74,686.09
2016,6,30,11,15,829.0,149.5,2.6,33.0,930.5,982.46,690.82
2016,6,30,11,30,834.0,151.0,2.6,33.0,952.0,988.28,693.82
2016,6,30,11,45,622.0,291.0,2.65,33.5,893.0,923.64,650.37
2016,6,30,12,0,410.0,431.0,2.7,34.0,834.0,842.65,590.59
2016,6,30,12,15,627.0,292.0,2.75,34.0,912.0,913.2,643.97
2016,6,30,12,30,844.0,153.0,2.8,34.0,990.0,968.49,679.86
2016,6,30,12,45,846.0,151.0,2.85,34.0,988.5,953.76,670.53
2016,6,30,13,0,848.0,149.0,2.9,34.0,987.0,936.49,660.23
2016,6,30,13,15,846.0,148.5,2.95,34.0,977.0,914.39,646.88
2016,6,30,13,30,844.0,148.0,3.0,34.0,967.0,889.89,632.01
2016,6,30,13,45,840.0,147.0,3.05,34.5,949.5,860.87,612.91
2016,6,30,14,0,836.0,146.0,3.1,35.0,932.0,829.74,592.44
2016,6,30,14,15,830.0,144.5,3.15,34.5,907.0,794.59,571.63
2016,6,30,14,30,824.0,143.0,3.2,34.0,882.0,757.74,549.42
2016,6,30,14,45,547.0,270.5,3.3,34.0,754.0,641.62,466.51
2016,6,30,15,0,270.0,398.0,3.4,34.0,626.0,546.48,395.38
2016,6,30,15,15,535.0,261.5,3.45,34.0,686.0,575.19,421.05
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,583.37,429.86
2016,6,30,15,45,786.5,122.0,3.55,34.0,703.0,534.94,393.76
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,486.65,357.09
2016,6,30,16,15,755.5,115.5,3.6,33.5,613.0,436.51,318.71
2016,6,30,16,30,738.0,112.0,3.6,33.0,566.0,387.34,279.95
2016,6,30,16,45,714.5,107.5,3.65,33.0,515.5,333.26,236.25
2016,6,30,17,0,691.0,103.0,3.7,33.0,465.0,284.14,195.59
2016,6,30,17,15,660.0,98.0,3.6,32.5,413.0,235.01,155.34
2016,6,30,17,30,629.0,93.0,3.5,32.0,361.0,189.05,118.16
2016,6,30,17,45,586.5,86.5,3.4,31.5,308.5,143.62,83.74
2016,6,30,18,0,544.0,80.0,3.3,31.0,256.0,102.87,56.54
2016,6,30,18,15,485.0,71.0,3.0,30.0,206.0,64.26,37.12
2016,6,30,18,30,426.0,62.0,2.7,29.0,156.0,44.56,31.97
2016,6,30,18,45,341.0,50.0,2.4,28.5,112.0,37.2,25.48
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,29.04,18.01
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.61,2.64
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,12.5,1.4,23.5,18.0,32.75,0.0
2016,7,1,6,0,160.0,25.0,1.6,24.0,36.0,89.85,46.39
2016,7,1,6,15,263.5,39.0,1.6,24.5,76.5,153.34,110.58
2016,7,1,6,30,367.0,53.0,1.6,25.0,117.0,225.15,170.65
2016,7,1,6,45,442.0,62.0,1.65,26.0,166.0,288.1,222.82
2016,7,1,7,0,517.0,71.0,1.7,27.0,215.0,357.78,278.6
2016,7,1,7,15,566.5,78.5,1.75,27.5,267.5,418.08,325.92
2016,7,1,7,30,616.0,86.0,1.8,28.0,320.0,482.05,374.3
2016,7,1,7,45,653.5,91.0,1.9,28.5,374.0,538.71,415.89
2016,7,1,8,0,691.0,96.0,2.0,29.0,428.0,597.27,457.6
2016,7,1,8,15,717.0,100.5,2.05,29.5,480.0,648.45,492.08
2016,7,1,8,30,743.0,105.0,2.1,30.0,532.0,697.59,523.52
2016,7,1,8,45,764.0,108.0,2.15,30.5,582.0,743.5,552.11
2016,7,1,9,0,785.0,111.0,2.2,31.0,632.0,788.75,579.77
2016,7,1,9,15,800.0,114.0,2.2,31.0,677.5,827.87,603.77
2016,7,1,9,30,815.0,117.0,2.2,31.0,723.0,865.45,626.56
2016,7,1,9,45,828.0,118.5,2.25,31.5,763.5,892.31,641.38
2016,7,1,10,0,841.0,120.0,2.3,32.0,804.0,922.59,658.39
2016,7,1,10,15,849.5,122.0,2.35,32.5,839.0,946.87,671.47
2016,7,1,10,30,858.0,124.0,2.4,33.0,874.0,968.58,682.96
2016,7,1,10,45,865.5,124.5,2.45,33.5,902.5,985.05,691.19
2016,7,1,11,0,873.0,125.0,2.5,34.0,931.0,998.69,697.76
2016,7,1,11,15,877.0,126.0,2.55,34.0,951.5,1006.41,702.2
2016,7,1,11,30,881.0,127.0,2.6,34.0,972.0,1011.09,704.93
2016,7,1,11,45,878.0,131.5,2.65,34.5,984.0,1009.18,702.28
2016,7,1,12,0,875.0,136.0,2.7,35.0,996.0,1004.15,697.87
2016,7,1,12,15,876.0,136.5,2.75,35.0,1001.5,996.14,693.18
2016,7,1,12,30,877.0,137.0,2.8,35.0,1007.0,985.23,686.8
2016,7,1,12,45,876.5,136.5,2.9,35.0,1004.5,969.18,677.69
2016,7,1,13,0,876.0,136.0,3.0,35.0,1002.0,950.52,666.97
2016,7,1,13,15,873.5,135.5,3.05,35.0,991.5,927.44,653.1
2016,7,1,13,30,871.0,135.0,3.1,35.0,981.0,901.89,637.64
