Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,872.19,618.49
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,840.3,597.86
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,803.9,576.32
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,765.78,553.35
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,724.66,527.13
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,682.32,498.77
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,636.79,466.68
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,587.86,431.53
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,538.96,395.42
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,490.33,358.56
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,439.28,319.62
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,389.3,280.37
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,334.71,236.43
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,285.35,195.77
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,236.02,155.5
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,189.92,118.36
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,144.21,83.94
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,103.39,56.86
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,64.94,37.62
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,45.47,32.58
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,37.99,26.01
2016,7,1,19,0,246.0,39.0,2.4,29.0,67.0,29.86,18.57
2016,7,1,19,15,123.0,19.5,2.45,28.5,33.5,15.02,2.82
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,20.29,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,54.98,26.01
2016,7,2,6,15,144.5,45.5,3.1,24.5,67.5,113.41,81.4
2016,7,2,6,30,230.0,65.0,3.3,25.0,105.0,176.53,134.17
2016,7,2,6,45,315.0,77.5,3.5,25.5,152.5,245.85,191.72
2016,7,2,7,0,400.0,90.0,3.7,26.0,200.0,317.41,250.33
2016,7,2,7,15,453.5,100.0,3.75,26.5,251.0,376.42,297.72
2016,7,2,7,30,507.0,110.0,3.8,27.0,302.0,439.81,347.11
2016,7,2,7,45,559.0,113.5,3.9,27.5,356.0,502.64,394.77
2016,7,2,8,0,611.0,117.0,4.0,28.0,410.0,565.67,441.37
2016,7,2,8,15,640.5,122.5,4.05,28.5,461.0,617.38,478.11
2016,7,2,8,30,670.0,128.0,4.1,29.0,512.0,669.79,514.27
2016,7,2,8,45,699.5,129.0,4.15,30.0,562.5,717.54,544.38
2016,7,2,9,0,729.0,130.0,4.2,31.0,613.0,765.36,573.88
2016,7,2,9,15,745.5,133.5,4.25,31.5,658.0,801.66,596.06
2016,7,2,9,30,762.0,137.0,4.3,32.0,703.0,839.61,619.17
2016,7,2,9,45,780.0,137.0,4.35,32.5,744.5,873.59,639.35
2016,7,2,10,0,798.0,137.0,4.4,33.0,786.0,905.86,658.24
2016,7,2,10,15,807.5,139.5,4.4,33.0,820.5,930.76,673.29
2016,7,2,10,30,817.0,142.0,4.4,33.0,855.0,953.21,686.79
2016,7,2,10,45,827.0,141.5,4.45,33.5,884.0,964.53,691.91
2016,7,2,11,0,837.0,141.0,4.5,34.0,913.0,979.19,699.35
2016,7,2,11,15,842.0,142.0,4.5,34.0,934.0,987.61,704.0
2016,7,2,11,30,847.0,143.0,4.5,34.0,955.0,993.1,706.91
2016,7,2,11,45,849.0,144.5,4.55,34.5,968.5,993.11,705.24
2016,7,2,12,0,851.0,146.0,4.6,35.0,982.0,990.14,701.8
2016,7,2,12,15,852.0,146.5,4.6,35.0,987.5,982.26,696.56
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,971.57,689.63
2016,7,2,12,45,852.5,146.5,4.65,35.5,991.0,955.83,678.4
2016,7,2,13,0,852.0,146.0,4.7,36.0,989.0,937.57,665.66
2016,7,2,13,15,850.0,145.5,4.7,36.0,979.0,915.44,651.63
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,890.88,636.07
2016,7,2,13,45,843.0,144.5,4.75,36.0,951.0,861.39,617.46
2016,7,2,14,0,838.0,144.0,4.8,36.0,933.0,829.83,597.49
2016,7,2,14,15,832.0,142.5,4.8,36.0,908.0,794.63,574.77
2016,7,2,14,30,826.0,141.0,4.8,36.0,883.0,757.73,550.77
2016,7,2,14,45,816.5,139.5,4.85,36.0,850.5,715.49,523.18
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,672.99,493.77
2016,7,2,15,15,796.0,135.5,4.9,35.5,780.0,627.78,462.4
2016,7,2,15,30,785.0,133.0,4.9,35.0,742.0,582.09,429.85
2016,7,2,15,45,767.5,131.5,4.9,35.0,698.5,533.51,393.48
2016,7,2,16,0,750.0,130.0,4.9,35.0,655.0,485.48,356.68
2016,7,2,16,15,571.5,182.5,4.85,34.5,566.5,411.65,301.11
2016,7,2,16,30,393.0,235.0,4.8,34.0,478.0,361.07,263.26
2016,7,2,16,45,521.5,176.0,4.75,34.0,467.5,327.98,235.05
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,284.45,196.46
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,235.96,157.04
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,190.95,121.02
2016,7,2,17,45,533.0,98.0,4.15,32.5,300.5,146.54,87.91
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,108.07,62.64
2016,7,2,18,15,419.0,81.0,3.75,31.5,198.5,71.16,43.6
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,51.88,37.77
2016,7,2,18,45,264.0,57.0,3.3,30.5,106.0,42.78,29.84
2016,7,2,19,0,173.0,43.0,3.1,30.0,63.0,33.15,21.12
2016,7,2,19,15,86.5,21.5,3.15,29.5,31.5,18.13,4.47
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,31.5,13.0,4.75,24.5,15.0,20.76,0.0
2016,7,3,6,0,63.0,26.0,4.9,25.0,30.0,56.07,25.38
2016,7,3,6,15,153.0,44.5,5.1,25.0,67.5,115.0,82.3
2016,7,3,6,30,243.0,63.0,5.3,25.0,105.0,185.23,141.19
2016,7,3,6,45,123.5,77.5,5.5,25.5,99.5,145.21,112.2
2016,7,3,7,0,4.0,92.0,5.7,26.0,94.0,95.23,71.95
2016,7,3,7,15,12.5,113.5,5.75,26.5,118.5,121.85,93.42
2016,7,3,7,30,21.0,135.0,5.8,27.0,143.0,149.11,114.99
2016,7,3,7,45,11.5,141.5,5.9,28.0,146.0,149.12,114.0
2016,7,3,8,0,2.0,148.0,6.0,29.0,149.0,148.65,112.51
2016,7,3,8,15,1.5,152.5,6.0,29.5,153.5,152.08,114.52
2016,7,3,8,30,1.0,157.0,6.0,30.0,158.0,155.67,116.63
2016,7,3,8,45,3.5,170.5,6.05,30.5,173.0,170.98,127.88
2016,7,3,9,0,6.0,184.0,6.1,31.0,188.0,186.44,139.12
2016,7,3,9,15,56.5,264.5,6.05,31.0,306.5,320.95,241.88
2016,7,3,9,30,107.0,345.0,6.0,31.0,425.0,452.96,339.62
2016,7,3,9,45,144.0,369.0,5.95,31.5,483.0,522.11,388.82
2016,7,3,10,0,181.0,393.0,5.9,32.0,541.0,583.25,431.57
2016,7,3,10,15,190.5,411.5,5.8,32.5,572.5,612.83,450.51
2016,7,3,10,30,200.0,430.0,5.7,33.0,604.0,641.89,468.94
2016,7,3,10,45,294.0,415.0,5.65,33.5,680.5,725.99,528.1
2016,7,3,11,0,388.0,400.0,5.6,34.0,757.0,802.97,580.98
2016,7,3,11,15,603.0,278.0,5.5,34.0,848.5,898.4,651.14
2016,7,3,11,30,818.0,156.0,5.4,34.0,940.0,982.84,706.72
2016,7,3,11,45,628.5,296.0,5.35,34.5,904.0,934.99,671.17
2016,7,3,12,0,439.0,436.0,5.3,35.0,868.0,879.55,625.68
2016,7,3,12,15,632.5,297.5,5.2,35.0,923.0,924.03,661.75
2016,7,3,12,30,826.0,159.0,5.1,35.0,978.0,961.5,686.61
2016,7,3,12,45,825.0,158.5,5.05,35.5,975.5,945.05,673.94
2016,7,3,13,0,824.0,158.0,5.0,36.0,973.0,926.12,660.09
2016,7,3,13,15,821.5,157.5,4.9,36.0,962.5,903.39,644.95
2016,7,3,13,30,819.0,157.0,4.8,36.0,952.0,878.36,628.38
2016,7,3,13,45,817.0,154.5,4.75,36.0,935.0,849.65,609.78
2016,7,3,14,0,815.0,152.0,4.7,36.0,918.0,818.82,589.82
2016,7,3,14,15,808.5,150.5,4.6,36.0,893.0,783.35,566.53
2016,7,3,14,30,802.0,149.0,4.5,36.0,868.0,746.32,542.12
2016,7,3,14,45,795.0,145.5,4.45,36.0,837.0,705.69,515.25
2016,7,3,15,0,788.0,142.0,4.4,36.0,806.0,663.89,485.9
2016,7,3,15,15,777.0,139.5,4.4,36.0,769.0,619.48,454.24
2016,7,3,15,30,766.0,137.0,4.4,36.0,732.0,574.62,421.6
2016,7,3,15,45,754.0,132.5,4.4,36.0,690.0,527.16,386.4
2016,7,3,16,0,742.0,128.0,4.4,36.0,648.0,479.76,350.4
2016,7,3,16,15,723.0,124.0,4.4,35.5,601.0,429.97,312.46
2016,7,3,16,30,704.0,120.0,4.4,35.0,554.0,378.15,272.06
2016,7,3,16,45,684.0,114.0,4.45,35.0,505.0,328.56,231.89
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,280.66,192.41
2016,7,3,17,15,631.5,102.5,4.4,34.5,404.0,232.09,152.99
2016,7,3,17,30,599.0,97.0,4.3,34.0,352.0,186.86,116.79
2016,7,3,17,45,560.0,89.0,4.25,33.5,301.0,142.13,83.04
2016,7,3,18,0,521.0,81.0,4.2,33.0,250.0,101.7,56.04
2016,7,3,18,15,459.5,72.0,4.1,32.5,200.5,64.18,37.23
2016,7,3,18,30,398.0,63.0,4.0,32.0,151.0,45.67,32.45
2016,7,3,18,45,310.0,51.0,3.95,31.5,108.0,37.98,25.75
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,29.86,18.37
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.02,2.64
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.5,5.5,5.41,0.0
2016,7,4,6,0,0.0,11.0,4.3,25.0,11.0,10.61,0.17
2016,7,4,6,15,0.0,27.0,4.45,25.0,27.0,26.07,14.85
2016,7,4,6,30,0.0,43.0,4.6,25.0,43.0,42.13,28.44
2016,7,4,6,45,0.0,63.5,4.75,25.5,63.5,63.33,45.98
2016,7,4,7,0,0.0,84.0,4.9,26.0,84.0,84.25,63.06
2016,7,4,7,15,32.0,115.5,5.0,26.0,127.5,140.05,108.49
2016,7,4,7,30,64.0,147.0,5.1,26.0,171.0,194.65,152.46
2016,7,4,7,45,157.0,169.5,5.2,26.5,241.5,287.69,226.84
2016,7,4,8,0,250.0,192.0,5.3,27.0,312.0,389.59,306.28
2016,7,4,8,15,350.5,195.0,5.35,27.5,384.0,473.97,371.08
2016,7,4,8,30,451.0,198.0,5.4,28.0,456.0,574.99,446.53
2016,7,4,8,45,450.0,218.5,5.5,28.5,495.5,611.62,471.14
2016,7,4,9,0,449.0,239.0,5.6,29.0,535.0,646.73,494.45
2016,7,4,9,15,592.0,193.0,5.6,29.5,613.5,736.27,560.4
2016,7,4,9,30,735.0,147.0,5.6,30.0,692.0,825.49,621.22
2016,7,4,9,45,756.0,146.0,5.65,30.5,734.0,860.56,642.67
2016,7,4,10,0,777.0,145.0,5.7,31.0,776.0,894.11,663.16
2016,7,4,10,15,787.0,147.5,5.65,31.5,811.0,919.13,677.16
2016,7,4,10,30,797.0,150.0,5.6,32.0,846.0,941.78,689.52
2016,7,4,10,45,811.0,148.0,5.55,32.5,876.0,961.1,699.6
2016,7,4,11,0,825.0,146.0,5.5,33.0,906.0,972.0,704.12
2016,7,4,11,15,830.0,147.5,5.45,33.5,927.5,980.89,707.41
2016,7,4,11,30,835.0,149.0,5.4,34.0,949.0,986.87,708.89
2016,7,4,11,45,615.5,290.5,5.35,34.5,885.0,916.57,659.0
2016,7,4,12,0,396.0,432.0,5.3,35.0,821.0,829.85,592.2
2016,7,4,12,15,613.5,297.0,5.2,35.5,903.5,904.91,647.85
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,969.28,688.87
2016,7,4,12,45,839.0,156.0,5.1,36.5,986.5,951.96,675.84
2016,7,4,13,0,847.0,150.0,5.1,37.0,987.0,936.72,664.76
2016,7,4,13,15,845.0,149.5,5.05,37.0,977.5,914.7,650.45
2016,7,4,13,30,843.0,149.0,5.0,37.0,968.0,890.26,634.65
2016,7,4,13,45,845.5,144.0,5.0,37.0,952.0,863.21,617.45
2016,7,4,14,0,848.0,139.0,5.0,37.0,936.0,833.67,598.59
2016,7,4,14,15,667.5,250.0,5.0,37.0,867.0,763.25,550.27
2016,7,4,14,30,487.0,361.0,5.0,37.0,798.0,702.68,504.49
2016,7,4,14,45,373.0,381.0,5.0,37.0,708.5,619.54,445.84
2016,7,4,15,0,259.0,401.0,5.0,37.0,619.0,541.89,390.36
2016,7,4,15,15,346.5,351.0,4.95,37.0,628.5,538.91,390.18
2016,7,4,15,30,434.0,301.0,4.9,37.0,638.0,524.66,381.21
2016,7,4,15,45,476.0,266.0,4.9,37.0,616.0,493.85,359.31
2016,7,4,16,0,518.0,231.0,4.9,37.0,594.0,458.72,333.5
2016,7,4,16,15,615.5,177.0,4.8,36.5,578.0,426.26,308.98
2016,7,4,16,30,713.0,123.0,4.7,36.0,562.0,384.27,275.53
2016,7,4,16,45,689.5,118.0,4.65,36.0,511.5,333.86,234.81
2016,7,4,17,0,666.0,113.0,4.6,36.0,461.0,285.49,195.15
2016,7,4,17,15,558.5,122.5,4.4,35.0,392.5,232.16,154.98
2016,7,4,17,30,451.0,132.0,4.2,34.0,324.0,190.13,124.85
2016,7,4,17,45,414.5,119.0,4.05,33.5,276.5,148.88,94.16
2016,7,4,18,0,378.0,106.0,3.9,33.0,229.0,111.59,68.94
2016,7,4,18,15,330.5,91.0,3.7,32.0,183.5,76.39,49.33
2016,7,4,18,30,283.0,76.0,3.5,31.0,138.0,55.81,41.03
2016,7,4,18,45,212.0,59.0,3.35,30.5,98.5,47.45,33.69
2016,7,4,19,0,141.0,42.0,3.2,30.0,59.0,34.39,22.1
2016,7,4,19,15,70.5,21.0,3.3,29.5,29.5,17.72,4.08
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,4.15,24.5,15.0,22.58,0.0
2016,7,5,6,0,82.0,25.0,4.2,25.0,30.0,60.01,24.54
2016,7,5,6,15,181.5,42.0,4.35,25.0,68.0,127.68,91.31
2016,7,5,6,30,281.0,59.0,4.5,25.0,106.0,195.25,148.42
2016,7,5,6,45,356.0,67.0,4.65,25.5,149.5,250.89,195.89
2016,7,5,7,0,431.0,75.0,4.8,26.0,193.0,313.94,248.49
2016,7,5,7,15,502.0,83.5,4.9,26.5,250.5,385.99,306.78
2016,7,5,7,30,573.0,92.0,5.0,27.0,308.0,460.9,365.76
2016,7,5,7,45,626.5,93.0,5.1,27.5,363.0,521.39,412.29
2016,7,5,8,0,680.0,94.0,5.2,28.0,418.0,585.11,460.06
2016,7,5,8,15,706.5,98.5,5.25,28.5,469.5,636.26,496.44
2016,7,5,8,30,733.0,103.0,5.3,29.0,521.0,685.54,529.71
2016,7,5,8,45,762.0,102.5,5.35,29.5,572.0,733.66,561.56
2016,7,5,9,0,791.0,102.0,5.4,30.0,623.0,781.68,592.81
2016,7,5,9,15,805.5,104.5,5.4,30.5,668.5,820.16,616.68
2016,7,5,9,30,820.0,107.0,5.4,31.0,714.0,851.87,635.62
2016,7,5,9,45,835.5,106.5,5.4,31.5,755.5,884.64,655.13
2016,7,5,10,0,851.0,106.0,5.4,32.0,797.0,915.52,673.18
2016,7,5,10,15,661.5,225.0,5.4,32.5,776.0,884.89,649.77
2016,7,5,10,30,472.0,344.0,5.4,33.0,755.0,830.77,604.9
2016,7,5,10,45,678.0,226.5,5.4,33.5,839.0,916.25,666.6
2016,7,5,11,0,884.0,109.0,5.4,34.0,923.0,992.23,714.07
2016,7,5,11,15,888.0,110.0,5.35,34.0,944.0,1000.33,717.86
2016,7,5,11,30,892.0,111.0,5.3,34.0,965.0,1005.35,720.14
2016,7,5,11,45,887.5,116.5,5.3,34.5,976.5,1003.29,716.8
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,998.05,711.57
2016,7,5,12,15,884.0,122.5,5.25,35.0,994.0,990.24,705.97
2016,7,5,12,30,885.0,123.0,5.2,35.0,1000.0,979.49,698.6
2016,7,5,12,45,885.5,122.0,5.2,35.5,998.0,964.0,687.15
2016,7,5,13,0,886.0,121.0,5.2,36.0,996.0,945.8,674.09
2016,7,5,13,15,638.5,274.0,5.2,36.0,901.5,849.15,609.8
2016,7,5,13,30,391.0,427.0,5.2,36.0,807.0,756.68,540.48
2016,7,5,13,45,393.5,417.0,5.2,36.5,793.0,734.92,525.46
2016,7,5,14,0,396.0,407.0,5.2,37.0,779.0,712.15,509.41
2016,7,5,14,15,630.5,261.0,5.15,37.0,835.0,744.08,537.87
2016,7,5,14,30,865.0,115.0,5.1,37.0,891.0,763.74,554.11
2016,7,5,14,45,852.5,116.0,5.1,37.0,858.0,721.51,526.06
2016,7,5,15,0,840.0,117.0,5.1,37.0,825.0,678.32,496.77
2016,7,5,15,15,830.0,115.0,5.1,36.5,787.5,633.27,465.51
2016,7,5,15,30,820.0,113.0,5.1,36.0,750.0,587.51,432.9
2016,7,5,15,45,807.5,110.0,5.1,36.0,707.0,535.78,394.36
2016,7,5,16,0,795.0,107.0,5.1,36.0,664.0,486.93,356.91
2016,7,5,16,15,778.0,104.0,5.1,35.5,616.5,436.31,317.9
2016,7,5,16,30,761.0,101.0,5.1,35.0,569.0,386.57,278.45
2016,7,5,16,45,738.0,97.5,5.1,35.0,518.5,335.43,236.6
2016,7,5,17,0,715.0,94.0,5.1,35.0,468.0,286.23,195.67
2016,7,5,17,15,685.0,89.5,5.0,34.5,416.0,233.41,152.49
2016,7,5,17,30,655.0,85.0,4.9,34.0,364.0,186.64,114.6
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.0,140.45,79.7
2016,7,5,18,0,568.0,74.0,4.7,33.0,258.0,99.03,52.34
2016,7,5,18,15,507.5,66.5,4.55,32.0,207.5,60.33,33.59
2016,7,5,18,30,447.0,59.0,4.4,31.0,157.0,41.91,29.46
2016,7,5,18,45,352.0,48.5,4.3,30.5,112.5,36.01,24.24
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,29.07,17.81
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.63,2.27
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.0,4.7,24.5,14.0,20.29,0.0
2016,7,6,6,0,68.0,24.0,4.8,25.0,28.0,54.16,20.16
2016,7,6,6,15,163.5,41.5,4.9,25.0,65.5,114.37,81.15
2016,7,6,6,30,259.0,59.0,5.0,25.0,103.0,186.16,141.43
2016,7,6,6,45,353.5,68.5,5.15,25.5,151.5,251.24,196.29
2016,7,6,7,0,448.0,78.0,5.3,26.0,200.0,325.65,257.96
2016,7,6,7,15,501.0,86.5,5.4,26.5,251.0,388.23,308.92
2016,7,6,7,30,554.0,95.0,5.5,27.0,302.0,452.38,359.72
2016,7,6,7,45,603.5,97.5,5.6,27.5,356.0,511.24,405.23
2016,7,6,8,0,653.0,100.0,5.7,28.0,410.0,573.03,451.79
2016,7,6,8,15,680.5,105.0,5.75,28.5,461.5,624.41,489.05
2016,7,6,8,30,708.0,110.0,5.8,29.0,513.0,676.31,524.66
2016,7,6,8,45,733.0,111.5,5.9,30.0,563.0,719.99,552.63
2016,7,6,9,0,758.0,113.0,6.0,31.0,613.0,766.01,581.77
2016,7,6,9,15,774.0,116.5,6.0,31.0,658.0,805.89,608.15
2016,7,6,9,30,790.0,120.0,6.0,31.0,703.0,844.35,633.35
2016,7,6,9,45,804.5,121.0,6.05,31.5,744.5,877.06,653.29
2016,7,6,10,0,819.0,122.0,6.1,32.0,786.0,902.32,668.02
2016,7,6,10,15,828.5,124.0,6.05,32.5,820.5,927.32,682.05
2016,7,6,10,30,838.0,126.0,6.0,33.0,855.0,949.86,694.34
2016,7,6,10,45,846.5,126.0,6.0,33.5,884.0,966.72,703.08
2016,7,6,11,0,855.0,126.0,6.0,34.0,913.0,980.85,710.07
2016,7,6,11,15,860.0,127.0,5.95,34.0,934.5,989.65,714.81
2016,7,6,11,30,865.0,128.0,5.9,34.0,956.0,995.46,717.71
2016,7,6,11,45,870.5,127.0,5.9,34.5,970.5,996.73,716.54
2016,7,6,12,0,876.0,126.0,5.9,35.0,985.0,994.97,713.53
2016,7,6,12,15,877.5,126.5,5.85,35.0,991.5,987.69,708.25
2016,7,6,12,30,879.0,127.0,5.8,35.0,998.0,977.48,701.19
2016,7,6,12,45,880.0,126.0,5.8,35.5,996.5,962.55,689.98
2016,7,6,13,0,881.0,125.0,5.8,36.0,995.0,944.9,677.13
2016,7,6,13,15,879.0,124.5,5.75,36.0,985.5,922.3,662.27
2016,7,6,13,30,877.0,124.0,5.7,36.0,976.0,897.17,645.81
2016,7,6,13,45,873.5,123.0,5.7,36.5,958.5,867.83,625.49
2016,7,6,14,0,870.0,122.0,5.7,37.0,941.0,836.23,603.72
2016,7,6,14,15,864.5,121.0,5.7,37.0,916.0,800.92,580.7
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,763.77,556.32
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,721.66,528.38
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,678.75,498.75
2016,7,6,15,15,819.0,123.0,5.7,36.5,786.0,633.45,467.08
2016,7,6,15,30,808.0,121.0,5.7,36.0,748.0,584.77,432.26
2016,7,6,15,45,789.5,120.5,5.7,36.0,704.0,535.44,395.11
2016,7,6,16,0,771.0,120.0,5.7,36.0,660.0,486.71,357.56
2016,7,6,16,15,753.0,116.5,5.7,35.5,612.5,436.33,318.67
2016,7,6,16,30,735.0,113.0,5.7,35.0,565.0,386.98,279.5
2016,7,6,16,45,704.0,111.0,5.75,35.0,513.5,332.48,235.38
2016,7,6,17,0,673.0,109.0,5.8,35.0,462.0,283.75,195.13
2016,7,6,17,15,640.0,104.0,5.7,34.5,409.5,234.96,155.27
2016,7,6,17,30,607.0,99.0,5.6,34.0,357.0,189.57,118.78
2016,7,6,17,45,554.5,93.5,5.55,33.5,304.0,144.78,85.47
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,105.81,60.12
2016,7,6,18,15,437.0,78.5,5.3,32.0,201.0,69.01,41.83
2016,7,6,18,30,372.0,69.0,5.1,31.0,151.0,50.36,36.5
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,42.02,29.2
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,33.2,21.12
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,18.12,4.0
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,24.5,11.5,13.55,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,23.0,30.47,8.1
2016,7,7,6,15,77.5,41.5,5.1,25.5,53.0,78.99,54.73
2016,7,7,6,30,133.0,61.0,5.2,26.0,83.0,131.75,98.8
2016,7,7,6,45,184.5,79.5,5.35,26.5,122.5,181.31,140.34
2016,7,7,7,0,236.0,98.0,5.5,27.0,162.0,235.77,185.37
2016,7,7,7,15,264.0,116.5,5.55,27.5,203.0,282.01,222.89
2016,7,7,7,30,292.0,135.0,5.6,28.0,244.0,330.43,261.14
2016,7,7,7,45,494.5,111.5,5.65,28.5,331.0,452.69,358.12
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,588.48,462.55
2016,7,7,8,15,722.5,92.0,5.75,29.5,470.0,636.98,496.46
2016,7,7,8,30,748.0,96.0,5.8,30.0,522.0,687.97,531.05
2016,7,7,8,45,774.0,96.5,5.85,31.0,572.5,735.36,561.26
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,782.45,590.62
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.0,815.83,610.91
2016,7,7,9,30,828.0,102.0,5.9,33.0,713.0,852.6,633.38
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.0,885.01,652.61
2016,7,7,10,0,854.0,104.0,5.9,34.0,795.0,915.39,670.32
2016,7,7,10,15,862.0,106.0,5.85,34.0,830.0,939.82,685.08
2016,7,7,10,30,870.0,108.0,5.8,34.0,865.0,961.63,698.11
2016,7,7,10,45,876.5,109.0,5.8,34.5,893.0,978.15,706.5
2016,7,7,11,0,883.0,110.0,5.8,35.0,921.0,991.79,713.05
2016,7,7,11,15,887.0,110.5,5.75,35.0,942.5,999.43,716.95
2016,7,7,11,30,891.0,111.0,5.7,35.0,964.0,1003.99,718.97
2016,7,7,11,45,883.5,119.0,5.7,35.5,974.5,1001.52,715.36
2016,7,7,12,0,876.0,127.0,5.7,36.0,985.0,995.83,709.82
2016,7,7,12,15,876.5,127.0,5.65,36.0,991.0,987.1,703.65
2016,7,7,12,30,877.0,127.0,5.6,36.0,997.0,975.47,695.7
2016,7,7,12,45,874.5,128.5,5.55,36.5,994.0,959.63,683.69
2016,7,7,13,0,872.0,130.0,5.5,37.0,991.0,941.19,670.13
2016,7,7,13,15,870.0,129.5,5.45,37.0,981.0,918.76,655.5
2016,7,7,13,30,868.0,129.0,5.4,37.0,971.0,893.83,639.29
2016,7,7,13,45,861.5,129.5,5.4,37.5,952.5,863.54,618.51
2016,7,7,14,0,855.0,130.0,5.4,38.0,934.0,831.18,596.42
2016,7,7,14,15,849.0,129.0,5.4,38.0,909.5,795.93,573.63
2016,7,7,14,30,843.0,128.0,5.4,38.0,885.0,758.92,549.53
2016,7,7,14,45,559.5,262.5,5.4,38.0,757.5,642.35,465.59
2016,7,7,15,0,276.0,397.0,5.4,38.0,630.0,549.83,395.34
2016,7,7,15,15,538.5,260.0,5.4,37.5,687.0,576.29,420.03
2016,7,7,15,30,801.0,123.0,5.4,37.0,744.0,582.36,428.2
2016,7,7,15,45,783.0,122.0,5.4,37.0,700.5,533.16,391.23
2016,7,7,16,0,765.0,121.0,5.4,37.0,657.0,484.52,354.01
2016,7,7,16,15,747.0,117.5,5.45,36.5,610.0,434.41,315.66
2016,7,7,16,30,729.0,114.0,5.5,36.0,563.0,385.34,277.0
2016,7,7,16,45,700.5,111.5,5.55,35.5,511.5,331.52,234.08
2016,7,7,17,0,672.0,109.0,5.6,35.0,460.0,283.24,194.64
2016,7,7,17,15,639.5,103.5,5.55,34.5,408.0,234.17,154.62
2016,7,7,17,30,607.0,98.0,5.5,34.0,356.0,188.45,117.88
2016,7,7,17,45,562.0,91.0,5.45,33.5,304.0,143.31,84.02
2016,7,7,18,0,517.0,84.0,5.4,33.0,252.0,103.16,57.54
2016,7,7,18,15,453.5,75.0,5.25,32.5,202.0,65.85,39.09
2016,7,7,18,30,390.0,66.0,5.1,32.0,152.0,48.04,34.41
2016,7,7,18,45,300.0,53.5,5.0,31.5,108.5,40.03,27.42
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.56,19.68
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,15.87,2.59
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,19.35,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,51.5,15.29
2016,7,8,6,15,162.5,41.0,4.15,25.5,64.5,113.32,79.75
2016,7,8,6,30,260.0,59.0,4.3,26.0,102.0,186.09,140.4
2016,7,8,6,45,353.5,69.0,4.5,26.5,150.5,251.14,194.93
2016,7,8,7,0,447.0,79.0,4.7,27.0,199.0,325.44,256.15
2016,7,8,7,15,501.0,87.5,4.75,27.5,250.5,388.24,306.86
2016,7,8,7,30,555.0,96.0,4.8,28.0,302.0,452.97,357.59
2016,7,8,7,45,331.0,146.5,4.85,28.5,275.0,379.43,298.04
2016,7,8,8,0,107.0,197.0,4.9,29.0,248.0,289.21,223.56
2016,7,8,8,15,412.0,152.5,4.9,29.5,382.0,478.64,373.16
2016,7,8,8,30,717.0,108.0,4.9,30.0,516.0,679.75,522.82
2016,7,8,8,45,746.0,108.0,4.95,30.5,566.5,725.4,551.93
2016,7,8,9,0,775.0,108.0,5.0,31.0,617.0,773.54,583.03
2016,7,8,9,15,790.5,111.0,5.0,31.5,662.5,813.03,607.38
2016,7,8,9,30,806.0,114.0,5.0,32.0,708.0,851.04,630.44
2016,7,8,9,45,822.5,113.5,5.0,32.5,750.0,879.06,646.46
2016,7,8,10,0,839.0,113.0,5.0,33.0,792.0,910.64,664.8
2016,7,8,10,15,847.5,115.0,4.95,33.5,827.0,935.21,677.99
2016,7,8,10,30,856.0,117.0,4.9,34.0,862.0,957.23,689.45
2016,7,8,10,45,865.0,117.0,4.9,34.5,891.0,974.94,698.44
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,989.87,705.67
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,998.43,710.0
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,1003.93,712.49
2016,7,8,11,45,884.0,120.5,4.8,35.5,975.5,1003.35,710.11
2016,7,8,12,0,885.0,122.0,4.8,36.0,989.0,999.65,705.91
2016,7,8,12,15,886.0,122.0,4.8,36.0,995.0,991.41,700.45
2016,7,8,12,30,887.0,122.0,4.8,36.0,1001.0,980.22,693.24
2016,7,8,12,45,887.0,122.0,4.8,36.5,999.5,965.24,682.25
2016,7,8,13,0,887.0,122.0,4.8,37.0,998.0,947.53,669.72
2016,7,8,13,15,885.0,121.5,4.8,37.0,988.0,924.83,655.34
2016,7,8,13,30,883.0,121.0,4.8,37.0,978.0,899.57,639.43
2016,7,8,13,45,879.0,120.5,4.8,37.0,960.5,870.11,620.77
2016,7,8,14,0,875.0,120.0,4.8,37.0,943.0,838.4,600.59
2016,7,8,14,15,869.5,119.0,4.8,37.0,918.0,802.92,577.83
2016,7,8,14,30,864.0,118.0,4.8,37.0,893.0,765.59,553.7
2016,7,8,14,45,513.0,265.5,4.8,37.0,721.0,612.92,444.77
2016,7,8,15,0,162.0,413.0,4.8,37.0,549.0,490.45,352.32
2016,7,8,15,15,489.5,265.0,4.8,37.0,650.0,549.63,400.56
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,589.03,431.54
2016,7,8,15,45,800.5,116.0,4.8,37.0,707.5,537.05,392.77
2016,7,8,16,0,784.0,115.0,4.8,37.0,664.0,488.29,355.67
2016,7,8,16,15,766.5,111.5,4.8,36.5,616.5,437.45,316.86
2016,7,8,16,30,749.0,108.0,4.8,36.0,569.0,387.56,277.67
2016,7,8,16,45,721.0,106.0,4.8,36.0,517.5,336.62,236.38
2016,7,8,17,0,693.0,104.0,4.8,36.0,466.0,284.72,193.97
2016,7,8,17,15,661.5,98.5,4.7,35.5,413.5,234.76,153.4
2016,7,8,17,30,630.0,93.0,4.6,35.0,361.0,188.04,115.99
2016,7,8,17,45,582.5,87.5,4.5,34.5,308.0,142.63,82.2
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,102.47,56.13
2016,7,8,18,15,471.5,73.5,4.15,33.0,204.5,64.65,37.9
2016,7,8,18,30,408.0,65.0,3.9,32.0,154.0,47.3,33.79
2016,7,8,18,45,312.5,52.5,3.7,31.0,110.0,39.25,26.84
2016,7,8,19,0,217.0,40.0,3.5,30.0,66.0,30.75,19.12
2016,7,8,19,15,108.5,20.0,3.55,29.5,33.0,15.47,2.22
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,24.0,11.0,3.45,24.5,12.5,16.72,0.0
2016,7,9,6,0,48.0,22.0,3.6,25.0,25.0,41.34,9.43
2016,7,9,6,15,132.0,41.0,3.75,25.5,60.0,102.78,71.89
2016,7,9,6,30,216.0,60.0,3.9,26.0,95.0,163.4,122.81
2016,7,9,6,45,290.5,74.0,4.05,26.5,140.5,228.58,177.06
2016,7,9,7,0,365.0,88.0,4.2,27.0,186.0,294.89,231.6
2016,7,9,7,15,423.0,96.0,4.2,27.5,234.0,352.04,277.79
2016,7,9,7,30,481.0,104.0,4.2,28.0,282.0,414.12,326.51
2016,7,9,7,45,455.0,130.0,4.2,28.5,320.0,447.95,351.18
2016,7,9,8,0,429.0,156.0,4.2,29.0,358.0,478.12,372.16
2016,7,9,8,15,434.0,177.5,4.2,29.5,403.0,522.16,403.18
2016,7,9,8,30,439.0,199.0,4.2,30.0,448.0,565.33,432.73
2016,7,9,8,45,244.5,235.5,4.2,30.5,377.0,456.33,347.05
2016,7,9,9,0,50.0,272.0,4.2,31.0,306.0,323.97,242.62
2016,7,9,9,15,25.0,201.0,4.15,31.5,218.0,225.97,168.36
2016,7,9,9,30,0.0,130.0,4.1,32.0,130.0,126.6,91.9
2016,7,9,9,45,173.0,243.0,4.1,32.5,383.0,421.1,315.7
2016,7,9,10,0,346.0,356.0,4.1,33.0,636.0,706.36,516.32
2016,7,9,10,15,193.5,362.0,4.05,33.5,520.0,562.77,410.18
2016,7,9,10,30,41.0,368.0,4.0,34.0,404.0,413.93,299.67
2016,7,9,10,45,442.5,251.0,4.0,34.5,657.0,707.25,516.38
2016,7,9,11,0,844.0,134.0,4.0,35.0,910.0,977.41,694.63
2016,7,9,11,15,848.5,135.0,3.95,35.0,930.5,985.67,696.99
2016,7,9,11,30,853.0,136.0,3.9,35.0,951.0,990.97,699.43
2016,7,9,11,45,626.5,283.0,3.85,35.5,886.5,919.65,650.63
2016,7,9,12,0,400.0,430.0,3.8,36.0,822.0,831.66,584.49
2016,7,9,12,15,319.0,465.0,3.75,36.0,779.0,779.75,548.21
2016,7,9,12,30,238.0,500.0,3.7,36.0,736.0,725.08,509.66
2016,7,9,12,45,219.0,502.0,3.65,36.5,719.0,701.46,492.58
2016,7,9,13,0,200.0,504.0,3.6,37.0,702.0,677.71,475.3
2016,7,9,13,15,514.0,329.0,3.55,37.0,829.5,789.42,559.23
2016,7,9,13,30,828.0,154.0,3.5,37.0,957.0,881.4,622.65
2016,7,9,13,45,517.0,313.0,3.5,37.0,811.5,742.87,527.64
2016,7,9,14,0,206.0,472.0,3.5,37.0,666.0,617.07,435.44
2016,7,9,14,15,184.5,459.5,3.45,37.0,630.0,578.3,409.65
2016,7,9,14,30,163.0,447.0,3.4,37.0,594.0,540.76,384.07
2016,7,9,14,45,475.5,296.0,3.35,37.0,701.5,613.59,441.7
2016,7,9,15,0,788.0,145.0,3.3,37.0,809.0,666.37,482.82
2016,7,9,15,15,776.5,142.5,3.2,36.5,771.5,621.56,451.53
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,576.33,419.73
2016,7,9,15,45,548.0,219.0,3.05,36.0,632.0,491.0,356.51
2016,7,9,16,0,331.0,298.0,3.0,36.0,530.0,428.18,309.61
2016,7,9,16,15,509.5,214.0,3.0,35.5,541.0,411.86,297.93
2016,7,9,16,30,688.0,130.0,3.0,35.0,552.0,379.69,271.85
2016,7,9,16,45,548.5,157.5,3.0,35.0,475.5,320.49,226.86
2016,7,9,17,0,409.0,185.0,3.0,35.0,399.0,273.19,191.93
2016,7,9,17,15,358.5,171.0,2.85,34.5,343.5,230.38,159.61
2016,7,9,17,30,308.0,157.0,2.7,34.0,288.0,188.3,128.48
2016,7,9,17,45,378.0,127.5,2.55,33.5,265.0,150.09,96.4
2016,7,9,18,0,448.0,98.0,2.4,33.0,242.0,109.41,64.85
2016,7,9,18,15,383.0,86.5,2.35,32.5,193.5,73.03,46.18
2016,7,9,18,30,318.0,75.0,2.3,32.0,145.0,55.13,40.27
2016,7,9,18,45,230.5,59.5,2.25,31.5,102.5,44.91,31.42
2016,7,9,19,0,143.0,44.0,2.2,31.0,60.0,35.9,23.12
2016,7,9,19,15,71.5,22.0,2.5,30.5,30.0,18.51,3.45
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,24.0,4.0,3.93,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,7.71,0.0
2016,7,10,6,15,0.0,21.5,2.75,24.5,21.5,20.75,10.52
2016,7,10,6,30,0.0,35.0,3.0,25.0,35.0,33.8,21.64
2016,7,10,6,45,0.0,52.0,3.3,25.5,52.0,50.84,35.8
2016,7,10,7,0,0.0,69.0,3.6,26.0,69.0,68.01,49.87
2016,7,10,7,15,0.0,88.5,3.7,26.5,88.5,87.76,65.75
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,107.41,81.21
2016,7,10,7,45,70.0,152.5,3.9,27.5,185.5,204.8,159.26
2016,7,10,8,0,140.0,197.0,4.0,28.0,263.0,311.6,242.29
2016,7,10,8,15,78.5,197.0,4.0,28.5,235.0,262.43,201.98
2016,7,10,8,30,17.0,197.0,4.0,29.0,207.0,209.76,158.93
2016,7,10,8,45,19.0,216.0,4.0,29.5,228.0,230.71,174.18
2016,7,10,9,0,21.0,235.0,4.0,30.0,249.0,251.73,189.16
2016,7,10,9,15,73.0,289.5,3.95,30.5,343.0,362.33,271.93
2016,7,10,9,30,125.0,344.0,3.9,31.0,437.0,476.83,354.49
2016,7,10,9,45,77.5,330.0,3.9,31.5,389.0,410.14,303.43
2016,7,10,10,0,30.0,316.0,3.9,32.0,341.0,350.75,257.88
2016,7,10,10,15,38.5,346.5,3.9,32.5,379.5,390.04,285.51
2016,7,10,10,30,47.0,377.0,3.9,33.0,418.0,429.21,312.38
2016,7,10,10,45,232.0,381.5,3.9,33.5,593.5,629.72,456.98
2016,7,10,11,0,417.0,386.0,3.9,34.0,769.0,822.8,588.58
2016,7,10,11,15,249.5,424.0,3.9,34.0,655.5,688.53,492.74
2016,7,10,11,30,82.0,462.0,3.9,34.0,542.0,545.35,389.93
2016,7,10,11,45,83.5,470.5,3.9,34.5,552.0,553.01,394.7
2016,7,10,12,0,85.0,479.0,3.9,35.0,562.0,560.21,398.54
2016,7,10,12,15,121.5,493.0,3.9,35.0,613.5,610.59,433.62
2016,7,10,12,30,158.0,507.0,3.9,35.0,665.0,654.55,463.87
2016,7,10,12,45,187.5,504.5,3.95,35.5,690.5,673.89,476.63
2016,7,10,13,0,217.0,502.0,4.0,36.0,716.0,691.64,488.37
2016,7,10,13,15,226.5,494.5,4.05,36.0,716.5,684.61,484.14
2016,7,10,13,30,236.0,487.0,4.1,36.0,717.0,676.64,479.42
2016,7,10,13,45,513.5,329.0,4.15,36.0,815.5,754.76,540.78
2016,7,10,14,0,791.0,171.0,4.2,36.0,914.0,816.55,587.07
2016,7,10,14,15,784.5,169.0,4.2,36.0,889.5,781.29,563.83
2016,7,10,14,30,778.0,167.0,4.2,36.0,865.0,744.53,540.0
2016,7,10,14,45,510.5,285.5,4.2,36.0,737.0,629.09,455.96
2016,7,10,15,0,243.0,404.0,4.2,36.0,609.0,533.56,384.35
2016,7,10,15,15,239.0,384.5,4.2,35.5,578.5,504.0,364.98
2016,7,10,15,30,235.0,365.0,4.2,35.0,548.0,470.91,342.56
2016,7,10,15,45,453.5,265.5,4.25,35.0,592.5,480.68,352.02
2016,7,10,16,0,672.0,166.0,4.3,35.0,637.0,475.36,348.19
2016,7,10,16,15,650.5,161.0,4.3,34.5,590.0,426.52,311.03
2016,7,10,16,30,629.0,156.0,4.3,34.0,543.0,379.23,274.23
2016,7,10,16,45,584.0,156.0,4.3,34.0,490.5,330.18,235.23
2016,7,10,17,0,539.0,156.0,4.3,34.0,438.0,285.7,199.56
2016,7,10,17,15,501.5,147.5,4.1,33.5,387.0,239.41,162.96
2016,7,10,17,30,464.0,139.0,3.9,33.0,336.0,196.99,129.96
2016,7,10,17,45,396.0,131.5,3.75,32.5,283.0,155.42,100.38
2016,7,10,18,0,328.0,124.0,3.6,32.0,230.0,125.17,81.89
2016,7,10,18,15,264.0,107.5,3.4,31.5,182.5,90.47,62.24
2016,7,10,18,30,200.0,91.0,3.2,31.0,135.0,70.78,53.42
2016,7,10,18,45,122.5,68.5,3.0,30.5,93.0,56.8,41.34
2016,7,10,19,0,45.0,46.0,2.8,30.0,51.0,39.0,25.68
2016,7,10,19,15,22.5,23.0,2.9,29.5,25.5,21.21,4.43
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.5,24.5,9.5,9.94,0.0
2016,7,11,6,0,9.0,18.0,4.6,25.0,19.0,21.38,0.0
2016,7,11,6,15,70.5,42.5,4.75,25.5,54.0,78.85,54.07
2016,7,11,6,30,132.0,67.0,4.9,26.0,89.0,139.61,104.61
2016,7,11,6,45,220.0,83.5,5.1,26.5,135.0,201.93,156.27
2016,7,11,7,0,308.0,100.0,5.3,27.0,181.0,273.22,214.88
2016,7,11,7,15,366.5,112.5,5.45,27.5,231.0,339.62,268.53
2016,7,11,7,30,425.0,125.0,5.6,28.0,281.0,404.38,319.76
2016,7,11,7,45,340.0,156.0,5.75,28.5,294.0,395.42,311.34
2016,7,11,8,0,255.0,187.0,5.9,29.0,307.0,386.08,301.74
2016,7,11,8,15,436.0,166.0,6.0,29.5,400.0,510.09,398.26
2016,7,11,8,30,617.0,145.0,6.1,30.0,493.0,643.78,498.97
2016,7,11,8,45,651.0,146.5,6.2,30.5,544.5,694.03,533.95
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,744.74,567.9
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,786.04,594.49
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,826.26,620.04
2016,7,11,9,45,741.0,158.5,6.5,32.5,730.0,860.96,641.7
2016,7,11,10,0,759.0,160.0,6.6,33.0,772.0,890.7,659.81
2016,7,11,10,15,770.5,162.5,6.6,33.5,808.0,916.98,675.06
2016,7,11,10,30,782.0,165.0,6.6,34.0,844.0,940.97,688.7
2016,7,11,10,45,791.5,166.5,6.65,34.5,873.5,959.5,698.89
2016,7,11,11,0,801.0,168.0,6.7,35.0,903.0,975.4,707.37
2016,7,11,11,15,807.0,169.5,6.65,35.0,925.0,985.06,712.77
2016,7,11,11,30,813.0,171.0,6.6,35.0,947.0,991.84,716.37
2016,7,11,11,45,803.0,181.5,6.6,35.5,958.0,988.84,712.38
2016,7,11,12,0,793.0,192.0,6.6,36.0,969.0,982.81,706.56
2016,7,11,12,15,795.0,192.5,6.55,36.0,975.5,975.83,701.5
2016,7,11,12,30,797.0,193.0,6.5,36.0,982.0,966.1,694.73
2016,7,11,12,45,795.5,194.0,6.45,36.5,980.0,950.88,682.99
2016,7,11,13,0,794.0,195.0,6.4,37.0,978.0,933.24,669.82
2016,7,11,13,15,791.5,194.0,6.3,37.0,968.0,910.46,654.52
2016,7,11,13,30,789.0,193.0,6.2,37.0,958.0,885.48,637.85
2016,7,11,13,45,783.5,192.5,6.15,37.0,940.5,856.27,618.61
