Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,957.5,665.45
2016,7,21,10,45,879.0,107.5,2.25,36.5,886.0,973.52,674.25
2016,7,21,11,0,884.0,109.0,2.4,37.0,915.0,986.57,681.32
2016,7,21,11,15,888.5,110.0,2.45,37.0,937.0,995.54,686.46
2016,7,21,11,30,893.0,111.0,2.5,37.0,959.0,1001.39,689.83
2016,7,21,11,45,894.0,113.0,2.65,37.5,972.5,1001.6,689.37
2016,7,21,12,0,895.0,115.0,2.8,38.0,986.0,998.61,687.04
2016,7,21,12,15,896.0,115.5,2.9,38.0,992.5,990.99,682.98
2016,7,21,12,30,897.0,116.0,3.0,38.0,999.0,980.31,677.12
2016,7,21,12,45,896.5,116.0,3.1,38.5,997.0,964.76,666.9
2016,7,21,13,0,896.0,116.0,3.2,39.0,995.0,946.37,654.99
2016,7,21,13,15,893.5,115.5,3.25,39.0,985.5,922.93,641.01
2016,7,21,13,30,891.0,115.0,3.3,39.0,976.0,896.88,625.38
2016,7,21,13,45,890.5,112.5,3.4,39.0,959.0,868.14,608.28
2016,7,21,14,0,890.0,110.0,3.5,39.0,942.0,836.89,589.44
2016,7,21,14,15,884.5,108.5,3.55,39.0,917.0,800.22,566.69
2016,7,21,14,30,879.0,107.0,3.6,39.0,892.0,761.62,542.51
2016,7,21,14,45,873.0,105.0,3.65,39.0,860.0,720.44,516.37
2016,7,21,15,0,867.0,103.0,3.7,39.0,828.0,677.73,488.51
2016,7,21,15,15,857.0,101.0,3.7,38.5,790.0,631.17,456.81
2016,7,21,15,30,847.0,99.0,3.7,38.0,752.0,583.8,423.65
2016,7,21,15,45,835.0,96.5,3.7,38.0,708.5,534.35,387.21
2016,7,21,16,0,823.0,94.0,3.7,38.0,665.0,484.72,349.67
2016,7,21,16,15,806.5,91.5,3.65,37.5,617.0,433.18,310.35
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,378.3,267.52
2016,7,21,16,45,768.0,85.5,3.6,37.0,517.5,325.62,224.82
2016,7,21,17,0,746.0,82.0,3.6,37.0,466.0,274.73,182.87
2016,7,21,17,15,716.5,78.0,3.5,36.5,412.5,223.75,141.41
2016,7,21,17,30,687.0,74.0,3.4,36.0,359.0,175.8,103.24
2016,7,21,17,45,646.0,68.5,3.35,35.5,305.5,125.26,66.18
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,82.21,39.83
2016,7,21,18,15,544.0,56.5,2.9,34.0,201.0,42.79,29.89
2016,7,21,18,30,483.0,50.0,2.5,33.0,150.0,34.98,23.38
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,29.2,18.28
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,23.01,12.28
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,11.38,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,18.0,45.03,0.0
2016,7,22,6,15,241.5,26.5,2.35,25.5,54.5,126.77,81.75
2016,7,22,6,30,370.0,39.0,2.3,26.0,91.0,201.36,148.35
2016,7,22,6,45,455.5,47.0,2.3,27.0,139.5,265.79,202.78
2016,7,22,7,0,541.0,55.0,2.3,28.0,188.0,338.44,262.09
2016,7,22,7,15,593.0,61.0,2.15,28.5,241.0,398.72,310.33
2016,7,22,7,30,645.0,67.0,2.0,29.0,294.0,463.1,359.57
2016,7,22,7,45,683.5,70.5,1.9,30.0,348.0,517.91,399.11
2016,7,22,8,0,722.0,74.0,1.8,31.0,402.0,576.87,439.76
2016,7,22,8,15,747.5,78.0,1.85,31.5,454.5,628.86,474.44
2016,7,22,8,30,773.0,82.0,1.9,32.0,507.0,681.12,507.87
2016,7,22,8,45,793.5,84.0,2.0,33.0,557.5,727.1,535.55
2016,7,22,9,0,814.0,86.0,2.1,34.0,608.0,767.66,559.07
2016,7,22,9,15,828.5,88.5,2.2,34.5,654.5,807.41,582.86
2016,7,22,9,30,843.0,91.0,2.3,35.0,701.0,845.57,605.34
2016,7,22,9,45,854.0,93.0,2.4,35.5,742.5,878.19,624.07
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,908.59,641.3
2016,7,22,10,15,873.5,96.5,2.55,36.0,819.5,933.69,656.08
2016,7,22,10,30,882.0,98.0,2.6,36.0,855.0,956.13,669.26
2016,7,22,10,45,888.0,99.0,2.65,36.5,884.0,972.8,677.5
2016,7,22,11,0,894.0,100.0,2.7,37.0,913.0,986.5,684.01
2016,7,22,11,15,898.0,101.0,2.75,37.0,935.0,995.14,688.93
2016,7,22,11,30,902.0,102.0,2.8,37.0,957.0,1000.61,692.05
2016,7,22,11,45,899.0,106.5,2.85,37.5,970.0,999.49,689.82
2016,7,22,12,0,896.0,111.0,2.9,38.0,983.0,995.12,685.76
2016,7,22,12,15,897.0,111.5,2.95,38.0,989.5,987.53,681.3
2016,7,22,12,30,898.0,112.0,3.0,38.0,996.0,976.87,675.05
2016,7,22,12,45,897.5,112.0,3.05,38.5,994.0,961.32,664.46
2016,7,22,13,0,897.0,112.0,3.1,39.0,992.0,942.93,652.23
2016,7,22,13,15,895.0,111.5,3.15,39.0,982.5,919.93,638.54
2016,7,22,13,30,893.0,111.0,3.2,39.0,973.0,894.28,623.19
2016,7,22,13,45,889.0,110.5,3.25,39.0,955.5,864.36,605.09
2016,7,22,14,0,885.0,110.0,3.3,39.0,938.0,832.12,585.41
2016,7,22,14,15,880.0,109.0,3.3,39.0,913.0,796.44,563.14
2016,7,22,14,30,875.0,108.0,3.3,39.0,888.0,758.8,539.45
2016,7,22,14,45,860.5,110.5,3.35,39.0,854.5,715.82,512.23
2016,7,22,15,0,846.0,113.0,3.4,39.0,821.0,671.96,483.29
2016,7,22,15,15,516.5,240.0,3.4,39.0,666.0,539.81,387.68
2016,7,22,15,30,187.0,367.0,3.4,39.0,511.0,442.37,315.33
2016,7,22,15,45,493.0,236.0,3.4,39.0,584.5,471.28,338.87
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,478.33,343.37
2016,7,22,16,15,782.0,101.5,3.4,38.5,610.0,426.58,304.07
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,375.71,264.47
2016,7,22,16,45,741.0,94.5,3.4,37.5,511.0,323.63,223.08
2016,7,22,17,0,717.0,91.0,3.4,37.0,460.0,273.6,182.52
2016,7,22,17,15,686.5,86.5,3.3,36.5,406.5,220.31,139.64
2016,7,22,17,30,656.0,82.0,3.2,36.0,353.0,173.14,102.33
2016,7,22,17,45,611.0,76.5,3.15,36.0,300.0,126.77,68.64
2016,7,22,18,0,566.0,71.0,3.1,36.0,247.0,85.39,43.63
2016,7,22,18,15,503.5,62.5,2.75,35.0,196.0,46.45,32.75
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,38.58,26.22
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,32.06,20.49
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.64,13.39
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.47,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,36.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,73.0,13.0,2.6,25.0,16.0,32.87,0.0
2016,7,23,6,15,187.0,28.5,2.6,25.5,51.0,109.93,69.78
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,179.18,131.89
2016,7,23,6,45,390.5,53.5,2.65,26.5,133.5,244.65,187.18
2016,7,23,7,0,480.0,63.0,2.7,27.0,181.0,317.8,247.55
2016,7,23,7,15,534.5,71.0,2.55,27.5,233.0,378.89,296.81
2016,7,23,7,30,589.0,79.0,2.4,28.0,285.0,444.33,347.43
2016,7,23,7,45,634.0,82.5,2.3,29.0,339.5,502.57,390.13
2016,7,23,8,0,679.0,86.0,2.2,30.0,394.0,563.51,432.98
2016,7,23,8,15,707.0,90.5,2.2,30.5,446.5,613.77,467.55
2016,7,23,8,30,735.0,95.0,2.2,31.0,499.0,666.88,501.92
2016,7,23,8,45,760.0,96.5,2.2,32.0,550.0,714.46,530.53
2016,7,23,9,0,785.0,98.0,2.2,33.0,601.0,761.71,558.2
2016,7,23,9,15,800.5,101.0,2.25,33.5,647.5,801.95,582.1
2016,7,23,9,30,816.0,104.0,2.3,34.0,694.0,835.57,601.41
2016,7,23,9,45,830.5,104.5,2.35,34.5,736.0,868.93,620.41
2016,7,23,10,0,845.0,105.0,2.4,35.0,778.0,900.33,638.0
2016,7,23,10,15,854.0,107.0,2.45,35.5,814.0,925.97,651.84
2016,7,23,10,30,863.0,109.0,2.5,36.0,850.0,949.02,664.06
2016,7,23,10,45,871.5,109.0,2.65,36.5,879.5,966.74,673.83
2016,7,23,11,0,880.0,109.0,2.8,37.0,909.0,981.6,681.89
2016,7,23,11,15,884.5,110.0,2.9,37.0,931.0,990.57,687.41
2016,7,23,11,30,889.0,111.0,3.0,37.0,953.0,996.41,691.15
2016,7,23,11,45,890.5,112.5,3.1,37.5,967.0,996.62,690.1
2016,7,23,12,0,892.0,114.0,3.2,38.0,981.0,993.65,687.21
2016,7,23,12,15,893.5,114.0,3.25,38.0,987.5,986.05,682.65
2016,7,23,12,30,895.0,114.0,3.3,38.0,994.0,975.39,676.32
2016,7,23,12,45,894.5,114.0,3.4,38.5,992.5,959.86,665.97
2016,7,23,13,0,894.0,114.0,3.5,39.0,991.0,941.49,653.92
2016,7,23,13,15,892.0,113.5,3.55,39.0,981.0,918.5,640.09
2016,7,23,13,30,890.0,113.0,3.6,39.0,971.0,892.89,624.6
2016,7,23,13,45,886.0,112.5,3.65,39.0,953.5,863.01,606.35
2016,7,23,14,0,882.0,112.0,3.7,39.0,936.0,830.82,586.53
2016,7,23,14,15,876.5,111.0,3.7,39.0,910.5,794.8,563.88
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,756.87,539.84
2016,7,23,14,45,856.5,112.5,3.7,39.0,851.5,713.99,512.31
2016,7,23,15,0,842.0,115.0,3.7,39.0,818.0,670.25,483.0
2016,7,23,15,15,831.5,113.0,3.7,39.0,780.0,624.32,450.77
2016,7,23,15,30,821.0,111.0,3.7,39.0,742.0,577.69,417.29
2016,7,23,15,45,807.0,108.5,3.75,39.0,698.0,524.95,378.9
2016,7,23,16,0,793.0,106.0,3.8,39.0,654.0,475.31,341.6
2016,7,23,16,15,775.0,103.0,3.8,38.5,606.0,423.85,302.58
2016,7,23,16,30,757.0,100.0,3.8,38.0,558.0,373.37,263.14
2016,7,23,16,45,733.5,96.0,3.8,37.5,507.0,321.4,221.73
2016,7,23,17,0,710.0,92.0,3.8,37.0,456.0,271.45,181.16
2016,7,23,17,15,678.5,87.5,3.75,36.5,403.0,218.25,138.37
2016,7,23,17,30,647.0,83.0,3.7,36.0,350.0,171.34,101.34
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.5,125.11,67.81
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,83.83,42.99
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,45.39,31.88
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,38.69,26.3
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,31.71,20.18
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,23.86,12.68
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.08,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.5,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,49.0,13.0,2.6,25.0,14.0,26.19,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,101.28,63.18
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,168.9,124.1
2016,7,24,6,45,362.5,56.0,2.75,26.5,130.0,232.98,178.16
2016,7,24,7,0,454.0,67.0,2.8,27.0,177.0,309.18,240.85
2016,7,24,7,15,510.5,75.0,2.75,27.5,229.0,370.14,290.2
2016,7,24,7,30,567.0,83.0,2.7,28.0,281.0,435.6,341.25
2016,7,24,7,45,617.0,86.5,2.65,29.0,335.5,496.01,386.01
2016,7,24,8,0,667.0,90.0,2.6,30.0,390.0,559.54,431.31
2016,7,24,8,15,695.5,94.5,2.55,30.5,443.0,611.83,467.56
2016,7,24,8,30,724.0,99.0,2.5,31.0,496.0,662.48,500.36
2016,7,24,8,45,751.0,100.0,2.45,32.0,547.0,710.69,529.42
2016,7,24,9,0,778.0,101.0,2.4,33.0,598.0,758.72,557.53
2016,7,24,9,15,793.5,104.0,2.35,33.5,644.5,798.75,580.75
2016,7,24,9,30,809.0,107.0,2.3,34.0,691.0,837.3,602.61
2016,7,24,9,45,823.0,108.0,2.3,34.5,733.0,865.36,617.75
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,896.66,634.9
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,922.12,648.19
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,945.01,659.85
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,962.19,668.43
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,976.49,675.32
2016,7,24,11,15,873.5,116.0,2.45,37.0,926.0,985.34,680.38
2016,7,24,11,30,878.0,117.0,2.5,37.0,948.0,991.09,683.7
2016,7,24,11,45,877.5,119.5,2.6,37.5,961.0,990.28,682.17
2016,7,24,12,0,877.0,122.0,2.7,38.0,974.0,986.32,678.84
2016,7,24,12,15,878.0,122.5,2.7,38.0,980.5,978.76,674.0
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,968.19,667.45
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,952.35,656.77
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,933.76,644.51
2016,7,24,13,15,872.5,124.5,2.8,39.0,972.5,910.64,630.48
2016,7,24,13,30,870.0,124.0,2.8,39.0,963.0,884.97,614.89
2016,7,24,13,45,865.0,124.0,2.85,39.0,945.0,855.18,597.01
2016,7,24,14,0,860.0,124.0,2.9,39.0,927.0,823.19,577.62
2016,7,24,14,15,854.5,122.5,2.9,39.0,901.5,787.36,555.36
2016,7,24,14,30,849.0,121.0,2.9,39.0,876.0,749.67,531.75
2016,7,24,14,45,830.0,126.0,2.9,39.0,841.5,706.63,504.4
2016,7,24,15,0,811.0,131.0,2.9,39.0,807.0,661.16,473.66
2016,7,24,15,15,800.0,128.5,2.9,38.5,769.0,615.28,442.76
2016,7,24,15,30,789.0,126.0,2.9,38.0,731.0,568.86,410.58
2016,7,24,15,45,770.5,124.5,2.9,38.0,687.0,519.05,374.25
2016,7,24,16,0,752.0,123.0,2.9,38.0,643.0,469.86,337.45
2016,7,24,16,15,733.0,119.5,2.9,37.5,595.0,419.52,299.55
2016,7,24,16,30,714.0,116.0,2.9,37.0,547.0,367.14,259.13
2016,7,24,16,45,683.0,113.0,2.95,37.0,495.0,315.57,218.08
2016,7,24,17,0,652.0,110.0,3.0,37.0,443.0,266.84,178.72
2016,7,24,17,15,618.0,104.0,3.0,36.5,390.5,217.93,139.81
2016,7,24,17,30,584.0,98.0,3.0,36.0,338.0,172.61,104.58
2016,7,24,17,45,530.5,91.5,3.0,36.0,285.0,128.45,73.26
2016,7,24,18,0,477.0,85.0,3.0,36.0,232.0,90.33,50.77
2016,7,24,18,15,411.5,74.0,2.85,35.5,183.0,54.31,39.12
2016,7,24,18,30,346.0,63.0,2.7,35.0,134.0,46.4,32.46
2016,7,24,18,45,249.5,48.5,2.55,34.5,91.5,36.66,24.05
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,26.37,14.4
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,13.36,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.93,0.0
2016,7,25,6,15,0.5,24.0,2.05,26.0,24.0,24.01,11.1
2016,7,25,6,30,1.0,44.0,2.0,26.0,44.0,45.72,30.61
2016,7,25,6,45,18.0,67.5,2.0,26.5,72.0,81.75,60.14
2016,7,25,7,0,35.0,91.0,2.0,27.0,100.0,115.85,88.01
2016,7,25,7,15,57.5,113.0,2.0,27.0,131.5,152.18,117.51
2016,7,25,7,30,80.0,135.0,2.0,27.0,163.0,190.42,148.05
2016,7,25,7,45,239.5,144.0,2.0,27.5,247.5,315.05,246.58
2016,7,25,8,0,399.0,153.0,2.0,28.0,332.0,448.57,347.93
2016,7,25,8,15,422.5,170.5,1.9,28.0,382.0,500.27,384.48
2016,7,25,8,30,446.0,188.0,1.8,28.0,432.0,552.72,420.98
2016,7,25,8,45,494.0,194.5,1.75,28.5,489.5,612.7,461.8
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,674.69,502.75
2016,7,25,9,15,563.5,208.0,1.6,29.5,592.0,716.29,527.95
2016,7,25,9,30,585.0,215.0,1.5,30.0,637.0,760.64,554.31
2016,7,25,9,45,620.0,210.0,1.4,30.5,681.0,800.67,577.72
2016,7,25,10,0,655.0,205.0,1.3,31.0,725.0,840.07,599.54
2016,7,25,10,15,667.5,209.0,1.35,31.5,760.0,866.88,614.38
2016,7,25,10,30,680.0,213.0,1.4,32.0,795.0,891.68,628.03
2016,7,25,10,45,710.0,202.0,1.45,32.5,829.0,915.53,641.06
2016,7,25,11,0,740.0,191.0,1.5,33.0,863.0,933.66,650.54
2016,7,25,11,15,746.5,193.0,1.65,33.5,885.0,944.01,656.58
2016,7,25,11,30,753.0,195.0,1.8,34.0,907.0,951.61,661.02
2016,7,25,11,45,474.5,345.0,1.95,35.0,796.0,827.56,576.68
2016,7,25,12,0,196.0,495.0,2.1,36.0,685.0,689.67,478.55
2016,7,25,12,15,199.0,498.0,2.2,36.0,692.5,690.28,480.34
2016,7,25,12,30,202.0,501.0,2.3,36.0,700.0,689.97,480.57
2016,7,25,12,45,302.5,465.5,2.45,36.5,763.0,745.17,519.17
2016,7,25,13,0,403.0,430.0,2.6,37.0,826.0,793.98,552.72
2016,7,25,13,15,614.5,290.5,2.7,37.0,886.0,838.51,588.49
2016,7,25,13,30,826.0,151.0,2.8,37.0,946.0,870.76,611.63
2016,7,25,13,45,546.0,304.0,2.9,37.5,825.5,754.92,532.54
2016,7,25,14,0,266.0,457.0,3.0,38.0,705.0,648.42,454.51
2016,7,25,14,15,148.5,407.0,3.1,38.0,545.0,500.13,354.03
2016,7,25,14,30,31.0,357.0,3.2,38.0,385.0,360.7,256.07
2016,7,25,14,45,397.5,256.5,3.35,38.0,589.0,517.48,374.73
2016,7,25,15,0,764.0,156.0,3.5,38.0,793.0,651.89,471.51
2016,7,25,15,15,445.5,260.0,3.6,37.5,627.5,511.67,370.11
2016,7,25,15,30,127.0,364.0,3.7,37.0,462.0,404.34,291.11
2016,7,25,15,45,406.0,258.5,3.8,37.0,544.0,443.12,321.85
2016,7,25,16,0,685.0,153.0,3.9,37.0,626.0,460.53,333.86
2016,7,25,16,15,352.5,184.5,4.0,36.5,427.5,310.83,225.3
2016,7,25,16,30,20.0,216.0,4.1,36.0,229.0,210.31,153.53
2016,7,25,16,45,199.0,201.0,4.2,35.5,304.0,243.88,176.22
2016,7,25,17,0,378.0,186.0,4.3,35.0,379.0,262.06,184.37
2016,7,25,17,15,189.0,96.5,4.25,34.5,193.0,124.34,84.59
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.75,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.3,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,3.0,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,6.0,6.0,2.2,25.0,7.0,7.52,0.0
2016,7,26,6,15,54.0,29.0,2.25,25.0,36.5,54.91,31.22
2016,7,26,6,30,102.0,52.0,2.3,25.0,66.0,102.99,74.74
2016,7,26,6,45,166.0,74.5,2.4,25.0,109.0,165.54,126.68
2016,7,26,7,0,230.0,97.0,2.5,25.0,152.0,228.61,178.95
2016,7,26,7,15,126.5,110.5,2.5,25.5,142.0,191.74,150.25
2016,7,26,7,30,23.0,124.0,2.5,26.0,132.0,139.14,107.17
2016,7,26,7,45,18.5,139.5,2.55,26.5,147.0,152.25,117.13
2016,7,26,8,0,14.0,155.0,2.6,27.0,162.0,165.03,126.43
2016,7,26,8,15,56.0,195.0,2.6,27.0,225.0,244.32,188.54
2016,7,26,8,30,98.0,235.0,2.6,27.0,288.0,320.47,246.68
2016,7,26,8,45,50.5,202.5,2.65,27.5,230.0,248.44,189.67
2016,7,26,9,0,3.0,170.0,2.7,28.0,172.0,169.89,127.41
2016,7,26,9,15,302.5,187.0,2.7,28.0,404.5,471.6,362.45
2016,7,26,9,30,602.0,204.0,2.7,28.0,637.0,763.54,571.76
2016,7,26,9,45,375.0,293.0,2.75,28.5,568.0,656.07,487.5
2016,7,26,10,0,148.0,382.0,2.8,29.0,499.0,539.68,397.74
2016,7,26,10,15,412.0,297.5,2.8,29.0,645.0,715.93,528.42
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,887.37,647.36
2016,7,26,10,45,350.0,277.0,2.8,29.0,577.5,641.18,472.84
2016,7,26,11,0,24.0,341.0,2.8,29.0,364.0,359.67,263.85
2016,7,26,11,15,373.5,276.5,2.8,29.0,630.0,663.78,491.48
2016,7,26,11,30,723.0,212.0,2.8,29.0,896.0,942.58,680.84
2016,7,26,11,45,737.5,206.0,2.8,29.5,912.5,946.81,679.31
2016,7,26,12,0,752.0,200.0,2.8,30.0,929.0,945.09,676.46
2016,7,26,12,15,583.5,315.5,2.8,30.0,883.5,889.17,637.34
2016,7,26,12,30,415.0,431.0,2.8,30.0,838.0,830.0,592.84
2016,7,26,12,45,417.5,430.5,2.8,30.0,840.0,820.64,587.15
2016,7,26,13,0,420.0,430.0,2.8,30.0,842.0,809.84,580.14
2016,7,26,13,15,588.0,312.5,2.8,30.0,882.0,834.78,602.63
2016,7,26,13,30,756.0,195.0,2.8,30.0,922.0,852.12,617.2
2016,7,26,13,45,541.5,317.5,2.85,30.0,834.0,763.22,554.12
2016,7,26,14,0,327.0,440.0,2.9,30.0,746.0,682.32,493.84
2016,7,26,14,15,334.5,424.0,2.9,29.5,729.0,658.7,479.71
2016,7,26,14,30,342.0,408.0,2.9,29.0,712.0,633.97,464.22
2016,7,26,14,45,536.0,290.0,2.9,29.0,746.0,645.24,477.21
2016,7,26,15,0,730.0,172.0,2.9,29.0,780.0,641.09,478.21
2016,7,26,15,15,641.0,214.0,2.85,29.0,729.5,589.97,439.47
2016,7,26,15,30,552.0,256.0,2.8,29.0,679.0,545.9,405.76
2016,7,26,15,45,326.5,285.0,2.8,29.0,531.5,427.58,318.35
2016,7,26,16,0,101.0,314.0,2.8,29.0,384.0,334.88,249.42
2016,7,26,16,15,102.0,288.5,2.75,28.5,355.0,305.76,228.74
2016,7,26,16,30,103.0,263.0,2.7,28.0,326.0,276.62,207.42
2016,7,26,16,45,215.0,229.5,2.7,28.0,344.0,272.22,202.0
2016,7,26,17,0,327.0,196.0,2.7,28.0,362.0,255.83,185.47
2016,7,26,17,15,315.5,173.5,2.6,27.5,318.5,214.73,152.85
2016,7,26,17,30,304.0,151.0,2.5,27.0,275.0,174.99,121.63
2016,7,26,17,45,375.0,120.0,2.4,27.0,250.0,133.92,86.88
2016,7,26,18,0,446.0,89.0,2.3,27.0,225.0,90.29,54.32
2016,7,26,18,15,380.0,77.0,2.1,26.5,176.5,55.31,41.56
2016,7,26,18,30,314.0,65.0,1.9,26.0,128.0,48.12,35.26
2016,7,26,18,45,227.5,49.0,1.7,26.0,87.0,37.2,25.46
2016,7,26,19,0,141.0,33.0,1.5,26.0,46.0,25.65,14.18
2016,7,26,19,15,70.5,16.5,1.5,25.5,23.0,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.97,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,12.05,2.55
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,22.2,12.12
2016,7,27,6,45,0.0,38.5,1.2,24.5,38.5,37.18,24.67
2016,7,27,7,0,0.0,54.0,1.4,25.0,54.0,52.47,37.35
2016,7,27,7,15,0.0,71.5,1.45,25.5,71.5,70.14,51.72
2016,7,27,7,30,0.0,89.0,1.5,26.0,89.0,87.72,65.72
2016,7,27,7,45,3.5,118.5,1.55,26.5,120.0,120.19,91.33
2016,7,27,8,0,7.0,148.0,1.6,27.0,151.0,152.87,116.54
2016,7,27,8,15,30.5,185.0,1.6,27.5,201.0,215.04,164.47
2016,7,27,8,30,54.0,222.0,1.6,28.0,251.0,273.0,207.87
2016,7,27,8,45,33.0,214.5,1.65,28.5,233.0,247.96,187.27
2016,7,27,9,0,12.0,207.0,1.7,29.0,215.0,215.4,161.29
2016,7,27,9,15,114.5,270.0,1.75,29.0,352.0,384.9,289.43
2016,7,27,9,30,217.0,333.0,1.8,29.0,489.0,544.79,403.93
2016,7,27,9,45,197.0,357.5,1.85,29.5,505.5,556.52,408.66
2016,7,27,10,0,177.0,382.0,1.9,30.0,522.0,566.39,413.08
2016,7,27,10,15,181.0,401.5,2.0,30.0,550.5,591.81,430.03
2016,7,27,10,30,185.0,421.0,2.1,30.0,579.0,616.54,446.35
2016,7,27,10,45,309.5,398.0,2.25,30.5,673.5,720.66,519.21
2016,7,27,11,0,434.0,375.0,2.4,31.0,768.0,824.9,589.57
2016,7,27,11,15,443.5,389.0,2.5,31.0,800.0,847.56,603.45
2016,7,27,11,30,453.0,403.0,2.6,31.0,832.0,868.28,616.76
2016,7,27,11,45,442.5,413.0,2.75,31.0,837.5,863.27,613.55
2016,7,27,12,0,432.0,423.0,2.9,31.0,843.0,856.35,609.33
2016,7,27,12,15,545.0,348.5,2.95,31.0,881.0,884.79,632.07
2016,7,27,12,30,658.0,274.0,3.0,31.0,919.0,909.0,651.67
2016,7,27,12,45,663.5,269.0,3.15,31.0,918.5,895.49,643.78
2016,7,27,13,0,669.0,264.0,3.3,31.0,918.0,879.72,634.63
2016,7,27,13,15,666.0,263.0,3.35,31.0,909.0,857.88,620.59
2016,7,27,13,30,663.0,262.0,3.4,31.0,900.0,834.23,605.29
2016,7,27,13,45,663.5,256.0,3.45,31.0,884.0,807.16,587.76
2016,7,27,14,0,664.0,250.0,3.5,31.0,868.0,778.32,568.84
2016,7,27,14,15,656.0,247.5,3.5,31.0,843.5,744.37,545.8
2016,7,27,14,30,648.0,245.0,3.5,31.0,819.0,709.38,521.77
2016,7,27,14,45,653.5,230.5,3.5,31.0,791.5,672.08,496.23
2016,7,27,15,0,659.0,216.0,3.5,31.0,764.0,633.04,468.97
2016,7,27,15,15,645.0,211.5,3.45,31.0,727.0,589.3,437.32
2016,7,27,15,30,631.0,207.0,3.4,31.0,690.0,545.69,405.18
2016,7,27,15,45,615.0,200.5,3.35,31.0,647.5,499.55,370.6
2016,7,27,16,0,599.0,194.0,3.3,31.0,605.0,454.14,335.84
2016,7,27,16,15,575.0,187.5,3.15,30.5,558.5,406.27,299.06
2016,7,27,16,30,551.0,181.0,3.0,30.0,512.0,360.56,263.14
2016,7,27,16,45,525.0,171.0,2.85,30.0,463.0,312.66,224.61
2016,7,27,17,0,499.0,161.0,2.7,30.0,414.0,267.22,187.72
2016,7,27,17,15,459.5,151.0,2.3,29.5,363.0,221.5,151.52
2016,7,27,17,30,420.0,141.0,1.9,29.0,312.0,179.95,119.57
2016,7,27,17,45,375.0,126.5,1.55,29.0,262.0,138.38,89.57
2016,7,27,18,0,330.0,112.0,1.2,29.0,212.0,106.21,70.03
2016,7,27,18,15,263.0,95.5,1.1,28.5,165.0,73.97,56.77
2016,7,27,18,30,196.0,79.0,1.0,28.0,118.0,62.16,46.64
2016,7,27,18,45,124.5,56.5,0.9,27.5,78.5,45.44,32.04
2016,7,27,19,0,53.0,34.0,0.8,27.0,39.0,29.41,16.76
2016,7,27,19,15,26.5,17.0,0.8,26.5,19.5,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,12.6,0.0
2016,7,28,6,15,101.0,28.0,2.4,24.0,40.5,73.03,40.88
2016,7,28,6,30,188.0,47.0,2.5,24.0,72.0,139.75,102.51
2016,7,28,6,45,94.0,60.0,2.7,24.5,72.5,109.81,82.77
2016,7,28,7,0,0.0,73.0,2.9,25.0,73.0,73.58,54.43
2016,7,28,7,15,3.5,94.5,2.95,25.5,95.5,97.31,73.75
2016,7,28,7,30,7.0,116.0,3.0,26.0,118.0,121.17,92.75
2016,7,28,7,45,155.0,142.0,3.15,26.5,210.5,252.36,198.79
2016,7,28,8,0,303.0,168.0,3.3,27.0,303.0,392.64,308.19
2016,7,28,8,15,232.0,202.0,3.25,27.5,313.5,392.37,304.61
2016,7,28,8,30,161.0,236.0,3.2,28.0,324.0,376.7,289.63
2016,7,28,8,45,233.0,252.0,3.2,28.5,392.5,454.19,347.43
2016,7,28,9,0,305.0,268.0,3.2,29.0,461.0,545.26,412.99
2016,7,28,9,15,340.0,282.0,3.1,29.0,513.5,597.8,449.4
2016,7,28,9,30,375.0,296.0,3.0,29.0,566.0,651.34,486.01
2016,7,28,9,45,583.5,212.5,2.9,29.5,661.0,769.01,570.36
2016,7,28,10,0,792.0,129.0,2.8,30.0,756.0,879.77,641.7
2016,7,28,10,15,802.0,131.5,2.75,30.0,792.0,905.71,656.21
2016,7,28,10,30,812.0,134.0,2.7,30.0,828.0,929.2,669.77
2016,7,28,10,45,820.5,135.0,2.7,30.5,857.5,941.42,675.11
2016,7,28,11,0,829.0,136.0,2.7,31.0,887.0,956.6,682.52
2016,7,28,11,15,834.5,137.0,2.75,31.0,909.0,965.99,688.06
2016,7,28,11,30,840.0,138.0,2.8,31.0,931.0,972.42,691.88
2016,7,28,11,45,583.0,300.0,2.85,31.5,854.5,888.15,633.97
2016,7,28,12,0,326.0,462.0,2.9,32.0,778.0,787.87,558.92
2016,7,28,12,15,369.5,446.0,2.95,32.0,806.0,807.18,573.72
2016,7,28,12,30,413.0,430.0,3.0,32.0,834.0,826.42,587.54
2016,7,28,12,45,633.0,284.0,3.1,32.0,902.0,880.62,630.99
2016,7,28,13,0,853.0,138.0,3.2,32.0,970.0,922.98,660.01
2016,7,28,13,15,850.5,137.5,3.25,32.0,960.5,900.12,645.4
2016,7,28,13,30,848.0,137.0,3.3,32.0,951.0,874.78,629.64
2016,7,28,13,45,600.0,281.0,3.4,32.0,851.5,776.03,562.6
2016,7,28,14,0,352.0,425.0,3.5,32.0,752.0,688.09,496.75
2016,7,28,14,15,378.5,399.0,3.55,31.5,742.5,669.35,486.64
2016,7,28,14,30,405.0,373.0,3.6,31.0,733.0,645.8,472.6
2016,7,28,14,45,433.5,347.0,3.7,31.0,719.0,623.12,458.0
2016,7,28,15,0,462.0,321.0,3.8,31.0,705.0,597.49,440.91
2016,7,28,15,15,472.5,298.5,3.8,31.0,675.0,560.76,415.04
2016,7,28,15,30,483.0,276.0,3.8,31.0,645.0,522.47,387.5
2016,7,28,15,45,530.5,240.5,3.85,31.0,623.0,490.57,364.24
2016,7,28,16,0,578.0,205.0,3.9,31.0,601.0,453.65,336.19
2016,7,28,16,15,427.5,229.5,3.85,30.5,510.5,379.76,280.89
2016,7,28,16,30,277.0,254.0,3.8,30.0,420.0,324.16,239.79
2016,7,28,16,45,291.0,226.5,3.8,29.5,386.5,288.3,211.85
2016,7,28,17,0,305.0,199.0,3.8,29.0,353.0,251.03,182.02
2016,7,28,17,15,447.0,146.5,3.65,28.5,343.0,214.09,147.32
2016,7,28,17,30,589.0,94.0,3.5,28.0,333.0,165.16,101.97
2016,7,28,17,45,539.0,87.0,3.35,28.0,280.0,120.88,69.89
2016,7,28,18,0,489.0,80.0,3.2,28.0,227.0,82.26,47.22
2016,7,28,18,15,420.5,70.0,3.0,27.5,177.5,50.13,37.0
2016,7,28,18,30,352.0,60.0,2.8,27.0,128.0,44.33,31.87
2016,7,28,18,45,250.5,45.5,2.6,26.5,86.0,34.49,23.08
2016,7,28,19,0,149.0,31.0,2.4,26.0,44.0,24.1,12.56
2016,7,28,19,15,74.5,15.5,2.4,25.5,22.0,15.24,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,11.33,0.0
2016,7,29,6,15,105.5,27.0,1.95,24.0,40.0,72.68,39.28
2016,7,29,6,30,198.0,46.0,2.1,24.0,71.0,142.05,103.93
2016,7,29,6,45,281.5,60.5,2.25,24.5,116.0,202.52,155.16
2016,7,29,7,0,365.0,75.0,2.4,25.0,161.0,271.59,212.57
2016,7,29,7,15,425.5,85.5,2.45,25.0,211.5,331.9,262.43
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,397.57,315.11
2016,7,29,7,45,530.5,104.0,2.6,25.5,314.5,459.14,362.47
2016,7,29,8,0,575.0,112.0,2.7,26.0,367.0,520.46,408.27
2016,7,29,8,15,607.0,118.0,2.7,26.0,419.0,573.19,446.99
2016,7,29,8,30,639.0,124.0,2.7,26.0,471.0,626.95,485.54
2016,7,29,8,45,555.5,171.0,2.75,26.5,494.0,632.71,485.49
2016,7,29,9,0,472.0,218.0,2.8,27.0,517.0,634.59,482.54
2016,7,29,9,15,326.0,276.5,2.75,27.0,490.5,579.65,438.27
2016,7,29,9,30,180.0,335.0,2.7,27.0,464.0,514.43,386.26
2016,7,29,9,45,141.0,353.5,2.7,27.5,458.5,501.6,374.48
2016,7,29,10,0,102.0,372.0,2.7,28.0,453.0,477.42,354.45
2016,7,29,10,15,251.5,364.5,2.65,28.0,576.0,627.01,463.68
2016,7,29,10,30,401.0,357.0,2.6,28.0,699.0,770.63,563.58
2016,7,29,10,45,219.5,368.5,2.55,28.5,556.5,602.02,441.17
2016,7,29,11,0,38.0,380.0,2.5,29.0,414.0,420.91,307.63
2016,7,29,11,15,150.0,422.5,2.35,29.0,562.5,580.29,422.92
2016,7,29,11,30,262.0,465.0,2.2,29.0,711.0,737.75,529.71
2016,7,29,11,45,556.0,301.0,2.1,29.5,835.5,861.82,617.85
2016,7,29,12,0,850.0,137.0,2.0,30.0,960.0,971.55,686.73
2016,7,29,12,15,852.0,137.0,1.85,30.5,966.5,964.48,677.85
2016,7,29,12,30,854.0,137.0,1.7,31.0,973.0,954.46,668.43
2016,7,29,12,45,859.0,133.0,1.6,31.5,973.0,940.57,657.34
2016,7,29,13,0,864.0,129.0,1.5,32.0,973.0,923.81,644.64
2016,7,29,13,15,862.5,129.0,1.45,32.0,963.5,902.11,630.93
2016,7,29,13,30,861.0,129.0,1.4,32.0,954.0,877.81,615.69
2016,7,29,13,45,861.0,125.5,1.4,32.0,938.0,849.03,598.27
2016,7,29,14,0,861.0,122.0,1.4,32.0,922.0,817.77,579.24
2016,7,29,14,15,598.5,266.0,1.5,32.0,815.0,715.04,511.16
2016,7,29,14,30,336.0,410.0,1.6,32.0,708.0,629.96,449.37
2016,7,29,14,45,559.0,279.0,1.7,32.5,752.0,649.29,468.14
2016,7,29,15,0,782.0,148.0,1.8,33.0,796.0,652.42,473.97
2016,7,29,15,15,770.5,145.0,1.9,33.0,758.0,606.77,442.26
2016,7,29,15,30,759.0,142.0,2.0,33.0,720.0,560.71,409.67
2016,7,29,15,45,750.0,135.5,2.1,33.0,678.0,512.56,374.65
2016,7,29,16,0,741.0,129.0,2.2,33.0,636.0,464.18,338.33
2016,7,29,16,15,721.0,125.0,2.25,32.5,588.0,410.24,297.42
2016,7,29,16,30,701.0,121.0,2.3,32.0,540.0,360.44,258.28
2016,7,29,16,45,680.0,114.0,2.35,32.0,489.5,309.23,216.66
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,259.85,175.89
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,210.62,135.97
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,165.0,100.14
2016,7,29,17,45,547.0,86.5,1.7,30.5,281.0,119.99,68.1
2016,7,29,18,0,503.0,78.0,1.5,30.0,229.0,79.95,44.97
2016,7,29,18,15,435.5,68.0,1.4,29.0,179.0,48.18,35.09
2016,7,29,18,30,368.0,58.0,1.3,28.0,129.0,42.83,30.47
2016,7,29,18,45,271.5,43.5,1.25,27.5,86.5,32.95,21.67
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.5,11.05
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.0,4.0,1.9,23.5,4.0,0.0,0.0
2016,7,30,6,0,16.0,8.0,2.1,24.0,8.0,12.1,0.0
2016,7,30,6,15,112.5,26.5,2.25,24.0,39.5,73.89,38.41
2016,7,30,6,30,209.0,45.0,2.4,24.0,71.0,144.69,105.67
2016,7,30,6,45,308.5,57.0,2.6,24.5,118.0,209.21,160.28
2016,7,30,7,0,408.0,69.0,2.8,25.0,165.0,284.11,222.59
2016,7,30,7,15,468.0,78.5,2.8,25.5,216.5,348.11,274.98
2016,7,30,7,30,528.0,88.0,2.8,26.0,268.0,415.09,328.0
2016,7,30,7,45,581.0,92.5,2.85,26.5,322.5,476.7,375.38
2016,7,30,8,0,634.0,97.0,2.9,27.0,377.0,541.73,423.83
2016,7,30,8,15,664.5,102.0,2.85,27.5,430.0,594.65,461.44
2016,7,30,8,30,695.0,107.0,2.8,28.0,483.0,648.42,498.05
2016,7,30,8,45,722.5,109.5,2.75,28.5,534.0,694.95,527.76
2016,7,30,9,0,750.0,112.0,2.7,29.0,585.0,744.15,558.68
2016,7,30,9,15,767.0,115.0,2.65,29.5,632.0,784.62,582.96
2016,7,30,9,30,784.0,118.0,2.6,30.0,679.0,823.75,605.94
2016,7,30,9,45,800.0,119.0,2.55,30.5,721.5,858.19,625.43
2016,7,30,10,0,816.0,120.0,2.5,31.0,764.0,885.3,639.9
2016,7,30,10,15,826.0,122.0,2.5,31.5,800.0,911.24,653.93
2016,7,30,10,30,836.0,124.0,2.5,32.0,836.0,934.7,666.29
2016,7,30,10,45,846.0,123.5,2.5,32.5,866.0,952.89,675.3
2016,7,30,11,0,856.0,123.0,2.5,33.0,896.0,968.32,682.63
2016,7,30,11,15,861.0,124.0,2.55,33.0,918.5,977.49,687.97
2016,7,30,11,30,866.0,125.0,2.6,33.0,941.0,983.58,691.55
2016,7,30,11,45,879.5,118.5,2.65,33.5,958.0,987.39,692.42
2016,7,30,12,0,893.0,112.0,2.7,34.0,975.0,988.09,691.49
2016,7,30,12,15,627.5,279.0,2.8,34.0,887.5,894.32,631.83
2016,7,30,12,30,362.0,446.0,2.9,34.0,800.0,790.67,557.05
2016,7,30,12,45,628.5,279.0,3.0,34.5,892.0,870.4,617.78
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,935.31,659.28
2016,7,30,13,15,528.0,300.0,3.15,35.0,813.5,768.2,547.61
2016,7,30,13,30,161.0,488.0,3.2,35.0,643.0,608.92,431.11
2016,7,30,13,45,521.5,299.0,3.3,35.0,786.0,726.62,522.59
2016,7,30,14,0,882.0,110.0,3.4,35.0,929.0,822.66,590.68
2016,7,30,14,15,876.5,109.0,3.45,35.0,903.5,786.34,566.87
2016,7,30,14,30,871.0,108.0,3.5,35.0,878.0,748.09,542.45
2016,7,30,14,45,863.0,107.0,3.55,35.0,846.0,706.31,515.4
2016,7,30,15,0,855.0,106.0,3.6,35.0,814.0,663.17,486.06
2016,7,30,15,15,844.5,104.0,3.65,34.5,775.5,616.4,453.62
2016,7,30,15,30,834.0,102.0,3.7,34.0,737.0,568.9,419.67
2016,7,30,15,45,819.5,100.0,3.75,34.0,692.5,518.79,381.99
2016,7,30,16,0,805.0,98.0,3.8,34.0,648.0,468.77,343.35
2016,7,30,16,15,787.5,95.0,3.75,33.5,599.5,413.02,300.08
2016,7,30,16,30,770.0,92.0,3.7,33.0,551.0,361.87,258.93
2016,7,30,16,45,744.0,89.5,3.7,33.0,499.0,309.65,215.75
2016,7,30,17,0,718.0,87.0,3.7,33.0,447.0,259.7,173.93
2016,7,30,17,15,686.0,82.5,3.45,32.5,393.5,206.12,130.14
2016,7,30,17,30,654.0,78.0,3.2,32.0,340.0,158.79,92.62
2016,7,30,17,45,607.0,72.0,3.0,31.5,286.5,112.21,59.65
2016,7,30,18,0,560.0,66.0,2.8,31.0,233.0,70.89,36.65
2016,7,30,18,15,492.0,58.0,2.55,30.0,182.0,39.62,27.76
2016,7,30,18,30,424.0,50.0,2.3,29.0,131.0,36.03,24.62
2016,7,30,18,45,320.0,38.5,2.1,28.5,88.0,28.9,18.19
2016,7,30,19,0,216.0,27.0,1.9,28.0,45.0,21.23,9.75
2016,7,30,19,15,108.0,13.5,1.9,28.0,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,136.5,20.0,3.4,24.5,37.0,77.1,38.13
2016,7,31,6,30,273.0,40.0,3.5,25.0,74.0,161.44,117.31
2016,7,31,6,45,384.5,48.0,3.65,25.5,122.5,231.83,177.1
2016,7,31,7,0,496.0,56.0,3.8,26.0,171.0,312.38,244.25
2016,7,31,7,15,553.5,63.0,3.8,26.0,223.5,374.23,296.0
2016,7,31,7,30,611.0,70.0,3.8,26.0,276.0,440.77,349.81
2016,7,31,7,45,660.0,72.0,3.85,26.5,331.5,500.42,396.17
