Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,0,709.0,74.0,3.9,27.0,387.0,561.41,442.09
2016,7,31,8,15,736.0,78.0,3.9,27.5,440.0,614.01,479.45
2016,7,31,8,30,763.0,82.0,3.9,28.0,493.0,667.02,515.12
2016,7,31,8,45,570.5,165.0,3.95,28.5,490.0,640.43,491.15
2016,7,31,9,0,378.0,248.0,4.0,29.0,487.0,581.48,442.04
2016,7,31,9,15,605.0,171.0,4.0,29.5,587.5,712.11,539.35
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,833.15,620.24
2016,7,31,9,45,844.5,95.5,4.05,30.5,730.0,866.38,639.46
2016,7,31,10,0,857.0,97.0,4.1,31.0,772.0,897.49,657.65
2016,7,31,10,15,865.5,98.5,4.1,31.5,808.0,922.51,671.45
2016,7,31,10,30,874.0,100.0,4.1,32.0,844.0,944.87,683.49
2016,7,31,10,45,881.0,100.5,4.15,32.5,873.5,961.9,692.32
2016,7,31,11,0,888.0,101.0,4.2,33.0,903.0,975.97,699.31
2016,7,31,11,15,892.5,102.0,4.2,33.0,925.0,985.04,704.33
2016,7,31,11,30,897.0,103.0,4.2,33.0,947.0,990.93,707.45
2016,7,31,11,45,901.0,102.5,4.25,33.5,962.0,991.58,706.17
2016,7,31,12,0,905.0,102.0,4.3,34.0,977.0,989.01,702.98
2016,7,31,12,15,906.0,102.5,4.35,34.0,983.0,981.31,698.07
2016,7,31,12,30,907.0,103.0,4.4,34.0,989.0,970.46,691.27
2016,7,31,12,45,905.5,104.0,4.45,34.5,987.0,954.66,679.98
2016,7,31,13,0,904.0,105.0,4.5,35.0,985.0,935.95,666.92
2016,7,31,13,15,902.0,104.5,4.55,35.0,975.0,912.52,652.24
2016,7,31,13,30,900.0,104.0,4.6,35.0,965.0,886.38,635.8
2016,7,31,13,45,894.5,104.5,4.65,35.0,947.0,855.62,616.28
2016,7,31,14,0,889.0,105.0,4.7,35.0,929.0,822.57,595.16
2016,7,31,14,15,883.5,104.0,4.7,35.0,903.5,785.98,571.38
2016,7,31,14,30,878.0,103.0,4.7,35.0,878.0,747.44,546.11
2016,7,31,14,45,855.5,110.5,4.7,35.0,842.5,703.01,516.66
2016,7,31,15,0,833.0,118.0,4.7,35.0,807.0,658.27,485.16
2016,7,31,15,15,822.5,115.5,4.7,35.0,768.5,611.91,451.59
2016,7,31,15,30,812.0,113.0,4.7,35.0,730.0,564.87,416.75
2016,7,31,15,45,795.0,112.0,4.75,35.0,685.5,512.0,377.04
2016,7,31,16,0,778.0,111.0,4.8,35.0,641.0,462.57,338.73
2016,7,31,16,15,759.0,107.5,4.8,34.5,592.5,410.73,298.27
2016,7,31,16,30,740.0,104.0,4.8,34.0,544.0,360.02,257.56
2016,7,31,16,45,712.0,101.0,4.8,34.0,492.0,305.17,212.61
2016,7,31,17,0,684.0,98.0,4.8,34.0,440.0,255.7,171.39
2016,7,31,17,15,650.5,92.5,4.65,33.5,387.0,205.7,130.67
2016,7,31,17,30,617.0,87.0,4.5,33.0,334.0,159.23,94.18
2016,7,31,17,45,565.5,81.0,4.35,32.5,280.0,114.31,62.91
2016,7,31,18,0,514.0,75.0,4.2,32.0,226.0,75.22,41.65
2016,7,31,18,15,444.0,65.5,4.05,31.0,176.0,46.29,33.19
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,41.41,28.95
2016,7,31,18,45,265.5,42.5,3.75,29.5,83.5,32.28,20.81
2016,7,31,19,0,157.0,29.0,3.6,29.0,41.0,22.63,10.32
2016,7,31,19,15,78.5,14.5,3.7,28.5,20.5,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.45,23.5,33.0,55.93,25.26
2016,8,1,6,30,128.0,50.0,3.6,24.0,66.0,115.99,84.02
2016,8,1,6,45,253.5,62.5,3.75,24.5,114.0,192.46,147.41
2016,8,1,7,0,379.0,75.0,3.9,25.0,162.0,276.91,217.27
2016,8,1,7,15,443.5,85.5,3.95,25.5,214.5,339.77,269.19
2016,8,1,7,30,508.0,96.0,4.0,26.0,267.0,411.21,326.21
2016,8,1,7,45,579.0,96.5,4.1,27.0,324.5,478.65,378.11
2016,8,1,8,0,650.0,97.0,4.2,28.0,382.0,550.84,431.87
2016,8,1,8,15,681.0,102.0,4.25,28.5,436.0,604.78,470.84
2016,8,1,8,30,712.0,107.0,4.3,29.0,490.0,659.56,508.88
2016,8,1,8,45,744.0,107.5,4.35,29.5,543.0,707.99,540.71
2016,8,1,9,0,776.0,108.0,4.4,30.0,596.0,759.34,574.04
2016,8,1,9,15,793.0,111.5,4.4,30.5,644.0,801.22,600.02
2016,8,1,9,30,810.0,115.0,4.4,31.0,692.0,841.67,624.69
2016,8,1,9,45,826.0,116.0,4.4,32.0,735.5,876.79,644.12
2016,8,1,10,0,842.0,117.0,4.4,33.0,779.0,904.59,658.41
2016,8,1,10,15,851.5,119.0,4.4,33.0,815.5,930.59,674.15
2016,8,1,10,30,861.0,121.0,4.4,33.0,852.0,953.99,688.19
2016,8,1,10,45,870.0,121.0,4.4,33.5,882.5,972.06,697.38
2016,8,1,11,0,879.0,121.0,4.4,34.0,913.0,987.25,704.76
2016,8,1,11,15,884.0,122.0,4.4,34.5,936.0,996.54,708.42
2016,8,1,11,30,889.0,123.0,4.4,35.0,959.0,1002.67,710.2
2016,8,1,11,45,893.5,122.5,4.45,35.5,974.0,1003.59,709.06
2016,8,1,12,0,898.0,122.0,4.5,36.0,989.0,1001.31,706.03
2016,8,1,12,15,899.0,122.5,4.5,36.0,995.5,993.42,700.78
2016,8,1,12,30,900.0,123.0,4.5,36.0,1002.0,982.42,693.69
2016,8,1,12,45,901.0,122.0,4.5,36.5,1000.0,966.92,682.43
2016,8,1,13,0,902.0,121.0,4.5,37.0,998.0,948.48,669.42
2016,8,1,13,15,899.5,120.5,4.5,37.0,988.0,924.48,654.32
2016,8,1,13,30,897.0,120.0,4.5,37.0,978.0,897.81,637.54
2016,8,1,13,45,894.0,118.5,4.5,37.0,960.0,867.22,618.19
2016,8,1,14,0,891.0,117.0,4.5,37.0,942.0,834.21,597.21
2016,8,1,14,15,885.0,115.5,4.5,37.0,916.0,796.58,573.07
2016,8,1,14,30,879.0,114.0,4.5,37.0,890.0,757.04,547.5
2016,8,1,14,45,872.0,112.0,4.5,37.0,857.0,714.6,519.77
2016,8,1,15,0,865.0,110.0,4.5,37.0,824.0,670.68,489.48
2016,8,1,15,15,854.5,108.0,4.45,36.5,784.5,623.35,456.38
2016,8,1,15,30,844.0,106.0,4.4,36.0,745.0,575.26,421.84
2016,8,1,15,45,830.0,103.0,4.4,36.0,700.5,523.93,383.28
2016,8,1,16,0,816.0,100.0,4.4,36.0,656.0,468.94,341.16
2016,8,1,16,15,798.0,97.0,4.35,35.5,606.5,416.03,299.98
2016,8,1,16,30,780.0,94.0,4.3,35.0,557.0,364.09,258.35
2016,8,1,16,45,755.5,90.5,4.3,35.0,504.0,310.89,214.56
2016,8,1,17,0,731.0,87.0,4.3,35.0,451.0,259.81,172.01
2016,8,1,17,15,698.0,82.5,4.0,34.5,396.5,208.47,130.22
2016,8,1,17,30,665.0,78.0,3.7,34.0,342.0,157.2,90.16
2016,8,1,17,45,616.5,72.5,3.4,33.5,287.5,110.42,57.79
2016,8,1,18,0,568.0,67.0,3.1,33.0,233.0,69.08,35.9
2016,8,1,18,15,497.5,58.5,2.9,32.0,181.5,40.34,28.09
2016,8,1,18,30,427.0,50.0,2.7,31.0,130.0,36.36,24.61
2016,8,1,18,45,312.0,38.5,2.5,30.0,86.0,29.23,18.23
2016,8,1,19,0,197.0,27.0,2.3,29.0,42.0,21.03,8.79
2016,8,1,19,15,98.5,13.5,2.5,28.5,21.0,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.5,21.5,2.55,23.5,35.0,70.97,30.81
2016,8,2,6,30,225.0,43.0,2.8,24.0,70.0,147.51,106.97
2016,8,2,6,45,342.5,52.5,3.1,25.0,118.5,216.68,165.33
2016,8,2,7,0,460.0,62.0,3.4,26.0,167.0,301.08,234.93
2016,8,2,7,15,520.0,70.0,3.45,26.5,219.5,363.69,286.58
2016,8,2,7,30,580.0,78.0,3.5,27.0,272.0,431.2,340.31
2016,8,2,7,45,637.5,79.5,3.55,27.5,329.0,494.13,388.97
2016,8,2,8,0,695.0,81.0,3.6,28.0,386.0,560.85,438.89
2016,8,2,8,15,723.5,85.5,3.55,28.5,439.5,612.33,475.52
2016,8,2,8,30,752.0,90.0,3.5,29.0,493.0,666.52,511.6
2016,8,2,8,45,778.0,91.0,3.5,30.0,545.0,715.0,541.82
2016,8,2,9,0,804.0,92.0,3.5,31.0,597.0,763.17,571.09
2016,8,2,9,15,819.0,95.0,3.45,31.5,644.0,798.85,592.12
2016,8,2,9,30,834.0,98.0,3.4,32.0,691.0,837.8,615.12
2016,8,2,9,45,847.5,99.0,3.35,32.5,733.5,871.4,634.18
2016,8,2,10,0,861.0,100.0,3.3,33.0,776.0,902.92,651.66
2016,8,2,10,15,869.5,101.5,3.25,33.5,812.5,927.99,664.78
2016,8,2,10,30,878.0,103.0,3.2,34.0,849.0,950.36,676.13
2016,8,2,10,45,885.5,103.5,3.2,34.5,878.5,967.88,684.72
2016,8,2,11,0,893.0,104.0,3.2,35.0,908.0,982.43,691.49
2016,8,2,11,15,897.0,105.0,3.2,35.0,930.0,990.98,696.01
2016,8,2,11,30,901.0,106.0,3.2,35.0,952.0,996.31,698.68
2016,8,2,11,45,903.0,107.0,3.25,35.5,966.0,996.44,697.16
2016,8,2,12,0,905.0,108.0,3.3,36.0,980.0,993.31,693.76
2016,8,2,12,15,906.0,108.5,3.35,36.0,986.5,985.48,689.0
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,974.5,682.38
2016,8,2,12,45,906.5,108.5,3.45,36.5,991.0,958.06,671.03
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,938.68,657.94
2016,8,2,13,15,904.0,107.5,3.55,37.0,978.5,915.09,643.6
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,888.78,627.52
2016,8,2,13,45,898.0,106.0,3.7,37.0,950.0,857.69,608.55
2016,8,2,14,0,894.0,105.0,3.8,37.0,932.0,824.22,587.91
2016,8,2,14,15,888.5,104.0,3.85,37.0,906.5,787.35,564.65
2016,8,2,14,30,883.0,103.0,3.9,37.0,881.0,748.52,539.88
2016,8,2,14,45,875.5,101.5,3.95,37.0,848.5,706.02,512.41
2016,8,2,15,0,868.0,100.0,4.0,37.0,816.0,662.09,482.59
2016,8,2,15,15,858.0,98.5,4.0,36.5,777.0,615.38,450.08
2016,8,2,15,30,848.0,97.0,4.0,36.0,738.0,567.87,416.05
2016,8,2,15,45,835.0,94.5,4.05,36.0,693.5,517.31,378.12
2016,8,2,16,0,822.0,92.0,4.1,36.0,649.0,466.69,339.09
2016,8,2,16,15,804.5,89.0,4.05,35.5,600.5,413.91,297.96
2016,8,2,16,30,787.0,86.0,4.0,35.0,552.0,357.83,253.32
2016,8,2,16,45,763.5,83.0,4.0,35.0,499.5,305.01,209.71
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,254.19,167.25
2016,8,2,17,15,708.5,76.0,3.8,34.5,393.0,203.11,125.58
2016,8,2,17,30,677.0,72.0,3.6,34.0,339.0,155.33,88.2
2016,8,2,17,45,630.0,66.5,3.45,33.5,285.0,105.04,53.31
2016,8,2,18,0,583.0,61.0,3.3,33.0,231.0,63.08,31.51
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.5,36.27,24.69
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,32.92,21.74
2016,8,2,18,45,331.5,35.5,2.4,30.5,84.5,26.56,15.97
2016,8,2,19,0,217.0,25.0,2.1,30.0,41.0,19.73,7.37
2016,8,2,19,15,108.5,12.5,2.2,29.5,20.5,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,75.6,29.94
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,162.44,116.88
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,231.06,175.54
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,309.98,241.25
2016,8,3,7,15,553.5,63.0,2.75,26.5,220.5,372.16,292.41
2016,8,3,7,30,612.0,70.0,2.7,27.0,273.0,439.15,345.34
2016,8,3,7,45,659.5,73.0,2.7,28.0,329.0,499.05,390.37
2016,8,3,8,0,707.0,76.0,2.7,29.0,385.0,560.02,434.46
2016,8,3,8,15,735.0,80.0,2.7,29.5,438.5,613.25,471.66
2016,8,3,8,30,763.0,84.0,2.7,30.0,492.0,666.96,506.93
2016,8,3,8,45,785.0,87.0,2.7,31.0,543.5,715.04,536.32
2016,8,3,9,0,807.0,90.0,2.7,32.0,595.0,762.52,564.57
2016,8,3,9,15,822.5,92.5,2.65,32.5,642.5,798.21,585.12
2016,8,3,9,30,838.0,95.0,2.6,33.0,690.0,837.17,607.57
2016,8,3,9,45,850.0,97.0,2.6,33.5,732.5,870.66,626.42
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,901.97,643.68
2016,8,3,10,15,870.5,100.5,2.6,34.0,811.5,927.06,658.2
2016,8,3,10,30,879.0,102.0,2.6,34.0,848.0,949.45,671.07
2016,8,3,10,45,886.0,103.0,2.65,34.5,877.5,967.03,679.98
2016,8,3,11,0,893.0,104.0,2.7,35.0,907.0,981.6,687.09
2016,8,3,11,15,897.5,105.0,2.75,35.0,929.5,990.62,692.27
2016,8,3,11,30,902.0,106.0,2.8,35.0,952.0,996.43,695.62
2016,8,3,11,45,903.5,107.5,2.85,35.5,966.0,996.55,694.14
2016,8,3,12,0,905.0,109.0,2.9,36.0,980.0,993.39,690.8
2016,8,3,12,15,906.0,109.5,2.95,36.0,986.5,985.53,686.11
2016,8,3,12,30,907.0,110.0,3.0,36.0,993.0,974.5,679.57
2016,8,3,12,45,907.0,109.5,3.1,36.5,991.5,958.48,668.97
2016,8,3,13,0,907.0,109.0,3.2,37.0,990.0,939.49,656.58
2016,8,3,13,15,905.0,108.5,3.25,37.0,979.5,915.82,642.3
2016,8,3,13,30,903.0,108.0,3.3,37.0,969.0,889.42,626.29
2016,8,3,13,45,900.0,106.5,3.4,37.0,951.0,858.61,607.66
2016,8,3,14,0,897.0,105.0,3.5,37.0,933.0,825.36,587.31
2016,8,3,14,15,891.5,104.0,3.55,37.0,907.5,788.33,564.08
2016,8,3,14,30,886.0,103.0,3.6,37.0,882.0,749.32,539.33
2016,8,3,14,45,875.5,103.5,3.65,37.0,848.5,706.41,511.72
2016,8,3,15,0,865.0,104.0,3.7,37.0,815.0,662.27,481.68
2016,8,3,15,15,854.5,102.0,3.75,37.0,776.5,614.86,448.0
2016,8,3,15,30,844.0,100.0,3.8,37.0,738.0,566.7,412.94
2016,8,3,15,45,831.5,97.5,3.9,37.0,693.5,516.53,375.59
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,466.25,337.05
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,409.6,293.45
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,357.61,251.93
2016,8,3,16,45,761.0,85.5,4.0,35.5,498.5,304.64,208.82
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,253.63,166.67
2016,8,3,17,15,706.0,77.5,3.9,34.5,392.0,202.14,124.79
2016,8,3,17,30,674.0,73.0,3.8,34.0,338.0,150.86,84.88
2016,8,3,17,45,627.5,67.5,3.7,33.5,283.5,103.9,52.79
2016,8,3,18,0,581.0,62.0,3.6,33.0,229.0,62.17,31.58
2016,8,3,18,15,512.0,54.0,3.3,32.0,177.5,36.83,25.15
2016,8,3,18,30,443.0,46.0,3.0,31.0,126.0,33.07,21.85
2016,8,3,18,45,330.5,35.0,2.7,30.5,83.0,26.25,15.68
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,18.9,6.26
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.5,17.5,2.65,24.5,35.5,79.43,28.31
2016,8,4,6,30,309.0,35.0,2.8,25.0,71.0,168.26,120.72
2016,8,4,6,45,411.0,44.0,3.0,25.5,119.5,236.15,179.32
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,314.18,244.66
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,376.28,296.11
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,443.16,349.34
2016,8,4,7,45,673.0,69.5,3.25,28.0,329.5,500.27,392.69
2016,8,4,8,0,717.0,73.0,3.3,29.0,385.0,562.28,437.93
2016,8,4,8,15,744.5,77.0,3.3,29.5,438.5,615.57,475.37
2016,8,4,8,30,772.0,81.0,3.3,30.0,492.0,669.29,510.96
2016,8,4,8,45,792.5,84.0,3.3,31.0,543.5,716.56,540.06
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,758.36,564.71
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,798.66,589.03
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,837.38,611.92
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.0,869.79,630.35
2016,8,4,10,0,863.0,97.0,3.3,34.0,773.0,899.9,647.13
2016,8,4,10,15,872.0,98.5,3.3,34.0,809.5,925.49,662.24
2016,8,4,10,30,881.0,100.0,3.3,34.0,846.0,948.39,675.64
2016,8,4,10,45,885.0,103.0,3.35,34.5,875.5,965.23,684.15
2016,8,4,11,0,889.0,106.0,3.4,35.0,905.0,978.95,690.79
2016,8,4,11,15,893.5,107.0,3.45,35.0,927.0,987.9,695.94
2016,8,4,11,30,898.0,108.0,3.5,35.0,949.0,993.66,699.23
2016,8,4,11,45,899.0,110.0,3.6,35.5,963.0,993.75,697.98
2016,8,4,12,0,900.0,112.0,3.7,36.0,977.0,990.57,694.81
2016,8,4,12,15,901.0,112.0,3.75,36.0,983.5,982.19,689.62
2016,8,4,12,30,902.0,112.0,3.8,36.0,990.0,970.68,682.58
2016,8,4,12,45,898.5,114.0,3.9,36.5,987.0,953.82,671.12
2016,8,4,13,0,895.0,116.0,4.0,37.0,984.0,934.11,657.93
2016,8,4,13,15,893.0,115.5,4.05,37.0,974.0,910.6,643.47
2016,8,4,13,30,891.0,115.0,4.1,37.0,964.0,884.41,627.27
2016,8,4,13,45,884.0,116.5,4.15,37.0,945.0,853.31,607.85
2016,8,4,14,0,877.0,118.0,4.2,37.0,926.0,820.02,586.9
2016,8,4,14,15,871.0,116.5,4.2,37.0,900.5,782.71,562.98
2016,8,4,14,30,865.0,115.0,4.2,37.0,875.0,743.51,537.65
2016,8,4,14,45,856.5,114.0,4.25,37.0,842.0,701.32,510.23
2016,8,4,15,0,848.0,113.0,4.3,37.0,809.0,657.81,479.93
2016,8,4,15,15,837.5,110.5,4.3,36.5,770.0,610.61,446.97
2016,8,4,15,30,827.0,108.0,4.3,36.0,731.0,562.69,412.56
2016,8,4,15,45,815.0,104.5,4.3,36.0,687.0,512.62,374.8
2016,8,4,16,0,803.0,101.0,4.3,36.0,643.0,458.71,333.36
2016,8,4,16,15,785.0,98.0,4.2,35.5,594.0,406.37,292.44
2016,8,4,16,30,767.0,95.0,4.1,35.0,545.0,355.02,251.15
2016,8,4,16,45,746.0,90.0,4.1,35.0,493.5,302.21,207.58
2016,8,4,17,0,725.0,85.0,4.1,35.0,442.0,251.17,165.01
2016,8,4,17,15,692.0,80.5,3.95,34.5,387.5,200.22,123.69
2016,8,4,17,30,659.0,76.0,3.8,34.0,333.0,149.39,84.34
2016,8,4,17,45,617.0,69.0,3.7,33.5,279.5,102.46,52.34
2016,8,4,18,0,575.0,62.0,3.6,33.0,226.0,60.28,31.01
2016,8,4,18,15,505.0,54.0,3.25,32.0,175.0,36.98,25.26
2016,8,4,18,30,435.0,46.0,2.9,31.0,124.0,33.24,21.96
2016,8,4,18,45,325.0,34.5,2.6,30.5,81.0,25.95,15.38
2016,8,4,19,0,215.0,23.0,2.3,30.0,38.0,18.08,5.06
2016,8,4,19,15,107.5,11.5,2.4,29.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,77.3,23.61
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,164.21,117.35
2016,8,5,6,45,395.5,45.5,2.65,25.5,117.5,230.92,175.01
2016,8,5,7,0,492.0,56.0,2.8,26.0,165.0,307.29,238.87
2016,8,5,7,15,552.5,63.0,2.8,26.5,218.5,370.26,290.82
2016,8,5,7,30,613.0,70.0,2.8,27.0,272.0,438.23,344.71
2016,8,5,7,45,656.5,75.0,2.8,27.5,327.5,498.09,390.53
2016,8,5,8,0,700.0,80.0,2.8,28.0,383.0,558.4,435.1
2016,8,5,8,15,729.0,84.5,2.75,28.5,437.5,612.62,473.38
2016,8,5,8,30,758.0,89.0,2.7,29.0,492.0,667.39,509.38
2016,8,5,8,45,780.0,92.0,2.65,29.5,543.5,715.28,539.59
2016,8,5,9,0,802.0,95.0,2.6,30.0,595.0,762.57,568.71
2016,8,5,9,15,817.5,98.0,2.55,30.5,642.5,803.52,592.92
2016,8,5,9,30,833.0,101.0,2.5,31.0,690.0,837.85,612.33
2016,8,5,9,45,845.0,103.0,2.45,31.5,732.5,871.15,630.82
2016,8,5,10,0,857.0,105.0,2.4,32.0,775.0,902.26,647.63
2016,8,5,10,15,865.5,107.0,2.4,32.0,811.5,927.72,662.42
2016,8,5,10,30,874.0,109.0,2.4,32.0,848.0,950.48,675.54
2016,8,5,10,45,880.0,110.5,2.4,32.5,877.5,967.45,683.67
2016,8,5,11,0,886.0,112.0,2.4,33.0,907.0,981.41,689.98
2016,8,5,11,15,890.0,113.0,2.45,33.0,929.0,989.77,694.81
2016,8,5,11,30,894.0,114.0,2.5,33.0,951.0,994.94,697.81
2016,8,5,11,45,890.5,118.5,2.55,33.5,963.5,993.06,695.15
2016,8,5,12,0,887.0,123.0,2.6,34.0,976.0,987.91,690.64
2016,8,5,12,15,888.0,123.5,2.65,34.0,981.5,979.99,685.96
2016,8,5,12,30,889.0,124.0,2.7,34.0,987.0,968.96,679.44
2016,8,5,12,45,886.5,124.5,2.8,34.5,984.5,951.64,668.08
2016,8,5,13,0,884.0,125.0,2.9,35.0,982.0,931.5,655.02
2016,8,5,13,15,881.5,124.5,2.95,35.0,971.0,907.68,640.62
2016,8,5,13,30,879.0,124.0,3.0,35.0,960.0,881.23,624.54
2016,8,5,13,45,873.0,124.0,3.1,35.0,941.0,849.8,605.46
2016,8,5,14,0,867.0,124.0,3.2,35.0,922.0,816.17,584.8
2016,8,5,14,15,860.5,123.0,3.25,35.0,896.0,779.19,561.48
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,740.39,536.73
2016,8,5,14,45,834.0,126.5,3.35,35.0,834.5,695.58,507.34
2016,8,5,15,0,814.0,131.0,3.4,35.0,799.0,648.33,474.23
2016,8,5,15,15,802.5,128.5,3.45,34.5,759.5,601.48,441.72
2016,8,5,15,30,791.0,126.0,3.5,34.0,720.0,554.13,407.85
2016,8,5,15,45,775.5,122.5,3.55,34.0,675.5,503.57,369.87
2016,8,5,16,0,760.0,119.0,3.6,34.0,631.0,453.36,331.12
2016,8,5,16,15,480.0,188.5,3.65,33.5,503.0,358.11,260.78
2016,8,5,16,30,200.0,258.0,3.7,33.0,375.0,299.12,219.02
2016,8,5,16,45,434.5,179.5,3.75,33.0,402.0,281.74,200.42
2016,8,5,17,0,669.0,101.0,3.8,33.0,429.0,246.09,163.92
2016,8,5,17,15,633.0,95.0,3.7,32.5,375.0,196.11,123.57
2016,8,5,17,30,597.0,89.0,3.6,32.0,321.0,149.99,88.04
2016,8,5,17,45,552.0,80.5,3.5,32.0,268.5,105.0,57.37
2016,8,5,18,0,507.0,72.0,3.4,32.0,216.0,65.14,37.09
2016,8,5,18,15,433.0,62.0,3.15,31.5,165.5,44.09,31.24
2016,8,5,18,30,359.0,52.0,2.9,31.0,115.0,38.96,26.67
2016,8,5,18,45,255.0,38.0,2.65,30.5,74.5,28.99,17.78
2016,8,5,19,0,151.0,24.0,2.4,30.0,34.0,18.77,4.59
2016,8,5,19,15,75.5,12.0,2.35,29.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,108.5,19.0,2.45,25.0,31.5,64.52,15.19
2016,8,6,6,30,217.0,38.0,2.6,25.0,63.0,137.46,97.72
2016,8,6,6,45,312.5,51.0,2.8,25.5,108.5,201.02,152.22
2016,8,6,7,0,408.0,64.0,3.0,26.0,154.0,274.66,213.68
2016,8,6,7,15,471.0,73.0,3.05,26.5,205.5,339.37,266.96
2016,8,6,7,30,534.0,82.0,3.1,27.0,257.0,407.21,321.01
2016,8,6,7,45,585.0,87.0,3.15,27.5,311.5,468.11,368.08
2016,8,6,8,0,636.0,92.0,3.2,28.0,366.0,532.31,416.12
2016,8,6,8,15,667.5,97.0,3.15,28.5,419.5,585.95,454.51
2016,8,6,8,30,699.0,102.0,3.1,29.0,473.0,640.52,491.93
2016,8,6,8,45,726.5,104.0,3.1,30.0,524.5,686.79,520.77
2016,8,6,9,0,754.0,106.0,3.1,31.0,576.0,735.52,550.62
2016,8,6,9,15,771.5,109.5,3.05,31.5,623.0,777.13,575.79
2016,8,6,9,30,789.0,113.0,3.0,32.0,670.0,817.39,599.63
2016,8,6,9,45,803.5,115.0,3.0,32.5,712.5,851.71,619.44
2016,8,6,10,0,818.0,117.0,3.0,33.0,755.0,878.71,634.29
2016,8,6,10,15,828.0,119.0,3.0,33.5,791.5,904.68,648.42
2016,8,6,10,30,838.0,121.0,3.0,34.0,828.0,928.13,660.86
2016,8,6,10,45,844.5,122.5,3.0,34.5,857.5,945.0,669.09
2016,8,6,11,0,851.0,124.0,3.0,35.0,887.0,958.97,675.57
2016,8,6,11,15,856.5,125.5,3.0,35.0,909.5,968.98,681.03
2016,8,6,11,30,862.0,127.0,3.0,35.0,932.0,975.89,684.69
2016,8,6,11,45,865.5,127.5,3.05,35.5,946.5,976.71,683.64
2016,8,6,12,0,869.0,128.0,3.1,36.0,961.0,974.39,680.78
2016,8,6,12,15,870.0,128.0,3.1,36.0,967.5,966.05,675.34
2016,8,6,12,30,871.0,128.0,3.1,36.0,974.0,954.68,668.15
2016,8,6,12,45,869.5,129.0,3.15,36.5,972.0,938.98,657.33
2016,8,6,13,0,868.0,130.0,3.2,37.0,970.0,920.47,644.84
2016,8,6,13,15,866.0,129.5,3.2,37.0,960.0,897.37,630.53
2016,8,6,13,30,864.0,129.0,3.2,37.0,950.0,871.66,614.6
2016,8,6,13,45,859.0,128.5,3.25,37.0,931.5,840.95,595.7
2016,8,6,14,0,854.0,128.0,3.3,37.0,913.0,808.03,575.27
2016,8,6,14,15,848.0,126.5,3.25,37.0,887.5,771.35,551.78
2016,8,6,14,30,842.0,125.0,3.2,37.0,862.0,732.84,526.97
2016,8,6,14,45,830.5,125.0,3.2,37.0,828.5,690.25,499.06
2016,8,6,15,0,819.0,125.0,3.2,37.0,795.0,646.62,468.62
2016,8,6,15,15,807.5,122.5,3.15,36.5,756.0,597.36,434.53
2016,8,6,15,30,796.0,120.0,3.1,36.0,717.0,549.76,400.58
2016,8,6,15,45,780.5,117.0,3.1,36.0,672.5,499.39,363.02
2016,8,6,16,0,765.0,114.0,3.1,36.0,628.0,449.36,324.7
2016,8,6,16,15,745.0,110.5,3.05,36.0,579.0,397.63,284.13
2016,8,6,16,30,725.0,107.0,3.0,36.0,530.0,347.17,243.59
2016,8,6,16,45,698.0,102.5,3.0,36.0,478.0,291.91,199.07
2016,8,6,17,0,671.0,98.0,3.0,36.0,426.0,242.19,158.38
2016,8,6,17,15,635.0,92.5,2.9,35.5,372.0,192.57,118.94
2016,8,6,17,30,599.0,87.0,2.8,35.0,318.0,146.81,84.32
2016,8,6,17,45,547.5,79.5,2.7,34.5,265.0,102.12,54.94
2016,8,6,18,0,496.0,72.0,2.6,34.0,212.0,63.3,36.28
2016,8,6,18,15,420.5,62.0,2.3,33.0,162.0,44.29,31.17
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,38.75,26.35
2016,8,6,18,45,233.0,37.5,1.75,31.5,71.5,28.66,17.35
2016,8,6,19,0,121.0,23.0,1.5,31.0,31.0,17.99,3.05
2016,8,6,19,15,60.5,11.5,1.55,30.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.0,20.0,2.7,25.5,30.5,61.45,10.07
2016,8,7,6,30,190.0,40.0,2.9,26.0,61.0,130.41,92.01
2016,8,7,6,45,300.5,52.0,3.1,26.5,107.5,197.08,148.55
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,277.56,215.1
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,340.53,266.93
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,408.77,321.15
2016,8,7,7,45,595.0,85.5,3.35,29.0,313.5,471.72,369.03
2016,8,7,8,0,652.0,89.0,3.4,30.0,369.0,538.46,417.99
2016,8,7,8,15,683.0,93.5,3.3,30.5,422.5,591.83,455.79
2016,8,7,8,30,714.0,98.0,3.2,31.0,476.0,646.06,492.32
2016,8,7,8,45,741.5,100.0,3.15,31.5,528.0,693.07,522.25
2016,8,7,9,0,769.0,102.0,3.1,32.0,580.0,742.29,553.08
2016,8,7,9,15,786.0,105.0,2.95,32.5,627.0,783.41,577.2
2016,8,7,9,30,803.0,108.0,2.8,33.0,674.0,823.11,599.85
2016,8,7,9,45,817.5,109.5,2.7,33.5,717.0,852.05,615.26
2016,8,7,10,0,832.0,111.0,2.6,34.0,760.0,884.2,632.58
2016,8,7,10,15,841.5,112.5,2.55,34.5,796.0,909.49,645.6
2016,8,7,10,30,851.0,114.0,2.5,35.0,832.0,932.2,656.92
2016,8,7,10,45,859.0,115.0,2.45,35.5,862.0,950.2,665.25
2016,8,7,11,0,867.0,116.0,2.4,36.0,892.0,965.29,671.79
2016,8,7,11,15,871.5,117.0,2.45,36.0,914.0,973.95,676.75
2016,8,7,11,30,876.0,118.0,2.5,36.0,936.0,979.47,679.94
2016,8,7,11,45,880.5,117.5,2.55,36.5,950.5,980.29,678.96
2016,8,7,12,0,885.0,117.0,2.6,37.0,965.0,977.93,676.18
2016,8,7,12,15,886.0,117.5,2.65,37.0,971.5,970.02,671.51
2016,8,7,12,30,887.0,118.0,2.7,37.0,978.0,958.99,665.05
2016,8,7,12,45,886.5,117.5,2.8,37.5,976.0,942.57,654.34
2016,8,7,13,0,886.0,117.0,2.9,38.0,974.0,923.26,641.9
2016,8,7,13,15,884.0,116.5,2.95,38.0,963.5,899.79,627.86
2016,8,7,13,30,882.0,116.0,3.0,38.0,953.0,873.65,612.13
2016,8,7,13,45,878.0,115.0,3.1,38.0,934.5,842.8,593.61
2016,8,7,14,0,874.0,114.0,3.2,38.0,916.0,809.62,573.45
2016,8,7,14,15,868.0,113.0,3.2,38.0,890.5,772.72,550.19
2016,8,7,14,30,862.0,112.0,3.2,38.0,865.0,733.94,525.54
2016,8,7,14,45,844.5,115.5,3.25,38.0,830.0,689.63,497.06
2016,8,7,15,0,827.0,119.0,3.3,38.0,795.0,644.71,465.85
2016,8,7,15,15,816.0,117.0,3.3,38.0,756.0,598.41,432.99
2016,8,7,15,30,805.0,115.0,3.3,38.0,717.0,548.44,396.85
2016,8,7,15,45,790.0,112.0,3.3,38.0,672.5,497.87,359.3
2016,8,7,16,0,775.0,109.0,3.3,38.0,628.0,447.57,320.93
2016,8,7,16,15,755.5,105.5,3.3,37.5,579.0,395.51,280.92
2016,8,7,16,30,736.0,102.0,3.3,37.0,530.0,344.66,240.69
2016,8,7,16,45,709.0,98.0,3.3,37.0,477.5,289.43,196.15
2016,8,7,17,0,682.0,94.0,3.3,37.0,425.0,239.56,155.35
2016,8,7,17,15,646.5,88.5,3.2,36.5,371.5,189.49,115.62
2016,8,7,17,30,611.0,83.0,3.1,36.0,318.0,143.2,80.78
2016,8,7,17,45,559.0,76.5,3.05,35.5,264.5,98.75,52.03
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,60.24,34.4
2016,8,7,18,15,432.5,60.0,2.7,34.0,161.0,42.7,29.71
2016,8,7,18,30,358.0,50.0,2.4,33.0,111.0,37.5,25.16
2016,8,7,18,45,243.5,36.0,2.1,32.5,70.5,27.52,16.27
2016,8,7,19,0,129.0,22.0,1.8,32.0,30.0,17.22,1.33
2016,8,7,19,15,64.5,11.0,1.85,31.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,20.5,2.7,25.5,28.0,48.98,3.06
2016,8,8,6,30,134.0,41.0,2.8,26.0,56.0,105.69,73.68
2016,8,8,6,45,237.0,56.5,2.95,26.5,101.0,176.65,132.87
2016,8,8,7,0,340.0,72.0,3.1,27.0,146.0,252.4,195.36
2016,8,8,7,15,406.0,84.0,3.1,27.5,197.5,315.33,246.95
2016,8,8,7,30,472.0,96.0,3.1,28.0,249.0,384.24,301.62
2016,8,8,7,45,534.5,100.0,3.1,28.5,304.5,450.86,352.92
2016,8,8,8,0,597.0,104.0,3.1,29.0,360.0,519.28,403.99
2016,8,8,8,15,630.5,110.0,3.05,29.5,413.0,573.83,442.91
2016,8,8,8,30,664.0,116.0,3.0,30.0,466.0,629.5,481.48
2016,8,8,8,45,695.0,118.0,2.95,31.0,518.0,679.48,513.12
2016,8,8,9,0,726.0,120.0,2.9,32.0,570.0,729.7,543.63
2016,8,8,9,15,744.0,124.0,2.85,32.5,617.0,768.55,566.76
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,808.93,590.57
2016,8,8,9,45,777.5,130.0,2.8,33.5,706.5,843.38,610.37
2016,8,8,10,0,793.0,132.0,2.8,34.0,749.0,875.94,628.75
2016,8,8,10,15,803.5,134.0,2.8,34.5,785.5,901.74,642.61
2016,8,8,10,30,814.0,136.0,2.8,35.0,822.0,925.06,654.86
2016,8,8,10,45,822.0,137.5,2.8,35.5,851.5,937.21,660.04
2016,8,8,11,0,830.0,139.0,2.8,36.0,881.0,952.23,667.18
2016,8,8,11,15,835.5,140.5,2.85,36.0,903.5,961.91,672.78
2016,8,8,11,30,841.0,142.0,2.9,36.0,926.0,968.56,676.65
2016,8,8,11,45,848.0,140.0,2.95,36.5,941.0,970.12,676.08
2016,8,8,12,0,855.0,138.0,3.0,37.0,956.0,968.61,673.75
2016,8,8,12,15,856.0,138.5,3.0,37.0,962.5,960.71,668.6
2016,8,8,12,30,857.0,139.0,3.0,37.0,969.0,949.81,661.74
2016,8,8,12,45,854.5,140.0,3.05,37.5,966.0,933.2,650.41
2016,8,8,13,0,852.0,141.0,3.1,38.0,963.0,913.87,637.47
2016,8,8,13,15,849.5,140.5,3.1,38.0,952.5,890.5,623.06
2016,8,8,13,30,847.0,140.0,3.1,38.0,942.0,864.6,607.08
2016,8,8,13,45,839.5,141.0,3.1,38.0,923.0,833.5,587.75
2016,8,8,14,0,832.0,142.0,3.1,38.0,904.0,800.39,567.05
2016,8,8,14,15,825.5,140.0,3.1,38.0,878.0,763.45,543.75
2016,8,8,14,30,819.0,138.0,3.1,38.0,852.0,723.73,518.45
2016,8,8,14,45,806.5,138.0,3.1,38.0,818.5,680.73,489.76
2016,8,8,15,0,794.0,138.0,3.1,38.0,785.0,636.9,459.31
2016,8,8,15,15,781.5,135.5,3.1,37.5,746.0,590.18,427.16
2016,8,8,15,30,769.0,133.0,3.1,37.0,707.0,543.1,393.83
2016,8,8,15,45,751.5,130.0,3.15,37.0,662.0,492.93,356.66
2016,8,8,16,0,734.0,127.0,3.2,37.0,617.0,443.37,318.94
2016,8,8,16,15,712.5,123.0,3.15,36.5,568.0,388.87,277.24
2016,8,8,16,30,691.0,119.0,3.1,36.0,519.0,338.83,237.7
2016,8,8,16,45,662.0,114.0,3.1,36.0,467.0,287.43,196.18
2016,8,8,17,0,633.0,109.0,3.1,36.0,415.0,238.77,156.6
2016,8,8,17,15,594.5,102.5,3.0,35.5,361.5,190.01,118.26
2016,8,8,17,30,556.0,96.0,2.9,35.0,308.0,145.45,85.08
2016,8,8,17,45,504.5,87.0,2.8,34.5,255.5,102.1,57.11
2016,8,8,18,0,453.0,78.0,2.7,34.0,203.0,64.98,39.91
2016,8,8,18,15,375.0,66.5,2.5,33.5,154.0,48.46,34.5
2016,8,8,18,30,297.0,55.0,2.3,33.0,105.0,41.35,28.27
2016,8,8,18,45,191.5,38.5,2.15,32.5,66.0,29.65,17.86
2016,8,8,19,0,86.0,22.0,2.0,32.0,27.0,18.47,0.03
2016,8,8,19,15,43.0,11.0,2.1,32.0,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,95.5,19.0,2.85,25.5,29.0,59.46,0.0
2016,8,9,6,30,191.0,38.0,3.0,26.0,58.0,127.95,89.41
2016,8,9,6,45,298.5,50.5,3.2,26.5,104.0,193.75,145.66
2016,8,9,7,0,406.0,63.0,3.4,27.0,150.0,271.08,209.89
2016,8,9,7,15,471.0,72.0,3.4,27.5,202.0,336.4,263.67
2016,8,9,7,30,536.0,81.0,3.4,28.0,254.0,405.18,318.45
2016,8,9,7,45,593.0,84.5,3.4,29.0,310.0,467.92,366.24
2016,8,9,8,0,650.0,88.0,3.4,30.0,366.0,534.48,415.06
2016,8,9,8,15,681.5,93.0,3.35,30.5,419.5,588.66,453.66
2016,8,9,8,30,713.0,98.0,3.3,31.0,473.0,643.75,491.13
2016,8,9,8,45,743.0,99.5,3.25,31.5,526.0,692.02,522.03
2016,8,9,9,0,773.0,101.0,3.2,32.0,579.0,742.71,553.93
2016,8,9,9,15,789.5,104.0,3.15,32.5,626.0,783.52,578.4
2016,8,9,9,30,806.0,107.0,3.1,33.0,673.0,822.88,601.52
2016,8,9,9,45,822.0,108.0,3.05,33.5,716.5,852.69,617.97
2016,8,9,10,0,838.0,109.0,3.0,34.0,760.0,885.75,636.42
2016,8,9,10,15,847.5,110.5,2.95,34.5,796.5,911.14,649.67
2016,8,9,10,30,857.0,112.0,2.9,35.0,833.0,933.92,661.2
2016,8,9,10,45,865.5,112.5,2.9,35.5,863.0,951.92,670.05
2016,8,9,11,0,874.0,113.0,2.9,36.0,893.0,967.0,677.13
2016,8,9,11,15,879.0,114.0,2.95,36.0,915.5,976.15,682.38
2016,8,9,11,30,884.0,115.0,3.0,36.0,938.0,982.13,685.82
2016,8,9,11,45,891.5,112.5,3.1,36.5,953.5,983.79,685.66
2016,8,9,12,0,899.0,110.0,3.2,37.0,969.0,982.24,683.63
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,973.69,678.77
2016,8,9,12,30,901.0,110.0,3.4,37.0,982.0,961.98,672.05
2016,8,9,12,45,901.0,109.5,3.5,37.5,980.0,945.77,661.17
2016,8,9,13,0,901.0,109.0,3.6,38.0,978.0,926.58,648.49
2016,8,9,13,15,899.0,108.5,3.65,38.0,967.5,902.7,633.94
2016,8,9,13,30,897.0,108.0,3.7,38.0,957.0,876.1,617.66
2016,8,9,13,45,893.5,107.5,3.8,38.5,939.0,845.62,597.8
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,812.73,576.32
2016,8,9,14,15,884.0,105.5,3.95,38.5,895.0,774.72,553.54
2016,8,9,14,30,878.0,104.0,4.0,38.0,869.0,734.78,529.18
2016,8,9,14,45,870.5,102.5,4.05,38.0,836.0,692.07,501.54
2016,8,9,15,0,863.0,101.0,4.1,38.0,803.0,647.92,470.82
2016,8,9,15,15,852.5,99.0,4.1,38.0,763.5,600.3,436.62
2016,8,9,15,30,842.0,97.0,4.1,38.0,724.0,551.93,401.05
2016,8,9,15,45,828.5,95.0,4.15,38.0,679.0,501.53,363.18
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,451.12,324.25
2016,8,9,16,15,796.5,90.0,4.15,37.5,584.5,394.05,280.06
2016,8,9,16,30,778.0,87.0,4.1,37.0,535.0,341.82,238.17
2016,8,9,16,45,752.5,83.5,4.1,37.0,482.5,288.39,194.31
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,237.21,152.02
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,186.2,111.24
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,135.57,73.12
2016,8,9,17,45,609.0,65.5,3.8,35.5,266.5,89.53,43.97
2016,8,9,18,0,558.0,60.0,3.7,35.0,212.0,49.24,27.25
2016,8,9,18,15,482.5,52.0,3.35,34.0,161.0,36.09,24.23
2016,8,9,18,30,407.0,44.0,3.0,33.0,110.0,32.32,20.87
2016,8,9,18,45,284.0,31.5,2.65,32.5,69.0,23.99,13.29
2016,8,9,19,0,161.0,19.0,2.3,32.0,28.0,14.97,0.0
2016,8,9,19,15,80.5,9.5,2.25,31.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,86.5,19.0,2.5,25.5,28.0,56.4,0.0
2016,8,10,6,30,173.0,38.0,2.7,26.0,56.0,121.56,84.42
2016,8,10,6,45,275.0,52.5,2.9,26.5,101.5,186.52,139.96
2016,8,10,7,0,377.0,67.0,3.1,27.0,147.0,262.37,202.84
2016,8,10,7,15,442.5,77.0,3.15,27.5,198.5,324.38,254.0
2016,8,10,7,30,508.0,87.0,3.2,28.0,250.0,395.65,310.65
2016,8,10,7,45,566.5,91.5,3.3,28.5,305.5,459.29,359.94
2016,8,10,8,0,625.0,96.0,3.4,29.0,361.0,526.84,410.65
2016,8,10,8,15,657.0,101.5,3.4,29.5,414.5,580.9,449.49
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,635.91,487.88
2016,8,10,8,45,720.0,108.0,3.45,30.5,520.5,685.6,520.42
2016,8,10,9,0,751.0,109.0,3.5,31.0,573.0,733.19,550.89
