Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,768.5,112.5,3.45,31.5,620.0,774.67,576.2
2016,8,10,9,30,786.0,116.0,3.4,32.0,667.0,814.78,600.18
2016,8,10,9,45,802.5,116.5,3.35,33.0,710.0,849.07,618.63
2016,8,10,10,0,819.0,117.0,3.3,34.0,753.0,876.16,632.05
2016,8,10,10,15,828.5,119.5,3.25,34.5,789.0,902.15,645.93
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,925.57,658.05
2016,8,10,10,45,847.0,122.0,3.2,35.5,855.0,943.16,666.75
2016,8,10,11,0,856.0,122.0,3.2,36.0,885.0,957.92,673.72
2016,8,10,11,15,861.0,123.0,3.2,36.0,907.5,966.85,678.5
2016,8,10,11,30,866.0,124.0,3.2,36.0,930.0,972.67,681.49
2016,8,10,11,45,870.0,124.0,3.2,36.5,944.5,973.35,679.98
2016,8,10,12,0,874.0,124.0,3.2,37.0,959.0,970.86,676.66
2016,8,10,12,15,875.0,124.5,3.25,37.0,965.0,962.84,671.77
2016,8,10,12,30,876.0,125.0,3.3,37.0,971.0,951.75,665.09
2016,8,10,12,45,875.5,125.0,3.4,37.5,969.0,935.77,654.37
2016,8,10,13,0,875.0,125.0,3.5,38.0,967.0,916.92,641.91
2016,8,10,13,15,872.5,124.5,3.55,38.0,956.5,893.02,627.34
2016,8,10,13,30,870.0,124.0,3.6,38.0,946.0,866.5,611.09
2016,8,10,13,45,866.0,123.0,3.65,38.5,927.5,835.77,590.83
2016,8,10,14,0,862.0,122.0,3.7,39.0,909.0,802.74,569.08
2016,8,10,14,15,855.5,120.5,3.7,39.0,883.0,765.19,545.26
2016,8,10,14,30,849.0,119.0,3.7,39.0,857.0,725.83,520.08
2016,8,10,14,45,841.5,117.0,3.75,39.0,824.0,683.69,492.56
2016,8,10,15,0,834.0,115.0,3.8,39.0,791.0,640.19,462.3
2016,8,10,15,15,822.5,112.5,3.8,38.5,751.5,592.69,429.33
2016,8,10,15,30,811.0,110.0,3.8,38.0,712.0,541.47,392.88
2016,8,10,15,45,796.0,107.5,3.85,38.0,667.0,490.96,355.08
2016,8,10,16,0,781.0,105.0,3.9,38.0,622.0,440.72,316.42
2016,8,10,16,15,761.5,101.5,3.9,37.5,573.0,388.3,275.75
2016,8,10,16,30,742.0,98.0,3.9,37.0,524.0,337.09,234.87
2016,8,10,16,45,630.5,118.5,3.9,37.0,455.5,278.43,189.45
2016,8,10,17,0,519.0,139.0,3.9,37.0,387.0,235.16,156.71
2016,8,10,17,15,567.5,109.0,3.8,36.5,349.0,187.23,116.61
2016,8,10,17,30,616.0,79.0,3.7,36.0,311.0,134.68,74.27
2016,8,10,17,45,562.5,72.5,3.65,35.5,257.5,90.18,46.5
2016,8,10,18,0,509.0,66.0,3.6,35.0,204.0,51.77,30.9
2016,8,10,18,15,430.5,56.5,3.35,34.5,154.0,40.2,27.54
2016,8,10,18,30,352.0,47.0,3.1,34.0,104.0,35.32,23.17
2016,8,10,18,45,176.0,36.0,2.9,33.5,64.5,27.76,16.04
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,22.69,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,12.29,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,89.0,18.0,2.9,26.5,27.5,55.4,0.0
2016,8,11,6,30,178.0,36.0,3.0,27.0,55.0,120.56,82.86
2016,8,11,6,45,295.0,47.5,3.2,27.5,101.0,187.87,140.23
2016,8,11,7,0,412.0,59.0,3.4,28.0,147.0,270.34,208.23
2016,8,11,7,15,361.0,84.5,3.45,28.5,178.0,291.84,227.62
2016,8,11,7,30,310.0,110.0,3.5,29.0,209.0,301.52,236.04
2016,8,11,7,45,380.5,121.0,3.55,29.5,266.0,377.48,295.17
2016,8,11,8,0,451.0,132.0,3.6,30.0,323.0,451.16,350.93
2016,8,11,8,15,502.5,139.0,3.55,30.5,379.0,512.36,395.67
2016,8,11,8,30,554.0,146.0,3.5,31.0,435.0,576.6,441.39
2016,8,11,8,45,659.0,123.0,3.45,32.0,502.5,655.31,496.28
2016,8,11,9,0,764.0,100.0,3.4,33.0,570.0,732.66,545.94
2016,8,11,9,15,609.5,179.0,3.3,33.5,573.5,717.66,531.25
2016,8,11,9,30,455.0,258.0,3.2,34.0,577.0,682.87,500.53
2016,8,11,9,45,639.5,184.5,3.1,34.5,663.0,780.98,569.24
2016,8,11,10,0,824.0,111.0,3.0,35.0,749.0,873.32,626.39
2016,8,11,10,15,653.5,216.5,2.95,35.5,738.0,851.31,608.57
2016,8,11,10,30,483.0,322.0,2.9,36.0,727.0,806.58,571.82
2016,8,11,10,45,669.0,220.5,2.85,36.5,803.5,884.47,625.29
2016,8,11,11,0,855.0,119.0,2.8,37.0,880.0,952.8,665.33
2016,8,11,11,15,860.0,120.0,2.85,37.0,902.5,961.72,670.0
2016,8,11,11,30,865.0,121.0,2.9,37.0,925.0,967.53,673.33
2016,8,11,11,45,861.0,126.5,2.95,37.5,937.5,965.97,670.82
2016,8,11,12,0,857.0,132.0,3.0,38.0,950.0,961.2,666.49
2016,8,11,12,15,858.5,132.5,3.1,38.0,956.0,953.68,662.34
2016,8,11,12,30,860.0,133.0,3.2,38.0,962.0,943.14,656.38
2016,8,11,12,45,659.5,276.5,3.3,38.5,912.0,886.8,619.33
2016,8,11,13,0,459.0,420.0,3.4,39.0,862.0,826.79,573.75
2016,8,11,13,15,434.5,414.0,3.5,39.0,828.0,784.39,547.04
2016,8,11,13,30,410.0,408.0,3.6,39.0,794.0,742.01,519.87
2016,8,11,13,45,619.0,274.5,3.7,39.0,845.0,773.01,547.17
2016,8,11,14,0,828.0,141.0,3.8,39.0,896.0,791.6,562.63
2016,8,11,14,15,821.5,139.0,3.85,38.5,870.0,754.62,540.09
2016,8,11,14,30,815.0,137.0,3.9,38.0,844.0,714.82,515.67
2016,8,11,14,45,646.5,221.5,3.95,38.0,768.5,641.61,462.72
2016,8,11,15,0,478.0,306.0,4.0,38.0,693.0,581.41,417.99
2016,8,11,15,15,623.5,218.0,4.0,38.0,696.0,563.61,407.76
2016,8,11,15,30,769.0,130.0,4.0,38.0,699.0,534.73,388.1
2016,8,11,15,45,582.0,195.5,4.0,38.0,610.5,459.12,331.64
2016,8,11,16,0,395.0,261.0,4.0,38.0,522.0,406.37,292.08
2016,8,11,16,15,546.5,187.0,3.95,37.5,517.0,375.04,267.63
2016,8,11,16,30,698.0,113.0,3.9,37.0,512.0,330.1,230.24
2016,8,11,16,45,674.5,106.5,3.85,37.0,461.0,278.67,188.34
2016,8,11,17,0,651.0,100.0,3.8,37.0,410.0,229.39,148.02
2016,8,11,17,15,613.0,94.0,3.65,36.5,356.5,180.33,109.53
2016,8,11,17,30,575.0,88.0,3.5,36.0,303.0,135.41,76.54
2016,8,11,17,45,523.5,79.5,3.4,35.5,250.0,91.76,49.46
2016,8,11,18,0,472.0,71.0,3.3,35.0,197.0,54.03,39.01
2016,8,11,18,15,393.0,60.0,2.95,34.5,148.0,43.6,30.31
2016,8,11,18,30,314.0,49.0,2.6,34.0,99.0,36.84,24.36
2016,8,11,18,45,200.0,33.5,2.3,33.5,60.5,25.79,14.36
2016,8,11,19,0,86.0,18.0,2.0,33.0,22.0,14.12,0.0
2016,8,11,19,15,43.0,9.0,2.05,33.0,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,45.16,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,99.25,67.56
2016,8,12,6,45,229.0,54.0,3.35,26.5,95.5,169.47,126.81
2016,8,12,7,0,331.0,70.0,3.5,27.0,140.0,244.37,188.82
2016,8,12,7,15,399.0,81.5,3.55,27.5,190.5,306.91,240.45
2016,8,12,7,30,467.0,93.0,3.6,28.0,241.0,375.7,295.48
2016,8,12,7,45,526.0,98.5,3.65,29.0,296.0,441.45,345.86
2016,8,12,8,0,585.0,104.0,3.7,30.0,351.0,508.69,395.66
2016,8,12,8,15,619.0,110.0,3.65,30.5,404.0,563.0,434.73
2016,8,12,8,30,653.0,116.0,3.6,31.0,457.0,618.48,473.51
2016,8,12,8,45,683.5,119.0,3.6,32.0,508.5,668.71,506.07
2016,8,12,9,0,714.0,122.0,3.6,33.0,560.0,719.16,537.31
2016,8,12,9,15,732.5,125.5,3.4,33.5,607.0,757.32,559.7
2016,8,12,9,30,751.0,129.0,3.2,34.0,654.0,797.17,582.75
2016,8,12,9,45,765.5,132.0,3.05,35.0,696.5,831.46,600.56
2016,8,12,10,0,780.0,135.0,2.9,36.0,739.0,863.82,616.69
2016,8,12,10,15,790.5,137.5,2.7,36.5,775.0,889.8,629.28
2016,8,12,10,30,801.0,140.0,2.5,37.0,811.0,913.31,640.04
2016,8,12,10,45,806.5,143.0,2.35,37.5,839.5,929.94,646.68
2016,8,12,11,0,812.0,146.0,2.2,38.0,868.0,943.69,651.47
2016,8,12,11,15,817.5,147.5,2.15,38.0,890.0,952.9,655.81
2016,8,12,11,30,823.0,149.0,2.1,38.0,912.0,953.84,655.22
2016,8,12,11,45,802.0,166.5,2.05,38.5,920.0,952.85,652.27
2016,8,12,12,0,781.0,184.0,2.0,39.0,928.0,943.33,644.29
2016,8,12,12,15,782.5,184.5,2.05,39.0,934.0,935.56,639.94
2016,8,12,12,30,784.0,185.0,2.1,39.0,940.0,924.98,633.92
2016,8,12,12,45,779.5,188.0,2.15,39.5,937.0,908.53,623.07
2016,8,12,13,0,775.0,191.0,2.2,40.0,934.0,889.59,610.8
2016,8,12,13,15,568.5,310.0,2.2,40.0,852.0,803.15,553.84
2016,8,12,13,30,362.0,429.0,2.2,40.0,770.0,720.58,495.99
2016,8,12,13,45,558.0,309.0,2.25,40.0,822.5,754.95,524.66
2016,8,12,14,0,754.0,189.0,2.3,40.0,875.0,776.33,543.1
2016,8,12,14,15,746.5,187.0,2.25,40.0,849.0,740.31,519.67
2016,8,12,14,30,739.0,185.0,2.2,40.0,823.0,701.53,494.06
2016,8,12,14,45,711.5,192.0,2.2,40.0,787.0,657.15,464.22
2016,8,12,15,0,684.0,199.0,2.2,40.0,751.0,613.38,434.28
2016,8,12,15,15,506.0,261.5,2.15,39.5,658.5,532.65,377.67
2016,8,12,15,30,328.0,324.0,2.1,39.0,566.0,468.17,331.92
2016,8,12,15,45,276.5,311.0,2.1,39.0,506.5,412.52,293.14
2016,8,12,16,0,225.0,298.0,2.1,39.0,447.0,366.04,260.34
2016,8,12,16,15,399.0,230.5,2.05,38.5,468.0,353.54,250.21
2016,8,12,16,30,573.0,163.0,2.0,38.0,489.0,330.17,229.21
2016,8,12,16,45,542.0,154.5,1.95,38.0,438.0,281.74,191.35
2016,8,12,17,0,511.0,146.0,1.9,38.0,387.0,235.84,155.51
2016,8,12,17,15,469.0,135.5,1.8,37.5,335.0,189.57,120.83
2016,8,12,17,30,427.0,125.0,1.7,37.0,283.0,147.84,91.33
2016,8,12,17,45,373.0,111.0,1.6,36.5,232.0,107.16,66.13
2016,8,12,18,0,319.0,97.0,1.5,36.0,181.0,72.51,53.83
2016,8,12,18,15,246.5,78.5,1.35,35.0,134.0,61.85,45.07
2016,8,12,18,30,174.0,60.0,1.2,34.0,87.0,48.11,33.42
2016,8,12,18,45,87.0,38.0,1.05,33.5,51.5,31.19,18.33
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.28,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,15.5,16.5,1.45,26.0,18.0,22.04,0.0
2016,8,13,6,30,31.0,33.0,1.4,26.0,36.0,47.9,30.09
2016,8,13,6,45,92.5,61.0,1.35,26.0,78.5,112.23,82.91
2016,8,13,7,0,154.0,89.0,1.3,26.0,121.0,176.01,135.18
2016,8,13,7,15,209.0,111.0,1.3,26.0,169.0,240.2,187.2
2016,8,13,7,30,264.0,133.0,1.3,26.0,217.0,303.66,237.54
2016,8,13,7,45,168.5,151.0,1.3,26.5,208.5,269.88,210.28
2016,8,13,8,0,73.0,169.0,1.3,27.0,200.0,226.57,174.82
2016,8,13,8,15,149.5,194.5,1.25,27.0,269.0,316.14,244.15
2016,8,13,8,30,226.0,220.0,1.2,27.0,338.0,403.98,309.58
2016,8,13,8,45,280.5,236.0,1.15,27.5,397.5,478.2,361.99
2016,8,13,9,0,335.0,252.0,1.1,28.0,457.0,547.05,409.09
2016,8,13,9,15,454.5,232.5,1.05,28.0,535.5,642.36,475.56
2016,8,13,9,30,574.0,213.0,1.0,28.0,614.0,735.21,538.0
2016,8,13,9,45,456.5,277.0,0.95,28.0,608.5,713.39,517.29
2016,8,13,10,0,339.0,341.0,0.9,28.0,603.0,675.41,487.26
2016,8,13,10,15,233.5,375.0,0.9,28.0,559.5,609.52,439.96
2016,8,13,10,30,128.0,409.0,0.9,28.0,516.0,547.44,394.48
2016,8,13,10,45,80.0,384.5,0.95,28.5,452.5,466.81,337.8
2016,8,13,11,0,32.0,360.0,1.0,29.0,389.0,393.96,285.37
2016,8,13,11,15,44.5,392.5,1.05,29.0,434.0,437.93,316.64
2016,8,13,11,30,57.0,425.0,1.1,29.0,479.0,481.38,346.43
2016,8,13,11,45,116.0,455.5,1.15,29.0,566.0,572.57,409.7
2016,8,13,12,0,175.0,486.0,1.2,29.0,653.0,655.92,465.87
2016,8,13,12,15,139.5,484.0,1.2,29.0,618.0,614.92,436.8
2016,8,13,12,30,104.0,482.0,1.2,29.0,583.0,571.22,406.85
2016,8,13,12,45,73.0,450.5,1.25,29.0,521.5,507.38,363.62
2016,8,13,13,0,42.0,419.0,1.3,29.0,460.0,444.99,320.64
2016,8,13,13,15,81.5,446.0,1.3,29.0,523.5,502.37,361.77
2016,8,13,13,30,121.0,473.0,1.3,29.0,587.0,556.49,399.19
2016,8,13,13,45,153.5,465.5,1.3,29.0,607.0,569.07,408.37
2016,8,13,14,0,186.0,458.0,1.3,29.0,627.0,579.3,416.2
2016,8,13,14,15,220.5,438.5,1.3,28.5,633.0,577.49,416.86
2016,8,13,14,30,255.0,419.0,1.3,28.0,639.0,569.96,413.62
2016,8,13,14,45,239.0,403.5,1.3,28.0,603.5,534.6,389.31
2016,8,13,15,0,223.0,388.0,1.3,28.0,568.0,497.29,363.63
2016,8,13,15,15,300.0,349.5,1.3,28.0,578.5,491.61,361.13
2016,8,13,15,30,377.0,311.0,1.3,28.0,589.0,482.29,355.0
2016,8,13,15,45,322.5,300.5,1.3,28.0,527.5,425.14,313.51
2016,8,13,16,0,268.0,290.0,1.3,28.0,466.0,372.95,275.48
2016,8,13,16,15,233.0,269.5,1.3,27.5,413.5,329.66,244.02
2016,8,13,16,30,198.0,249.0,1.3,27.0,361.0,285.44,211.54
2016,8,13,16,45,122.5,217.0,1.3,27.0,284.0,224.37,166.76
2016,8,13,17,0,47.0,185.0,1.3,27.0,207.0,176.26,132.27
2016,8,13,17,15,40.0,161.5,1.25,26.5,179.0,150.6,113.13
2016,8,13,17,30,33.0,138.0,1.2,26.0,151.0,125.88,94.52
2016,8,13,17,45,25.0,115.0,1.15,26.0,124.0,102.47,76.67
2016,8,13,18,0,17.0,92.0,1.1,26.0,97.0,83.61,65.56
2016,8,13,18,15,8.5,69.0,1.05,26.0,71.5,63.45,48.22
2016,8,13,18,30,0.0,46.0,1.0,26.0,46.0,43.11,30.46
2016,8,13,18,45,0.0,27.0,1.0,26.0,27.0,25.79,14.59
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,7.86,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.0,4.6,24.0,11.0,10.61,0.0
2016,8,14,6,30,0.0,22.0,4.7,24.0,22.0,21.24,10.42
2016,8,14,6,45,0.0,42.5,4.85,24.0,42.5,42.46,28.57
2016,8,14,7,0,0.0,63.0,5.0,24.0,63.0,63.66,46.4
2016,8,14,7,15,4.0,85.0,5.15,24.0,86.5,88.21,66.8
2016,8,14,7,30,8.0,107.0,5.3,24.0,110.0,112.87,87.02
2016,8,14,7,45,4.0,87.0,5.45,24.5,88.5,87.6,66.15
2016,8,14,8,0,0.0,67.0,5.6,25.0,67.0,64.76,47.23
2016,8,14,8,15,0.0,69.5,5.75,25.0,69.5,67.19,49.01
2016,8,14,8,30,0.0,72.0,5.9,25.0,72.0,69.62,50.77
2016,8,14,8,45,0.0,107.5,6.05,25.5,107.5,104.57,78.38
2016,8,14,9,0,0.0,143.0,6.2,26.0,143.0,140.17,106.03
2016,8,14,9,15,0.0,110.0,6.15,26.0,110.0,106.84,79.44
2016,8,14,9,30,0.0,77.0,6.1,26.0,77.0,74.53,53.72
2016,8,14,9,45,59.0,222.5,6.1,26.5,268.0,278.14,213.77
2016,8,14,10,0,118.0,368.0,6.1,27.0,459.0,495.4,376.21
2016,8,14,10,15,133.5,389.5,5.95,27.0,497.0,532.37,402.13
2016,8,14,10,30,149.0,411.0,5.8,27.0,535.0,569.15,428.09
2016,8,14,10,45,78.0,296.0,5.7,27.0,361.5,372.72,282.1
2016,8,14,11,0,7.0,181.0,5.6,27.0,188.0,183.36,136.85
2016,8,14,11,15,8.0,187.5,5.45,27.0,195.5,190.64,142.47
2016,8,14,11,30,9.0,194.0,5.3,27.0,203.0,197.87,147.84
2016,8,14,11,45,14.5,262.0,5.15,27.0,276.0,269.87,202.13
2016,8,14,12,0,20.0,330.0,5.0,27.0,349.0,341.58,255.18
2016,8,14,12,15,28.5,369.0,4.8,27.0,396.5,391.02,291.24
2016,8,14,12,30,37.0,408.0,4.6,27.0,444.0,435.28,323.1
2016,8,14,12,45,23.0,299.0,4.45,27.0,321.5,313.25,233.47
2016,8,14,13,0,9.0,190.0,4.3,27.0,199.0,192.29,142.89
2016,8,14,13,15,9.0,192.0,4.1,27.0,201.0,193.8,144.22
2016,8,14,13,30,9.0,194.0,3.9,27.0,203.0,195.27,145.36
2016,8,14,13,45,15.5,262.0,3.7,27.0,276.5,265.27,198.11
2016,8,14,14,0,22.0,330.0,3.5,27.0,350.0,333.93,248.87
2016,8,14,14,15,26.5,337.0,3.35,26.5,360.5,339.84,253.73
2016,8,14,14,30,31.0,344.0,3.2,26.0,371.0,346.79,259.57
2016,8,14,14,45,47.5,353.5,3.1,26.0,393.0,363.36,272.32
2016,8,14,15,0,64.0,363.0,3.0,26.0,415.0,378.01,283.5
2016,8,14,15,15,33.5,262.5,3.0,26.0,289.5,265.39,199.93
2016,8,14,15,30,3.0,162.0,3.0,26.0,164.0,157.05,117.66
2016,8,14,15,45,1.5,143.5,3.0,26.0,144.5,138.56,103.78
2016,8,14,16,0,0.0,125.0,3.0,26.0,125.0,120.27,89.81
2016,8,14,16,15,0.0,106.0,3.0,25.5,106.0,102.26,76.11
2016,8,14,16,30,0.0,87.0,3.0,25.0,87.0,84.17,62.16
2016,8,14,16,45,0.0,106.5,3.0,25.0,106.5,102.29,76.9
2016,8,14,17,0,0.0,126.0,3.0,25.0,126.0,119.43,90.87
2016,8,14,17,15,0.0,109.0,2.95,24.5,109.0,103.38,78.49
2016,8,14,17,30,0.0,92.0,2.9,24.0,92.0,87.4,65.97
2016,8,14,17,45,0.0,75.5,2.85,24.0,75.5,71.93,53.5
2016,8,14,18,0,0.0,59.0,2.8,24.0,59.0,56.55,43.11
2016,8,14,18,15,0.0,43.5,2.6,23.5,43.5,42.02,30.47
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,27.03,17.26
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,15.92,6.82
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.91,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,22.0,7.0,6.88,0.0
2016,8,15,6,30,0.0,14.0,2.5,22.0,14.0,13.5,4.59
2016,8,15,6,45,0.0,26.0,2.6,22.0,26.0,25.09,14.76
2016,8,15,7,0,0.0,38.0,2.7,22.0,38.0,36.69,24.66
2016,8,15,7,15,0.0,52.0,2.75,22.0,52.0,50.24,36.07
2016,8,15,7,30,0.0,66.0,2.8,22.0,66.0,64.01,47.47
2016,8,15,7,45,0.0,43.5,2.85,22.5,43.5,42.01,29.16
2016,8,15,8,0,0.0,21.0,2.9,23.0,21.0,20.27,11.1
2016,8,15,8,15,0.0,78.5,2.9,23.0,78.5,75.91,56.54
2016,8,15,8,30,0.0,136.0,2.9,23.0,136.0,134.03,102.94
2016,8,15,8,45,1.0,151.0,2.95,23.0,152.0,149.61,114.87
2016,8,15,9,0,2.0,166.0,3.0,23.0,168.0,165.25,126.8
2016,8,15,9,15,4.0,180.5,2.9,23.0,183.5,181.25,138.94
2016,8,15,9,30,6.0,195.0,2.8,23.0,199.0,197.33,151.06
2016,8,15,9,45,3.0,150.5,2.75,23.5,152.5,149.64,113.23
2016,8,15,10,0,0.0,106.0,2.7,24.0,106.0,102.86,76.12
2016,8,15,10,15,0.0,119.0,2.6,24.0,119.0,115.66,86.03
2016,8,15,10,30,0.0,132.0,2.5,24.0,132.0,128.44,95.81
2016,8,15,10,45,5.0,175.5,2.45,24.5,180.0,176.08,132.38
2016,8,15,11,0,10.0,219.0,2.4,25.0,228.0,223.85,168.29
2016,8,15,11,15,10.5,225.0,2.3,25.0,235.0,230.07,172.63
2016,8,15,11,30,11.0,231.0,2.2,25.0,242.0,236.24,177.04
2016,8,15,11,45,14.0,270.5,2.15,25.0,284.5,277.73,207.86
2016,8,15,12,0,17.0,310.0,2.1,25.0,327.0,318.96,237.99
2016,8,15,12,15,10.0,227.5,2.05,25.0,238.0,230.85,172.31
2016,8,15,12,30,3.0,145.0,2.0,25.0,149.0,143.6,106.24
2016,8,15,12,45,4.5,156.5,2.0,25.0,162.0,155.99,115.95
2016,8,15,13,0,6.0,168.0,2.0,25.0,175.0,168.26,125.35
2016,8,15,13,15,9.0,206.0,1.95,25.0,215.5,207.29,155.0
2016,8,15,13,30,12.0,244.0,1.9,25.0,256.0,245.88,183.94
2016,8,15,13,45,6.5,190.0,1.9,25.0,196.5,188.87,140.93
2016,8,15,14,0,1.0,136.0,1.9,25.0,137.0,132.31,97.84
2016,8,15,14,15,6.0,184.0,1.9,25.0,189.5,181.89,136.16
2016,8,15,14,30,11.0,232.0,1.9,25.0,242.0,230.52,173.12
2016,8,15,14,45,10.0,224.5,1.9,25.0,233.5,221.9,166.68
2016,8,15,15,0,9.0,217.0,1.9,25.0,225.0,213.35,160.49
2016,8,15,15,15,12.5,233.5,1.9,24.5,243.5,229.82,173.66
2016,8,15,15,30,16.0,250.0,1.9,24.0,262.0,245.51,186.22
2016,8,15,15,45,45.5,268.0,1.95,24.0,298.5,269.4,204.84
2016,8,15,16,0,75.0,286.0,2.0,24.0,335.0,292.98,222.79
2016,8,15,16,15,39.5,227.0,1.95,24.0,252.5,222.96,169.88
2016,8,15,16,30,4.0,168.0,1.9,24.0,170.0,160.14,122.2
2016,8,15,16,45,6.0,161.5,1.9,24.0,164.5,153.59,117.55
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,146.57,112.34
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,126.57,97.14
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,107.1,82.14
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,87.56,66.43
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,68.26,53.31
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,50.66,37.89
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,32.81,22.1
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,18.82,8.84
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.55,21.0,8.0,7.86,0.0
2016,8,16,6,30,0.0,16.0,2.6,21.0,16.0,15.43,6.01
2016,8,16,6,45,0.0,30.5,2.65,21.5,30.5,29.45,18.31
2016,8,16,7,0,0.0,45.0,2.7,22.0,45.0,43.5,30.25
2016,8,16,7,15,0.0,62.0,2.75,22.0,62.0,60.7,44.68
2016,8,16,7,30,0.0,79.0,2.8,22.0,79.0,77.78,58.79
2016,8,16,7,45,0.0,58.0,2.85,22.5,58.0,56.04,40.72
2016,8,16,8,0,0.0,37.0,2.9,23.0,37.0,35.73,23.84
2016,8,16,8,15,0.0,76.0,2.85,23.0,76.0,73.49,54.56
2016,8,16,8,30,0.0,115.0,2.8,23.0,115.0,112.45,85.69
2016,8,16,8,45,13.0,172.0,2.8,23.5,180.0,180.52,139.44
2016,8,16,9,0,26.0,229.0,2.8,24.0,245.0,249.99,192.8
2016,8,16,9,15,27.0,247.0,2.7,24.0,265.0,277.38,212.88
2016,8,16,9,30,28.0,265.0,2.6,24.0,285.0,296.72,226.77
2016,8,16,9,45,50.5,307.5,2.55,24.5,346.0,361.26,274.57
2016,8,16,10,0,73.0,350.0,2.5,25.0,407.0,426.36,321.44
2016,8,16,10,15,79.5,362.5,2.35,25.0,427.0,444.86,333.8
2016,8,16,10,30,86.0,375.0,2.2,25.0,447.0,463.28,346.22
2016,8,16,10,45,63.5,376.0,2.1,25.5,430.0,441.95,328.57
2016,8,16,11,0,41.0,377.0,2.0,26.0,413.0,420.05,310.83
2016,8,16,11,15,45.5,382.5,1.9,26.0,423.5,428.39,316.49
2016,8,16,11,30,50.0,388.0,1.8,26.0,434.0,436.56,321.86
2016,8,16,11,45,66.5,424.5,1.7,26.5,486.5,487.38,356.75
2016,8,16,12,0,83.0,461.0,1.6,27.0,539.0,537.23,389.9
2016,8,16,12,15,49.0,375.5,1.55,27.0,422.0,416.71,304.77
2016,8,16,12,30,15.0,290.0,1.5,27.0,305.0,295.99,217.85
2016,8,16,12,45,14.0,269.0,1.5,27.0,283.0,273.91,202.27
2016,8,16,13,0,13.0,248.0,1.5,27.0,261.0,251.96,186.29
2016,8,16,13,15,30.0,332.0,1.55,27.0,360.5,347.45,256.42
2016,8,16,13,30,47.0,416.0,1.6,27.0,460.0,439.41,321.78
2016,8,16,13,45,26.5,291.0,1.7,27.0,316.0,301.05,222.48
2016,8,16,14,0,6.0,166.0,1.8,27.0,172.0,165.03,121.8
2016,8,16,14,15,32.5,277.0,1.85,27.0,305.5,288.2,214.92
2016,8,16,14,30,59.0,388.0,1.9,27.0,439.0,406.54,300.87
2016,8,16,14,45,79.5,383.5,2.0,27.0,449.0,411.36,304.71
2016,8,16,15,0,100.0,379.0,2.1,27.0,459.0,414.13,307.55
2016,8,16,15,15,57.0,309.0,2.2,26.5,354.0,320.29,239.79
2016,8,16,15,30,14.0,239.0,2.3,26.0,249.0,234.27,176.31
2016,8,16,15,45,18.5,239.0,2.4,26.0,251.5,234.79,177.41
2016,8,16,16,0,23.0,239.0,2.5,26.0,254.0,234.57,177.67
2016,8,16,16,15,12.0,198.5,2.5,25.5,206.0,191.71,145.62
2016,8,16,16,30,1.0,158.0,2.5,25.0,158.0,150.1,114.17
2016,8,16,16,45,21.5,168.5,2.55,25.0,178.5,163.83,124.89
2016,8,16,17,0,42.0,179.0,2.6,25.0,199.0,169.37,128.8
2016,8,16,17,15,38.0,156.0,2.45,24.5,172.0,144.96,110.07
2016,8,16,17,30,34.0,133.0,2.3,24.0,145.0,121.16,91.76
2016,8,16,17,45,25.5,110.0,2.2,24.0,118.5,97.8,73.75
2016,8,16,18,0,17.0,87.0,2.1,24.0,92.0,79.28,62.45
2016,8,16,18,15,8.5,65.0,1.95,23.5,67.5,59.91,45.64
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,40.33,28.35
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,23.85,12.29
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.88,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.3,23.0,9.0,8.85,0.0
2016,8,17,6,30,0.0,18.0,2.4,23.0,18.0,17.37,7.26
2016,8,17,6,45,0.0,34.5,2.5,23.5,34.5,33.38,21.27
2016,8,17,7,0,0.0,51.0,2.6,24.0,51.0,50.17,35.39
2016,8,17,7,15,0.0,70.5,2.7,24.0,70.5,70.06,51.93
2016,8,17,7,30,0.0,90.0,2.8,24.0,90.0,89.77,68.05
2016,8,17,7,45,24.0,125.5,2.95,24.5,135.5,146.61,114.03
2016,8,17,8,0,48.0,161.0,3.1,25.0,181.0,201.34,157.35
2016,8,17,8,15,48.5,183.5,3.15,25.0,206.5,226.62,176.6
2016,8,17,8,30,49.0,206.0,3.2,25.0,232.0,251.72,195.47
2016,8,17,8,45,145.0,236.5,3.25,25.5,322.5,366.35,284.57
2016,8,17,9,0,241.0,267.0,3.3,26.0,413.0,479.09,369.15
2016,8,17,9,15,280.5,283.0,3.3,26.0,467.0,543.51,415.52
2016,8,17,9,30,320.0,299.0,3.3,26.0,521.0,600.51,456.09
2016,8,17,9,45,190.5,319.5,3.3,26.5,454.0,506.01,382.55
2016,8,17,10,0,61.0,340.0,3.3,27.0,387.0,404.71,303.48
2016,8,17,10,15,170.0,366.5,3.3,27.0,506.0,540.83,405.04
2016,8,17,10,30,279.0,393.0,3.3,27.0,625.0,679.26,503.68
2016,8,17,10,45,215.5,417.0,3.3,27.5,600.0,636.86,469.75
2016,8,17,11,0,152.0,441.0,3.3,28.0,575.0,600.14,440.64
2016,8,17,11,15,173.0,453.0,3.3,28.0,609.5,630.41,461.93
2016,8,17,11,30,194.0,465.0,3.3,28.0,644.0,659.95,482.22
2016,8,17,11,45,248.0,461.5,3.3,28.5,694.0,709.65,516.27
2016,8,17,12,0,302.0,458.0,3.3,29.0,744.0,752.04,544.83
2016,8,17,12,15,305.5,460.5,3.3,29.0,751.5,750.7,543.49
2016,8,17,12,30,309.0,463.0,3.3,29.0,759.0,748.05,541.6
2016,8,17,12,45,347.0,443.0,3.3,29.0,774.0,753.85,546.75
2016,8,17,13,0,385.0,423.0,3.3,29.0,789.0,757.44,550.33
2016,8,17,13,15,199.5,347.0,3.25,29.0,537.0,510.48,376.71
2016,8,17,13,30,14.0,271.0,3.2,29.0,285.0,273.41,201.36
2016,8,17,13,45,17.5,298.0,3.2,29.0,315.0,301.1,222.49
2016,8,17,14,0,21.0,325.0,3.2,29.0,345.0,328.18,242.41
2016,8,17,14,15,76.0,373.0,3.15,29.0,439.0,409.65,302.92
2016,8,17,14,30,131.0,421.0,3.1,29.0,533.0,484.19,356.95
2016,8,17,14,45,149.0,404.0,3.1,29.0,526.5,472.33,348.86
2016,8,17,15,0,167.0,387.0,3.1,29.0,520.0,458.78,339.77
2016,8,17,15,15,96.5,331.0,3.05,28.5,406.5,362.24,269.92
2016,8,17,15,30,26.0,275.0,3.0,28.0,293.0,273.36,204.57
2016,8,17,15,45,13.0,201.0,2.95,28.0,210.0,197.37,147.86
2016,8,17,16,0,0.0,127.0,2.9,28.0,127.0,122.11,90.48
2016,8,17,16,15,0.0,124.0,2.8,27.5,124.0,119.07,88.68
2016,8,17,16,30,0.0,121.0,2.7,27.0,121.0,115.97,86.74
2016,8,17,16,45,0.0,122.5,2.65,27.0,122.5,116.87,87.79
2016,8,17,17,0,0.0,124.0,2.6,27.0,124.0,117.48,88.6
2016,8,17,17,15,0.0,107.0,2.45,26.5,107.0,101.43,76.31
2016,8,17,17,30,0.0,90.0,2.3,26.0,90.0,85.45,63.87
2016,8,17,17,45,0.0,73.5,2.15,25.5,73.5,69.99,51.58
2016,8,17,18,0,0.0,57.0,2.0,25.0,57.0,54.64,41.26
2016,8,17,18,15,0.0,41.5,1.9,24.5,41.5,40.09,28.61
2016,8,17,18,30,0.0,26.0,1.8,24.0,26.0,25.1,15.42
2016,8,17,18,45,0.0,15.0,1.75,24.0,15.0,14.47,4.89
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,1.0,14.0,1.3,22.0,14.0,14.05,0.0
2016,8,18,6,30,2.0,28.0,1.4,22.0,28.0,29.44,16.07
2016,8,18,6,45,28.0,49.5,1.55,22.5,55.0,66.01,47.36
2016,8,18,7,0,54.0,71.0,1.7,23.0,82.0,101.83,77.44
2016,8,18,7,15,70.0,95.0,1.75,23.0,113.5,137.98,107.68
2016,8,18,7,30,86.0,119.0,1.8,23.0,145.0,181.76,143.46
2016,8,18,7,45,72.5,141.0,1.9,23.5,166.5,193.69,152.49
2016,8,18,8,0,59.0,163.0,2.0,24.0,188.0,210.72,165.09
2016,8,18,8,15,377.5,129.5,2.05,24.0,320.5,412.61,327.31
2016,8,18,8,30,696.0,96.0,2.1,24.0,453.0,621.47,485.6
2016,8,18,8,45,348.0,106.5,2.2,24.5,285.0,390.49,307.82
2016,8,18,9,0,0.0,117.0,2.3,25.0,117.0,113.95,85.09
2016,8,18,9,15,32.5,209.5,2.3,25.0,232.0,241.32,185.13
2016,8,18,9,30,65.0,302.0,2.3,25.0,347.0,368.54,280.58
2016,8,18,9,45,113.5,335.0,2.3,25.5,419.5,455.14,343.47
2016,8,18,10,0,162.0,368.0,2.3,26.0,492.0,534.47,399.6
2016,8,18,10,15,197.5,384.5,2.25,26.0,543.5,585.16,434.82
2016,8,18,10,30,233.0,401.0,2.2,26.0,595.0,636.22,469.87
2016,8,18,10,45,201.0,420.5,2.15,26.5,592.5,626.49,459.78
2016,8,18,11,0,169.0,440.0,2.1,27.0,590.0,615.08,449.07
2016,8,18,11,15,191.5,451.0,2.05,27.0,624.5,645.8,469.98
2016,8,18,11,30,214.0,462.0,2.0,27.0,659.0,675.75,489.86
2016,8,18,11,45,248.0,462.5,1.95,27.0,694.5,710.17,512.97
2016,8,18,12,0,282.0,463.0,1.9,27.0,730.0,737.39,531.11
2016,8,18,12,15,216.5,475.0,1.85,27.0,680.5,677.06,488.2
2016,8,18,12,30,151.0,487.0,1.8,27.0,631.0,621.49,448.7
2016,8,18,12,45,217.5,477.0,1.8,27.0,684.0,666.17,481.3
2016,8,18,13,0,284.0,467.0,1.8,27.0,737.0,708.7,511.23
2016,8,18,13,15,192.0,464.0,1.75,27.0,645.5,614.79,445.12
2016,8,18,13,30,100.0,461.0,1.7,27.0,554.0,526.28,382.41
2016,8,18,13,45,212.0,444.5,1.7,27.0,637.0,594.91,433.6
2016,8,18,14,0,324.0,428.0,1.7,27.0,720.0,654.63,476.46
2016,8,18,14,15,393.5,382.5,1.7,27.0,725.5,649.35,474.39
2016,8,18,14,30,463.0,337.0,1.7,27.0,731.0,636.24,467.22
2016,8,18,14,45,344.5,358.5,1.75,27.0,646.0,557.39,410.79
2016,8,18,15,0,226.0,380.0,1.8,27.0,561.0,488.52,360.98
2016,8,18,15,15,507.0,247.0,1.85,27.0,622.5,511.63,382.08
2016,8,18,15,30,788.0,114.0,1.9,27.0,684.0,515.09,385.83
2016,8,18,15,45,769.5,112.0,1.95,27.0,638.0,464.23,346.28
2016,8,18,16,0,751.0,110.0,2.0,27.0,592.0,414.05,306.41
2016,8,18,16,15,404.0,169.0,2.0,26.5,426.0,294.42,217.91
2016,8,18,16,30,57.0,228.0,2.0,26.0,260.0,223.94,169.26
2016,8,18,16,45,303.5,175.0,2.05,26.0,316.5,229.96,167.29
2016,8,18,17,0,550.0,122.0,2.1,26.0,373.0,212.25,142.94
2016,8,18,17,15,527.0,107.5,2.0,25.5,321.5,164.17,104.39
2016,8,18,17,30,504.0,93.0,1.9,25.0,270.0,118.67,70.69
2016,8,18,17,45,455.5,81.5,1.85,25.0,219.5,78.13,47.05
2016,8,18,18,0,407.0,70.0,1.8,25.0,169.0,50.33,37.56
2016,8,18,18,15,329.5,56.5,1.85,24.5,123.0,41.78,30.02
2016,8,18,18,30,252.0,43.0,1.9,24.0,77.0,32.72,21.73
2016,8,18,18,45,126.0,27.0,1.95,24.0,44.0,21.01,9.05
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.81,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,30.34,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,83.22,53.11
2016,8,19,6,45,204.5,50.0,2.4,23.5,85.0,153.48,114.69
2016,8,19,7,0,310.0,67.0,2.6,24.0,128.0,228.79,177.6
2016,8,19,7,15,382.0,78.5,2.8,24.5,178.5,291.56,230.13
2016,8,19,7,30,454.0,90.0,3.0,25.0,229.0,361.07,286.63
2016,8,19,7,45,227.0,97.5,3.2,25.5,167.0,247.25,196.43
2016,8,19,8,0,0.0,105.0,3.4,26.0,105.0,103.39,77.94
2016,8,19,8,15,56.0,162.5,3.5,26.0,191.0,207.7,161.77
2016,8,19,8,30,112.0,220.0,3.6,26.0,277.0,321.1,249.95
2016,8,19,8,45,417.5,167.0,3.7,26.5,414.0,511.48,399.58
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,710.9,546.55
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,749.51,571.06
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,789.42,597.21
2016,8,19,9,45,547.0,229.5,3.8,27.5,619.5,738.13,556.07
2016,8,19,10,0,334.0,338.0,3.8,28.0,594.0,665.05,496.35
2016,8,19,10,15,255.0,372.5,3.75,28.0,573.5,633.23,470.79
2016,8,19,10,30,176.0,407.0,3.7,28.0,553.0,589.08,436.35
2016,8,19,10,45,157.5,422.5,3.7,28.5,557.0,587.18,432.98
2016,8,19,11,0,139.0,438.0,3.7,29.0,561.0,584.11,428.66
2016,8,19,11,15,197.0,446.0,3.65,29.0,624.5,645.57,472.57
2016,8,19,11,30,255.0,454.0,3.6,29.0,688.0,712.38,518.98
2016,8,19,11,45,189.0,465.0,3.6,29.0,639.5,650.62,473.98
2016,8,19,12,0,123.0,476.0,3.6,29.0,591.0,594.36,432.93
2016,8,19,12,15,122.5,479.0,3.55,29.0,594.5,592.12,431.32
2016,8,19,12,30,122.0,482.0,3.5,29.0,598.0,589.32,429.12
2016,8,19,12,45,278.5,445.5,3.45,29.0,709.5,692.37,504.95
2016,8,19,13,0,435.0,409.0,3.4,29.0,821.0,787.39,572.7
2016,8,19,13,15,317.5,440.0,3.35,29.0,739.0,700.31,509.79
2016,8,19,13,30,200.0,471.0,3.3,29.0,657.0,618.83,450.89
2016,8,19,13,45,266.5,445.0,3.25,29.0,687.5,637.55,466.19
2016,8,19,14,0,333.0,419.0,3.2,29.0,718.0,652.44,478.02
2016,8,19,14,15,558.5,285.0,3.1,29.0,767.5,679.22,502.31
2016,8,19,14,30,784.0,151.0,3.0,29.0,817.0,690.08,514.39
2016,8,19,14,45,777.5,146.5,2.95,29.0,784.5,647.75,483.76
2016,8,19,15,0,771.0,142.0,2.9,29.0,752.0,604.22,452.0
2016,8,19,15,15,757.5,139.0,2.7,29.0,712.0,557.05,416.41
2016,8,19,15,30,744.0,136.0,2.5,29.0,672.0,509.7,379.99
2016,8,19,15,45,727.0,132.0,2.4,29.0,627.0,456.92,339.16
2016,8,19,16,0,710.0,128.0,2.3,29.0,582.0,407.4,299.7
2016,8,19,16,15,517.5,174.0,2.15,28.5,490.5,339.03,247.85
2016,8,19,16,30,325.0,220.0,2.0,28.0,399.0,291.96,213.65
2016,8,19,16,45,466.5,162.5,1.9,28.0,389.5,255.77,180.45
2016,8,19,17,0,608.0,105.0,1.8,28.0,380.0,207.09,135.31
2016,8,19,17,15,565.5,97.5,1.7,27.5,326.5,159.09,97.85
2016,8,19,17,30,523.0,90.0,1.6,27.0,273.0,115.84,67.34
2016,8,19,17,45,465.0,80.5,1.55,27.0,221.0,75.18,44.84
2016,8,19,18,0,407.0,71.0,1.5,27.0,169.0,51.24,37.99
2016,8,19,18,15,317.5,58.0,1.55,26.5,121.5,43.1,30.82
2016,8,19,18,30,228.0,45.0,1.6,26.0,74.0,34.48,22.9
2016,8,19,18,45,114.0,27.0,1.7,26.0,41.5,22.52,9.15
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.0,1.85,23.0,2.0,1.97,0.0
2016,8,20,6,30,0.0,4.0,1.9,23.0,4.0,3.85,0.0
2016,8,20,6,45,0.0,9.0,2.0,23.5,9.0,8.67,1.33
2016,8,20,7,0,0.0,14.0,2.1,24.0,14.0,13.5,5.42
2016,8,20,7,15,0.0,19.5,2.15,24.0,19.5,18.81,9.9
2016,8,20,7,30,0.0,25.0,2.2,24.0,25.0,24.12,14.31
2016,8,20,7,45,0.0,37.5,2.3,24.5,37.5,36.21,24.18
2016,8,20,8,0,0.0,50.0,2.4,25.0,50.0,48.3,33.9
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,69.13,50.6
2016,8,20,8,30,0.0,93.0,2.6,25.0,93.0,90.2,67.28
2016,8,20,8,45,0.0,98.5,2.75,25.0,98.5,95.57,71.28
2016,8,20,9,0,0.0,104.0,2.9,25.0,104.0,100.96,75.3
