Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,15,0.0,111.5,2.9,25.0,111.5,108.35,80.87
2016,8,20,9,30,0.0,119.0,2.9,25.0,119.0,115.73,86.42
2016,8,20,9,45,3.0,153.5,2.95,25.5,156.0,152.64,114.86
2016,8,20,10,0,6.0,188.0,3.0,26.0,193.0,189.74,142.94
2016,8,20,10,15,6.0,181.0,2.95,26.0,186.0,182.6,137.12
2016,8,20,10,30,6.0,174.0,2.9,26.0,179.0,175.56,131.5
2016,8,20,10,45,7.0,183.5,2.9,26.5,190.0,185.84,138.91
2016,8,20,11,0,8.0,193.0,2.9,27.0,201.0,196.1,146.23
2016,8,20,11,15,8.5,194.5,2.85,27.0,203.0,197.93,147.43
2016,8,20,11,30,9.0,196.0,2.8,27.0,205.0,199.72,148.65
2016,8,20,11,45,10.5,213.0,2.8,27.0,223.0,217.65,162.06
2016,8,20,12,0,12.0,230.0,2.8,27.0,241.0,235.44,175.28
2016,8,20,12,15,11.0,220.5,2.7,27.0,231.0,224.81,167.16
2016,8,20,12,30,10.0,211.0,2.6,27.0,221.0,214.23,159.15
2016,8,20,12,45,8.5,193.0,2.55,27.0,201.5,194.97,144.66
2016,8,20,13,0,7.0,175.0,2.5,27.0,182.0,175.83,130.23
2016,8,20,13,15,9.5,207.5,2.45,27.0,217.0,209.03,155.36
2016,8,20,13,30,12.0,240.0,2.4,27.0,252.0,241.84,179.89
2016,8,20,13,45,6.0,152.5,2.35,27.0,158.5,152.32,112.43
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,63.0,43.73
2016,8,20,14,15,4.0,132.0,2.15,26.5,135.5,130.54,96.42
2016,8,20,14,30,8.0,199.0,2.0,26.0,206.0,196.96,147.38
2016,8,20,14,45,4.0,120.5,1.95,26.0,124.0,119.07,87.78
2016,8,20,15,0,0.0,42.0,1.9,26.0,42.0,40.65,26.63
2016,8,20,15,15,0.0,31.0,1.75,26.0,31.0,29.99,18.27
2016,8,20,15,30,0.0,20.0,1.6,26.0,20.0,19.34,9.83
2016,8,20,15,45,0.0,86.0,1.45,26.0,86.0,83.24,60.67
2016,8,20,16,0,0.0,152.0,1.3,26.0,152.0,145.33,109.29
2016,8,20,16,15,108.5,194.0,1.15,25.5,253.5,214.62,161.68
2016,8,20,16,30,217.0,236.0,1.0,25.0,355.0,274.9,204.58
2016,8,20,16,45,203.0,211.0,0.85,25.0,313.0,235.86,173.78
2016,8,20,17,0,189.0,186.0,0.7,25.0,271.0,198.42,144.71
2016,8,20,17,15,174.0,162.0,0.6,25.0,232.0,163.3,117.83
2016,8,20,17,30,159.0,138.0,0.5,25.0,193.0,130.01,93.18
2016,8,20,17,45,244.5,109.5,0.4,25.0,176.0,94.09,65.76
2016,8,20,18,0,330.0,81.0,0.3,25.0,159.0,59.18,44.99
2016,8,20,18,15,244.5,64.5,0.35,24.5,113.5,48.46,35.61
2016,8,20,18,30,159.0,48.0,0.4,24.0,68.0,38.99,26.79
2016,8,20,18,45,79.5,24.0,0.45,24.0,34.0,20.13,6.72
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,8.0,2.65,21.0,8.0,7.86,0.0
2016,8,21,6,30,0.0,16.0,2.6,21.0,16.0,15.44,5.36
2016,8,21,6,45,0.0,32.5,2.6,21.0,32.5,31.39,19.8
2016,8,21,7,0,0.0,49.0,2.6,21.0,49.0,48.17,34.15
2016,8,21,7,15,0.0,68.5,2.55,21.0,68.5,68.09,50.93
2016,8,21,7,30,0.0,88.0,2.5,21.0,88.0,87.81,67.27
2016,8,21,7,45,0.0,101.5,2.5,21.5,101.5,100.88,77.71
2016,8,21,8,0,0.0,115.0,2.5,22.0,115.0,114.02,87.96
2016,8,21,8,15,2.5,138.5,2.55,22.0,139.5,139.46,108.16
2016,8,21,8,30,5.0,162.0,2.6,22.0,164.0,165.0,128.14
2016,8,21,8,45,5.0,171.5,2.65,22.5,174.0,174.05,134.53
2016,8,21,9,0,5.0,181.0,2.7,23.0,184.0,183.19,140.96
2016,8,21,9,15,34.5,240.5,2.6,23.0,264.0,276.47,213.57
2016,8,21,9,30,64.0,300.0,2.5,23.0,344.0,365.39,280.59
2016,8,21,9,45,75.5,326.5,2.45,23.5,382.0,403.56,307.49
2016,8,21,10,0,87.0,353.0,2.4,24.0,420.0,441.82,334.19
2016,8,21,10,15,72.0,361.0,2.1,24.0,418.0,435.96,327.84
2016,8,21,10,30,57.0,369.0,1.8,24.0,416.0,429.42,321.22
2016,8,21,10,45,71.0,394.5,1.5,24.5,455.5,467.97,347.06
2016,8,21,11,0,85.0,420.0,1.2,25.0,495.0,506.23,371.48
2016,8,21,11,15,112.5,440.5,0.95,25.0,542.5,558.48,405.89
2016,8,21,11,30,140.0,461.0,0.7,25.0,590.0,602.75,433.47
2016,8,21,11,45,161.0,470.0,0.45,25.5,620.0,628.19,446.53
2016,8,21,12,0,182.0,479.0,0.2,26.0,650.0,652.63,458.48
2016,8,21,12,15,220.0,476.5,0.5,26.0,684.5,680.35,480.8
2016,8,21,12,30,258.0,474.0,0.8,26.0,719.0,708.94,503.61
2016,8,21,12,45,158.0,455.5,1.1,26.0,606.0,589.8,424.91
2016,8,21,13,0,58.0,437.0,1.4,26.0,493.0,475.46,346.24
2016,8,21,13,15,93.0,451.5,1.55,26.0,539.5,515.66,376.73
2016,8,21,13,30,128.0,466.0,1.7,26.0,586.0,552.93,403.92
2016,8,21,13,45,105.0,447.0,1.9,26.0,543.5,510.48,374.62
2016,8,21,14,0,82.0,428.0,2.1,26.0,501.0,469.0,345.98
2016,8,21,14,15,97.0,420.0,2.2,26.0,504.0,467.12,345.81
2016,8,21,14,30,112.0,412.0,2.3,26.0,507.0,463.86,344.38
2016,8,21,14,45,79.5,374.5,2.45,26.0,440.5,401.65,299.69
2016,8,21,15,0,47.0,337.0,2.6,26.0,374.0,342.49,256.74
2016,8,21,15,15,28.5,277.5,2.6,25.5,300.0,274.87,207.32
2016,8,21,15,30,10.0,218.0,2.6,25.0,226.0,212.48,160.82
2016,8,21,15,45,17.5,227.5,2.65,25.0,239.0,223.3,169.66
2016,8,21,16,0,25.0,237.0,2.7,25.0,252.0,232.82,177.29
2016,8,21,16,15,12.5,183.0,2.65,25.0,190.5,177.45,135.03
2016,8,21,16,30,0.0,129.0,2.6,25.0,129.0,123.21,93.18
2016,8,21,16,45,133.0,152.5,2.55,25.0,211.5,169.58,126.17
2016,8,21,17,0,266.0,176.0,2.5,25.0,294.0,200.08,144.44
2016,8,21,17,15,255.5,151.5,2.35,24.5,252.5,161.11,113.78
2016,8,21,17,30,245.0,127.0,2.2,24.0,211.0,123.53,85.73
2016,8,21,17,45,220.0,105.5,2.1,24.0,170.0,89.24,63.33
2016,8,21,18,0,195.0,84.0,2.0,24.0,129.0,65.75,50.83
2016,8,21,18,15,152.0,63.0,1.9,23.5,92.5,50.4,37.35
2016,8,21,18,30,109.0,42.0,1.8,23.0,56.0,34.39,22.97
2016,8,21,18,45,54.5,21.0,1.7,23.0,28.0,17.72,4.09
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.91,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,9.64,1.08
2016,8,22,6,45,0.0,22.0,2.1,22.5,22.0,21.23,11.47
2016,8,22,7,0,0.0,34.0,2.3,23.0,34.0,32.83,21.31
2016,8,22,7,15,0.0,48.0,2.35,23.5,48.0,46.37,32.62
2016,8,22,7,30,0.0,62.0,2.4,24.0,62.0,59.98,43.78
2016,8,22,7,45,35.5,112.5,2.45,24.5,127.0,138.47,107.77
2016,8,22,8,0,71.0,163.0,2.5,25.0,192.0,218.41,171.16
2016,8,22,8,15,35.5,90.0,2.6,25.0,104.5,114.38,87.81
2016,8,22,8,30,0.0,17.0,2.7,25.0,17.0,16.41,7.72
2016,8,22,8,45,13.0,121.5,2.85,25.5,129.5,128.52,97.83
2016,8,22,9,0,26.0,226.0,3.0,26.0,242.0,246.86,189.24
2016,8,22,9,15,41.0,260.0,3.05,26.0,287.5,303.13,231.5
2016,8,22,9,30,56.0,294.0,3.1,26.0,333.0,352.0,267.72
2016,8,22,9,45,166.5,322.0,3.2,26.5,447.0,486.62,368.8
2016,8,22,10,0,277.0,350.0,3.3,27.0,561.0,625.58,468.8
2016,8,22,10,15,312.0,360.0,3.35,27.0,608.5,670.71,499.78
2016,8,22,10,30,347.0,370.0,3.4,27.0,656.0,715.79,530.93
2016,8,22,10,45,380.0,357.5,3.45,27.5,681.0,734.89,543.39
2016,8,22,11,0,413.0,345.0,3.5,28.0,706.0,760.15,560.01
2016,8,22,11,15,300.5,403.0,3.5,28.0,669.5,705.27,517.9
2016,8,22,11,30,188.0,461.0,3.5,28.0,633.0,648.23,474.38
2016,8,22,11,45,331.0,429.0,3.55,28.0,737.5,753.17,550.95
2016,8,22,12,0,474.0,397.0,3.6,28.0,842.0,853.9,621.9
2016,8,22,12,15,670.0,261.5,3.6,28.0,894.0,894.93,655.5
2016,8,22,12,30,866.0,126.0,3.6,28.0,946.0,924.57,675.13
2016,8,22,12,45,867.0,125.0,3.6,28.5,943.5,908.39,662.88
2016,8,22,13,0,868.0,124.0,3.6,29.0,941.0,889.27,649.14
2016,8,22,13,15,865.5,123.5,3.6,29.0,930.5,864.73,633.18
2016,8,22,13,30,863.0,123.0,3.6,29.0,920.0,837.56,615.48
2016,8,22,13,45,515.5,285.0,3.6,29.0,758.5,685.04,506.99
2016,8,22,14,0,168.0,447.0,3.6,29.0,597.0,550.42,403.9
2016,8,22,14,15,504.5,283.0,3.6,29.0,712.5,633.14,471.78
2016,8,22,14,30,841.0,119.0,3.6,29.0,828.0,694.83,521.32
2016,8,22,14,45,830.5,118.0,3.6,29.0,794.0,651.23,489.17
2016,8,22,15,0,820.0,117.0,3.6,29.0,760.0,606.54,456.16
2016,8,22,15,15,807.5,115.0,3.6,29.0,719.5,556.09,418.31
2016,8,22,15,30,795.0,113.0,3.6,29.0,679.0,507.74,380.97
2016,8,22,15,45,773.0,112.5,3.6,29.0,632.0,456.21,340.29
2016,8,22,16,0,751.0,112.0,3.6,29.0,585.0,405.73,299.41
2016,8,22,16,15,728.5,108.0,3.4,28.5,535.0,353.24,256.49
2016,8,22,16,30,706.0,104.0,3.2,28.0,485.0,299.06,211.49
2016,8,22,16,45,670.0,100.5,3.05,28.0,431.0,246.87,167.65
2016,8,22,17,0,634.0,97.0,2.9,28.0,377.0,198.26,127.32
2016,8,22,17,15,591.0,90.5,2.7,27.5,323.0,149.93,89.78
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,106.4,60.04
2016,8,22,17,45,480.5,75.5,2.35,27.0,215.5,65.51,39.64
2016,8,22,18,0,413.0,67.0,2.2,27.0,162.0,48.59,35.7
2016,8,22,18,15,318.0,54.0,2.25,26.5,115.0,40.31,28.36
2016,8,22,18,30,223.0,41.0,2.3,26.0,68.0,31.55,20.2
2016,8,22,18,45,111.5,20.5,2.35,25.5,34.0,15.93,1.61
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,24.0,19.5,30.1,0.0
2016,8,23,6,30,110.0,30.0,3.8,24.0,39.0,81.09,47.56
2016,8,23,6,45,214.0,47.0,3.9,24.0,82.0,152.65,113.18
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,227.15,176.22
2016,8,23,7,15,393.0,76.0,4.2,24.5,176.0,291.96,230.9
2016,8,23,7,30,468.0,88.0,4.4,25.0,227.0,363.8,289.85
2016,8,23,7,45,529.0,93.5,4.6,25.5,282.5,429.85,342.76
2016,8,23,8,0,590.0,99.0,4.8,26.0,338.0,497.69,395.67
2016,8,23,8,15,626.0,105.5,4.9,26.0,392.0,553.7,438.66
2016,8,23,8,30,662.0,112.0,5.0,26.0,446.0,611.01,481.71
2016,8,23,8,45,700.5,112.0,5.1,26.5,500.0,663.71,519.13
2016,8,23,9,0,739.0,112.0,5.2,27.0,554.0,714.57,553.65
2016,8,23,9,15,758.0,115.5,5.2,27.0,602.0,756.54,581.98
2016,8,23,9,30,777.0,119.0,5.2,27.0,650.0,797.18,609.12
2016,8,23,9,45,800.5,117.0,5.2,27.5,695.0,834.12,632.15
2016,8,23,10,0,824.0,115.0,5.2,28.0,740.0,864.29,650.24
2016,8,23,10,15,835.0,117.0,5.2,28.0,777.0,890.75,667.04
2016,8,23,10,30,846.0,119.0,5.2,28.0,814.0,914.62,682.08
2016,8,23,10,45,858.0,118.0,5.25,28.5,845.0,933.5,692.67
2016,8,23,11,0,870.0,117.0,5.3,29.0,876.0,949.53,701.4
2016,8,23,11,15,875.5,118.0,5.25,29.0,898.5,958.41,706.2
2016,8,23,11,30,881.0,119.0,5.2,29.0,921.0,964.08,708.98
2016,8,23,11,45,884.0,120.0,5.2,29.5,935.5,964.1,707.02
2016,8,23,12,0,887.0,121.0,5.2,30.0,950.0,960.85,703.04
2016,8,23,12,15,888.0,121.0,5.2,30.0,956.0,951.48,696.58
2016,8,23,12,30,889.0,121.0,5.2,30.0,962.0,938.95,688.15
2016,8,23,12,45,889.0,121.0,5.2,30.5,959.5,922.41,675.75
2016,8,23,13,0,889.0,121.0,5.2,31.0,957.0,902.86,661.48
2016,8,23,13,15,887.0,120.0,5.15,31.0,945.5,877.72,644.6
2016,8,23,13,30,885.0,119.0,5.1,31.0,934.0,849.85,625.94
2016,8,23,13,45,880.5,118.5,5.1,31.0,914.5,817.85,604.72
2016,8,23,14,0,876.0,118.0,5.1,31.0,895.0,783.51,581.83
2016,8,23,14,15,869.5,116.5,5.05,31.0,868.0,744.62,555.45
2016,8,23,14,30,863.0,115.0,5.0,31.0,841.0,703.87,527.64
2016,8,23,14,45,845.5,118.0,4.95,31.0,804.5,658.42,494.23
2016,8,23,15,0,828.0,121.0,4.9,31.0,768.0,609.95,458.08
2016,8,23,15,15,815.5,118.5,4.8,30.5,727.0,561.11,421.72
2016,8,23,15,30,803.0,116.0,4.7,30.0,686.0,511.88,384.08
2016,8,23,15,45,782.5,114.5,4.65,30.0,639.0,459.72,342.62
2016,8,23,16,0,762.0,113.0,4.6,30.0,592.0,408.46,300.88
2016,8,23,16,15,739.5,109.0,4.35,29.5,541.0,355.4,257.31
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,300.58,211.7
2016,8,23,16,45,682.5,101.0,3.9,29.0,435.5,247.79,167.3
2016,8,23,17,0,648.0,97.0,3.7,29.0,381.0,198.42,126.38
2016,8,23,17,15,604.5,90.5,3.4,28.5,326.0,149.36,88.52
2016,8,23,17,30,561.0,84.0,3.1,28.0,271.0,105.17,58.82
2016,8,23,17,45,495.5,75.0,2.85,27.5,217.0,63.4,38.77
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,48.17,35.32
2016,8,23,18,15,331.0,53.5,2.55,26.5,115.0,40.06,28.1
2016,8,23,18,30,232.0,41.0,2.5,26.0,67.0,31.69,20.18
2016,8,23,18,45,116.0,20.5,2.5,25.5,33.5,16.01,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,106.5,13.0,2.75,22.5,21.5,42.36,0.0
2016,8,24,6,30,213.0,26.0,3.0,23.0,43.0,115.38,67.48
2016,8,24,6,45,337.0,37.5,3.3,23.5,89.0,188.98,140.19
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,272.86,211.32
2016,8,24,7,15,531.5,56.5,3.75,24.0,189.0,338.37,267.68
2016,8,24,7,30,602.0,64.0,3.9,24.0,243.0,409.97,327.27
2016,8,24,7,45,658.0,67.0,4.1,24.5,300.5,473.36,378.2
2016,8,24,8,0,714.0,70.0,4.3,25.0,358.0,538.65,428.99
2016,8,24,8,15,744.5,74.0,4.3,25.5,413.5,593.43,469.71
2016,8,24,8,30,775.0,78.0,4.3,26.0,469.0,648.84,508.43
2016,8,24,8,45,801.0,80.0,4.35,26.5,522.0,698.82,541.95
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,743.81,571.26
2016,8,24,9,15,843.0,84.5,4.4,27.5,623.5,785.04,597.29
2016,8,24,9,30,859.0,87.0,4.4,28.0,672.0,824.6,621.79
2016,8,24,9,45,871.5,88.5,4.4,28.5,715.5,858.09,641.81
2016,8,24,10,0,884.0,90.0,4.4,29.0,759.0,889.25,660.09
2016,8,24,10,15,892.5,91.5,4.4,29.0,795.5,914.24,675.44
2016,8,24,10,30,901.0,93.0,4.4,29.0,832.0,936.35,688.91
2016,8,24,10,45,907.0,94.5,4.4,29.5,861.5,953.09,697.48
2016,8,24,11,0,913.0,96.0,4.4,30.0,891.0,966.62,704.0
2016,8,24,11,15,917.0,96.5,4.35,30.0,913.0,973.92,707.68
2016,8,24,11,30,921.0,97.0,4.3,30.0,935.0,977.84,709.32
2016,8,24,11,45,915.0,103.0,4.3,30.0,946.5,974.49,706.6
2016,8,24,12,0,909.0,109.0,4.3,30.0,958.0,967.71,701.82
2016,8,24,12,15,909.5,109.5,4.25,30.0,963.0,958.2,695.13
2016,8,24,12,30,910.0,110.0,4.2,30.0,968.0,945.44,686.45
2016,8,24,12,45,907.5,110.5,4.2,30.5,964.0,926.8,672.9
2016,8,24,13,0,905.0,111.0,4.2,31.0,960.0,905.16,657.52
2016,8,24,13,15,902.0,110.5,4.15,31.0,948.0,879.26,640.48
2016,8,24,13,30,899.0,110.0,4.1,31.0,936.0,850.62,621.65
2016,8,24,13,45,892.0,111.0,4.1,31.0,915.5,817.6,600.07
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,782.35,576.9
2016,8,24,14,15,588.0,253.5,4.05,30.5,767.5,662.66,491.28
2016,8,24,14,30,291.0,395.0,4.0,30.0,640.0,564.4,416.35
2016,8,24,14,45,560.0,257.0,3.95,30.0,702.0,595.77,444.35
2016,8,24,15,0,829.0,119.0,3.9,30.0,764.0,608.55,456.56
2016,8,24,15,15,816.5,116.5,3.85,30.0,723.0,557.14,417.6
2016,8,24,15,30,804.0,114.0,3.8,30.0,682.0,507.84,379.44
2016,8,24,15,45,785.0,112.0,3.75,30.0,635.0,455.86,338.35
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,404.63,296.81
2016,8,24,16,15,743.0,106.0,3.5,29.5,537.0,351.2,253.16
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,296.16,207.5
2016,8,24,16,45,397.5,139.5,3.1,29.0,348.0,210.65,147.17
2016,8,24,17,0,75.0,177.0,2.9,29.0,210.0,170.9,126.75
2016,8,24,17,15,323.0,128.0,2.6,28.5,239.0,147.77,98.9
2016,8,24,17,30,571.0,79.0,2.3,28.0,268.0,99.25,54.22
2016,8,24,17,45,502.5,71.5,2.05,27.5,214.0,58.36,35.93
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,46.63,34.0
2016,8,24,18,15,337.5,51.0,1.75,26.5,112.5,38.19,26.49
2016,8,24,18,30,241.0,38.0,1.7,26.0,65.0,29.32,18.12
2016,8,24,18,45,120.5,19.0,1.65,26.0,32.5,14.84,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.5,20.5,40.82,0.0
2016,8,25,6,30,203.0,26.0,1.6,23.0,41.0,110.85,62.66
2016,8,25,6,45,311.5,39.5,1.8,23.5,86.0,180.88,133.51
2016,8,25,7,0,420.0,53.0,2.0,24.0,131.0,258.85,199.41
2016,8,25,7,15,492.0,62.0,2.1,24.0,184.5,324.86,255.38
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,397.08,314.59
2016,8,25,7,45,612.5,77.5,2.3,24.5,293.5,458.55,363.07
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,523.11,412.16
2016,8,25,8,15,694.0,89.0,2.4,25.0,404.0,578.23,453.16
2016,8,25,8,30,727.0,94.0,2.4,25.0,459.0,631.95,491.87
2016,8,25,8,45,754.5,96.5,2.4,25.5,512.0,681.82,524.57
2016,8,25,9,0,782.0,99.0,2.4,26.0,565.0,731.45,556.37
2016,8,25,9,15,799.0,102.5,2.35,26.0,613.0,773.08,582.81
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,813.17,607.85
2016,8,25,9,45,833.0,106.0,2.25,26.5,704.5,842.58,624.18
2016,8,25,10,0,850.0,106.0,2.2,27.0,748.0,875.03,642.4
2016,8,25,10,15,859.0,108.0,2.15,27.5,784.5,900.14,655.55
2016,8,25,10,30,868.0,110.0,2.1,28.0,821.0,922.49,666.86
2016,8,25,10,45,876.5,110.0,2.05,28.5,850.5,939.36,674.62
2016,8,25,11,0,885.0,110.0,2.0,29.0,880.0,953.2,680.5
2016,8,25,11,15,889.5,111.0,1.95,29.0,902.0,961.15,684.08
2016,8,25,11,30,894.0,112.0,1.9,29.0,924.0,965.81,685.76
2016,8,25,11,45,898.0,111.5,1.9,29.0,937.5,965.16,684.83
2016,8,25,12,0,902.0,111.0,1.9,29.0,951.0,961.21,682.01
2016,8,25,12,15,902.5,111.5,1.9,29.0,956.0,951.68,675.83
2016,8,25,12,30,903.0,112.0,1.9,29.0,961.0,938.92,667.78
2016,8,25,12,45,902.5,111.5,1.9,29.5,957.5,921.13,655.35
2016,8,25,13,0,902.0,111.0,1.9,30.0,954.0,900.3,641.13
2016,8,25,13,15,899.0,110.5,1.9,30.0,942.5,874.39,625.03
2016,8,25,13,30,896.0,110.0,1.9,30.0,931.0,845.76,607.19
2016,8,25,13,45,891.5,109.0,1.9,30.0,911.0,812.86,586.52
2016,8,25,14,0,887.0,108.0,1.9,30.0,891.0,777.61,564.22
2016,8,25,14,15,880.5,106.5,1.9,30.0,863.0,738.24,539.01
2016,8,25,14,30,874.0,105.0,1.9,30.0,835.0,696.98,512.32
2016,8,25,14,45,540.5,239.0,1.95,30.0,684.5,565.16,416.06
2016,8,25,15,0,207.0,373.0,2.0,30.0,534.0,465.2,340.78
2016,8,25,15,15,506.0,242.0,2.0,29.5,605.5,494.87,366.63
2016,8,25,15,30,805.0,111.0,2.0,29.0,677.0,502.84,373.24
2016,8,25,15,45,453.0,195.0,2.0,29.0,509.5,375.02,277.86
2016,8,25,16,0,101.0,279.0,2.0,29.0,342.0,293.27,218.18
2016,8,25,16,15,120.5,255.5,1.9,28.5,324.5,267.53,199.27
2016,8,25,16,30,140.0,232.0,1.8,28.0,307.0,244.11,181.24
2016,8,25,16,45,381.5,164.0,1.75,28.0,336.0,225.81,159.18
2016,8,25,17,0,623.0,96.0,1.7,28.0,365.0,187.85,118.68
2016,8,25,17,15,597.0,86.0,1.55,27.5,314.0,139.63,81.34
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,94.3,50.99
2016,8,25,17,45,505.5,68.0,1.3,26.5,209.5,53.22,33.36
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,43.26,31.28
2016,8,25,18,15,343.0,47.5,1.2,25.5,109.0,35.73,24.52
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,26.96,16.14
2016,8,25,18,45,123.0,17.5,1.2,25.0,31.0,13.67,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,17.5,28.24,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,75.26,39.82
2016,8,26,6,45,213.5,44.0,0.9,23.5,77.0,148.04,108.68
2016,8,26,7,0,318.0,61.0,1.0,24.0,119.0,222.3,170.45
2016,8,26,7,15,391.0,73.0,1.0,24.0,170.0,285.8,223.32
2016,8,26,7,30,464.0,85.0,1.0,24.0,221.0,356.17,280.0
2016,8,26,7,45,517.5,93.0,1.05,24.5,275.0,420.29,329.56
2016,8,26,8,0,571.0,101.0,1.1,25.0,329.0,485.49,378.23
2016,8,26,8,15,440.0,149.0,1.0,25.0,340.5,472.38,365.35
2016,8,26,8,30,309.0,197.0,0.9,25.0,352.0,441.6,339.31
2016,8,26,8,45,206.5,230.5,0.85,25.5,339.0,404.07,308.24
2016,8,26,9,0,104.0,264.0,0.8,26.0,326.0,357.99,270.46
2016,8,26,9,15,424.5,197.0,0.7,26.0,480.5,571.18,429.9
2016,8,26,9,30,745.0,130.0,0.6,26.0,635.0,778.63,569.04
2016,8,26,9,45,760.0,133.0,0.5,26.5,677.5,812.66,583.96
2016,8,26,10,0,775.0,136.0,0.4,27.0,720.0,844.72,599.49
2016,8,26,10,15,786.5,138.5,0.45,27.0,756.5,870.9,615.09
2016,8,26,10,30,798.0,141.0,0.5,27.0,793.0,894.59,629.26
2016,8,26,10,45,803.5,144.5,0.6,27.5,822.0,911.06,638.82
2016,8,26,11,0,809.0,148.0,0.7,28.0,851.0,924.59,646.72
2016,8,26,11,15,570.0,289.0,0.8,28.0,790.5,846.62,596.53
2016,8,26,11,30,331.0,430.0,0.9,28.0,730.0,755.95,532.92
2016,8,26,11,45,587.0,286.0,1.0,28.5,828.0,852.92,603.97
2016,8,26,12,0,843.0,142.0,1.1,29.0,926.0,934.77,656.1
2016,8,26,12,15,671.0,268.0,1.2,29.0,894.0,896.1,631.7
2016,8,26,12,30,499.0,394.0,1.3,29.0,862.0,849.21,597.63
2016,8,26,12,45,463.5,396.5,1.4,29.0,830.5,806.72,571.43
2016,8,26,13,0,428.0,399.0,1.5,29.0,799.0,763.96,544.46
2016,8,26,13,15,633.0,270.5,1.55,29.0,853.5,800.93,575.84
2016,8,26,13,30,838.0,142.0,1.6,29.0,908.0,825.75,594.52
2016,8,26,13,45,833.0,141.0,1.7,29.0,888.0,793.95,574.95
2016,8,26,14,0,828.0,140.0,1.8,29.0,868.0,760.01,554.23
2016,8,26,14,15,820.5,138.5,1.9,29.0,841.0,720.96,529.77
2016,8,26,14,30,813.0,137.0,2.0,29.0,814.0,680.62,502.86
2016,8,26,14,45,453.5,250.0,2.1,29.0,625.5,517.76,384.14
2016,8,26,15,0,94.0,363.0,2.2,29.0,437.0,392.09,289.26
2016,8,26,15,15,324.0,294.0,2.25,28.5,524.5,442.79,329.99
2016,8,26,15,30,554.0,225.0,2.3,28.0,612.0,475.0,354.05
2016,8,26,15,45,403.0,248.5,2.35,28.0,520.5,397.61,295.79
2016,8,26,16,0,252.0,272.0,2.4,28.0,429.0,337.94,251.45
2016,8,26,16,15,291.5,239.5,2.35,27.5,405.5,307.8,227.9
2016,8,26,16,30,331.0,207.0,2.3,27.0,382.0,273.49,199.9
2016,8,26,16,45,214.0,192.0,2.25,27.0,300.0,217.37,158.87
2016,8,26,17,0,97.0,177.0,2.2,27.0,218.0,173.67,128.88
2016,8,26,17,15,89.0,152.0,2.1,26.5,185.5,144.07,106.5
2016,8,26,17,30,81.0,127.0,2.0,26.0,153.0,115.59,85.32
2016,8,26,17,45,67.5,102.5,1.9,26.0,121.5,88.63,69.86
2016,8,26,18,0,54.0,78.0,1.8,26.0,90.0,68.11,52.23
2016,8,26,18,15,32.0,55.5,1.8,25.5,62.0,49.41,35.9
2016,8,26,18,30,10.0,33.0,1.8,25.0,34.0,30.29,18.59
2016,8,26,18,45,5.0,16.5,1.85,24.5,17.0,15.73,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.0,12.5,0.6,22.0,17.5,30.32,0.0
2016,8,27,6,30,132.0,25.0,0.7,22.0,35.0,85.11,43.81
2016,8,27,6,45,234.0,41.5,0.8,22.5,77.0,152.3,111.9
2016,8,27,7,0,336.0,58.0,0.9,23.0,119.0,225.89,173.58
2016,8,27,7,15,408.5,69.5,0.9,23.5,170.0,289.38,226.25
2016,8,27,7,30,481.0,81.0,0.9,24.0,221.0,362.63,284.57
2016,8,27,7,45,530.5,89.5,0.9,24.5,275.0,423.12,331.08
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,486.86,378.19
2016,8,27,8,15,616.0,104.5,0.75,25.5,382.5,542.22,416.26
2016,8,27,8,30,652.0,111.0,0.6,26.0,436.0,598.88,453.37
2016,8,27,8,45,681.0,115.0,0.45,26.5,487.5,648.44,483.66
2016,8,27,9,0,710.0,119.0,0.3,27.0,539.0,698.06,511.66
2016,8,27,9,15,729.5,123.0,0.4,27.0,586.5,739.69,538.23
2016,8,27,9,30,749.0,127.0,0.5,27.0,634.0,777.5,562.28
2016,8,27,9,45,761.5,131.5,0.6,27.5,676.0,811.04,582.4
2016,8,27,10,0,774.0,136.0,0.7,28.0,718.0,842.49,601.11
2016,8,27,10,15,785.5,138.5,0.8,28.0,754.0,868.59,617.62
2016,8,27,10,30,797.0,141.0,0.9,28.0,790.0,892.19,632.66
2016,8,27,10,45,802.5,144.5,1.05,28.5,819.0,908.59,642.81
2016,8,27,11,0,808.0,148.0,1.2,29.0,848.0,922.05,651.18
2016,8,27,11,15,813.5,149.5,1.3,29.0,869.5,930.39,656.98
2016,8,27,11,30,819.0,151.0,1.4,29.0,891.0,935.67,661.0
2016,8,27,11,45,454.0,303.0,1.5,29.0,714.5,742.91,533.32
2016,8,27,12,0,89.0,455.0,1.6,29.0,538.0,534.53,383.78
2016,8,27,12,15,463.5,300.5,1.65,29.0,734.5,734.6,532.58
2016,8,27,12,30,838.0,146.0,1.7,29.0,931.0,908.55,648.73
2016,8,27,12,45,604.0,284.0,1.8,29.0,849.0,821.89,589.95
2016,8,27,13,0,370.0,422.0,1.9,29.0,767.0,733.61,526.1
2016,8,27,13,15,598.0,284.5,1.95,29.0,833.5,782.77,566.87
2016,8,27,13,30,826.0,147.0,2.0,29.0,900.0,819.2,594.15
2016,8,27,13,45,521.5,292.0,2.05,29.0,763.5,688.83,502.55
2016,8,27,14,0,217.0,437.0,2.1,29.0,627.0,575.19,417.9
2016,8,27,14,15,506.5,290.5,2.1,29.0,716.0,633.6,466.29
2016,8,27,14,30,796.0,144.0,2.1,29.0,805.0,673.0,498.55
2016,8,27,14,45,782.5,143.5,2.15,29.0,769.5,628.99,466.91
2016,8,27,15,0,769.0,143.0,2.2,29.0,734.0,584.35,434.67
2016,8,27,15,15,755.0,139.5,2.15,28.5,693.5,536.3,399.63
2016,8,27,15,30,741.0,136.0,2.1,28.0,653.0,488.16,363.51
2016,8,27,15,45,380.5,178.5,2.1,28.0,443.5,324.93,242.44
2016,8,27,16,0,20.0,221.0,2.1,28.0,234.0,215.51,161.7
2016,8,27,16,15,333.0,171.0,2.0,28.0,346.5,258.21,189.72
2016,8,27,16,30,646.0,121.0,1.9,28.0,459.0,283.11,198.34
2016,8,27,16,45,613.0,114.0,1.85,28.0,406.0,232.29,156.14
2016,8,27,17,0,580.0,107.0,1.8,28.0,353.0,184.84,117.73
2016,8,27,17,15,534.0,98.5,1.65,27.5,299.5,138.16,83.03
2016,8,27,17,30,488.0,90.0,1.5,27.0,246.0,97.04,57.2
2016,8,27,17,45,424.5,78.5,1.4,26.5,194.5,57.7,43.61
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,49.34,36.38
2016,8,27,18,15,268.5,51.0,1.3,25.5,98.0,38.58,26.79
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,27.18,15.86
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,28.6,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,80.72,39.23
2016,8,28,6,45,217.0,42.5,2.1,22.5,74.5,147.05,108.13
2016,8,28,7,0,314.0,60.0,2.3,23.0,116.0,218.56,168.8
2016,8,28,7,15,386.0,72.5,2.35,23.5,166.5,281.74,222.08
2016,8,28,7,30,458.0,85.0,2.4,24.0,217.0,351.69,279.2
2016,8,28,7,45,510.0,93.5,2.45,24.5,271.0,414.92,329.24
2016,8,28,8,0,562.0,102.0,2.5,25.0,325.0,479.26,378.49
2016,8,28,8,15,598.5,109.0,2.6,25.0,378.0,534.73,420.45
2016,8,28,8,30,635.0,116.0,2.7,25.0,431.0,591.56,462.44
2016,8,28,8,45,666.5,119.5,2.8,25.5,483.0,641.73,497.78
2016,8,28,9,0,698.0,123.0,2.9,26.0,535.0,692.14,531.59
2016,8,28,9,15,718.0,127.5,2.95,26.5,582.5,734.3,558.54
2016,8,28,9,30,738.0,132.0,3.0,27.0,630.0,775.3,584.35
2016,8,28,9,45,759.0,132.0,3.15,27.5,673.5,808.1,604.74
2016,8,28,10,0,780.0,132.0,3.3,28.0,717.0,842.1,625.87
2016,8,28,10,15,791.0,134.5,3.35,28.0,753.0,867.82,642.01
2016,8,28,10,30,802.0,137.0,3.4,28.0,789.0,891.0,656.52
2016,8,28,10,45,458.0,281.0,3.45,28.0,656.5,730.4,541.83
2016,8,28,11,0,114.0,425.0,3.5,28.0,524.0,544.62,401.04
2016,8,28,11,15,475.0,281.5,3.5,28.0,708.0,747.02,554.94
2016,8,28,11,30,836.0,138.0,3.5,28.0,892.0,931.94,682.06
2016,8,28,11,45,831.5,144.0,3.55,28.5,903.5,929.49,677.5
2016,8,28,12,0,827.0,150.0,3.6,29.0,915.0,928.06,675.19
2016,8,28,12,15,573.0,302.5,3.65,29.0,834.0,836.26,611.03
2016,8,28,12,30,319.0,455.0,3.7,29.0,753.0,740.85,538.53
2016,8,28,12,45,575.0,301.5,3.75,29.0,836.5,811.21,595.58
2016,8,28,13,0,831.0,148.0,3.8,29.0,920.0,866.96,636.4
2016,8,28,13,15,828.0,147.0,3.8,29.0,908.0,841.8,619.36
2016,8,28,13,30,825.0,146.0,3.8,29.0,896.0,815.06,601.79
2016,8,28,13,45,822.5,143.5,3.85,29.0,877.0,783.45,581.08
2016,8,28,14,0,820.0,141.0,3.9,29.0,858.0,749.61,558.74
2016,8,28,14,15,812.5,139.0,3.9,29.0,830.5,710.57,532.45
2016,8,28,14,30,805.0,137.0,3.9,29.0,803.0,669.97,503.35
2016,8,28,14,45,491.0,253.5,3.95,29.0,654.5,541.45,406.1
2016,8,28,15,0,177.0,370.0,4.0,29.0,506.0,442.4,329.42
2016,8,28,15,15,451.5,256.0,3.95,28.5,576.0,472.32,355.28
2016,8,28,15,30,726.0,142.0,3.9,28.0,646.0,480.6,361.9
2016,8,28,15,45,712.5,135.0,3.85,28.0,601.0,430.1,321.37
2016,8,28,16,0,699.0,128.0,3.8,28.0,556.0,379.99,280.35
2016,8,28,16,15,674.5,123.0,3.65,27.5,506.0,328.51,238.0
2016,8,28,16,30,650.0,118.0,3.5,27.0,456.0,279.01,196.52
2016,8,28,16,45,621.5,110.0,3.4,27.0,403.5,228.19,153.8
2016,8,28,17,0,593.0,102.0,3.3,27.0,351.0,180.24,114.38
2016,8,28,17,15,547.0,94.0,2.9,26.5,297.5,133.39,79.4
2016,8,28,17,30,501.0,86.0,2.5,26.0,244.0,91.79,53.54
2016,8,28,17,45,438.5,74.5,2.15,26.0,192.0,53.13,39.83
2016,8,28,18,0,376.0,63.0,1.8,26.0,140.0,46.35,33.81
2016,8,28,18,15,280.5,48.0,1.65,25.5,95.0,36.29,24.81
2016,8,28,18,30,185.0,33.0,1.5,25.0,50.0,25.63,14.33
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.0,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,2.9,22.0,16.0,27.47,0.0
2016,8,29,6,30,116.0,24.0,3.1,22.0,32.0,77.54,35.09
2016,8,29,6,45,224.5,40.0,3.3,22.5,73.5,146.34,107.42
2016,8,29,7,0,333.0,56.0,3.5,23.0,115.0,221.24,171.14
2016,8,29,7,15,166.5,32.0,3.65,23.0,61.5,124.42,97.15
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.71,0.74
2016,8,29,7,45,68.5,84.5,3.95,23.5,111.5,131.53,103.47
2016,8,29,8,0,137.0,161.0,4.1,24.0,215.0,264.28,210.0
2016,8,29,8,15,170.5,185.5,4.2,24.5,263.0,317.71,251.37
2016,8,29,8,30,204.0,210.0,4.3,25.0,311.0,373.3,293.71
2016,8,29,8,45,235.5,231.5,4.4,25.5,361.0,425.87,332.91
2016,8,29,9,0,267.0,253.0,4.5,26.0,411.0,488.63,378.85
2016,8,29,9,15,522.5,181.0,4.55,26.0,522.0,630.37,489.18
2016,8,29,9,30,778.0,109.0,4.6,26.0,633.0,779.37,596.99
2016,8,29,9,45,466.0,234.0,4.65,26.5,554.0,664.5,507.69
2016,8,29,10,0,154.0,359.0,4.7,27.0,475.0,515.04,388.62
2016,8,29,10,15,172.0,378.5,4.7,27.0,513.5,552.28,415.75
2016,8,29,10,30,190.0,398.0,4.7,27.0,552.0,589.27,441.79
2016,8,29,10,45,194.5,413.5,4.75,27.5,576.5,609.06,454.3
2016,8,29,11,0,199.0,429.0,4.8,28.0,601.0,627.99,466.21
2016,8,29,11,15,328.5,400.5,4.8,28.0,692.5,724.42,537.26
2016,8,29,11,30,458.0,372.0,4.8,28.0,784.0,818.78,604.96
2016,8,29,11,45,358.5,415.5,4.8,28.5,741.5,759.82,559.29
2016,8,29,12,0,259.0,459.0,4.8,29.0,699.0,704.59,516.71
2016,8,29,12,15,572.5,284.0,4.8,29.0,816.5,816.2,604.47
2016,8,29,12,30,886.0,109.0,4.8,29.0,934.0,911.79,671.33
2016,8,29,12,45,461.5,250.5,4.85,29.0,680.5,659.85,493.79
2016,8,29,13,0,37.0,392.0,4.9,29.0,427.0,412.21,304.06
2016,8,29,13,15,87.0,424.5,4.9,29.0,504.5,482.31,356.85
2016,8,29,13,30,137.0,457.0,4.9,29.0,582.0,548.2,404.92
2016,8,29,13,45,500.5,283.5,4.9,29.0,722.5,661.22,495.67
2016,8,29,14,0,864.0,110.0,4.9,29.0,863.0,751.61,564.68
2016,8,29,14,15,857.5,108.5,4.9,28.5,835.5,712.81,538.68
2016,8,29,14,30,851.0,107.0,4.9,28.0,808.0,672.19,511.11
2016,8,29,14,45,839.0,106.5,4.9,28.0,772.5,627.4,477.67
2016,8,29,15,0,827.0,106.0,4.9,28.0,737.0,581.65,442.81
2016,8,29,15,15,493.0,215.5,4.8,27.5,586.0,456.97,346.93
2016,8,29,15,30,159.0,325.0,4.7,27.0,435.0,370.55,279.98
2016,8,29,15,45,218.0,294.0,4.65,27.0,433.0,358.81,271.09
2016,8,29,16,0,277.0,263.0,4.6,27.0,431.0,336.62,253.1
2016,8,29,16,15,496.5,177.0,4.4,26.5,446.0,314.73,231.75
2016,8,29,16,30,716.0,91.0,4.2,26.0,461.0,274.36,192.03
2016,8,29,16,45,358.0,108.0,4.05,26.0,293.0,167.23,115.72
2016,8,29,17,0,0.0,125.0,3.9,26.0,125.0,117.4,89.22
2016,8,29,17,15,281.0,97.5,3.55,25.5,185.0,106.01,68.98
2016,8,29,17,30,562.0,70.0,3.2,25.0,245.0,78.89,42.28
2016,8,29,17,45,490.5,62.5,2.85,25.0,192.5,42.71,31.09
2016,8,29,18,0,419.0,55.0,2.5,25.0,140.0,39.89,28.44
2016,8,29,18,15,317.5,42.5,2.35,24.5,94.5,32.15,21.39
2016,8,29,18,30,216.0,30.0,2.2,24.0,49.0,23.25,12.18
2016,8,29,18,45,108.0,15.0,2.05,24.0,24.5,14.74,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,30.39,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,83.97,35.27
2016,8,30,6,45,250.5,37.5,2.65,22.5,74.0,152.45,111.52
2016,8,30,7,0,359.0,52.0,2.9,23.0,116.0,228.51,176.37
2016,8,30,7,15,179.5,59.5,2.95,23.5,91.5,158.24,123.94
2016,8,30,7,30,0.0,67.0,3.0,24.0,67.0,65.46,48.17
2016,8,30,7,45,90.5,113.0,3.05,24.5,148.5,177.43,139.99
2016,8,30,8,0,181.0,159.0,3.1,25.0,230.0,288.92,228.7
2016,8,30,8,15,136.5,184.0,3.15,25.0,242.5,293.35,230.56
