Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,30,92.0,209.0,3.2,25.0,255.0,285.54,222.86
2016,8,30,8,45,100.5,235.0,3.25,25.5,290.5,321.75,249.67
2016,8,30,9,0,109.0,261.0,3.3,26.0,326.0,358.12,275.99
2016,8,30,9,15,218.0,274.5,3.35,26.0,417.0,469.97,361.4
2016,8,30,9,30,327.0,288.0,3.4,26.0,508.0,588.11,448.6
2016,8,30,9,45,229.0,322.5,3.5,26.5,481.0,538.79,408.08
2016,8,30,10,0,131.0,357.0,3.6,27.0,454.0,492.36,370.03
2016,8,30,10,15,152.5,377.5,3.65,27.0,496.5,533.35,399.6
2016,8,30,10,30,174.0,398.0,3.7,27.0,539.0,574.27,428.47
2016,8,30,10,45,228.5,405.5,3.75,27.5,598.0,631.67,468.96
2016,8,30,11,0,283.0,413.0,3.8,28.0,657.0,696.2,513.45
2016,8,30,11,15,232.0,433.5,3.8,28.0,637.0,660.84,486.47
2016,8,30,11,30,181.0,454.0,3.8,28.0,617.0,630.95,463.64
2016,8,30,11,45,170.5,461.5,3.85,28.5,617.0,624.8,457.99
2016,8,30,12,0,160.0,469.0,3.9,29.0,617.0,617.94,451.8
2016,8,30,12,15,151.0,471.0,3.9,29.0,611.0,606.42,443.35
2016,8,30,12,30,142.0,473.0,3.9,29.0,605.0,594.5,434.69
2016,8,30,12,45,140.0,471.0,3.95,29.0,601.0,584.6,427.87
2016,8,30,13,0,138.0,469.0,4.0,29.0,597.0,574.31,420.79
2016,8,30,13,15,261.5,434.0,3.95,29.0,672.5,637.69,468.8
2016,8,30,13,30,385.0,399.0,3.9,29.0,748.0,693.54,510.31
2016,8,30,13,45,232.5,407.0,3.9,29.0,616.5,566.63,418.15
2016,8,30,14,0,80.0,415.0,3.9,29.0,485.0,452.45,333.71
2016,8,30,14,15,134.0,409.5,3.8,28.5,522.0,477.72,354.37
2016,8,30,14,30,188.0,404.0,3.7,28.0,559.0,500.2,372.18
2016,8,30,14,45,98.0,306.5,3.65,28.0,387.0,346.01,259.2
2016,8,30,15,0,8.0,209.0,3.6,28.0,215.0,204.47,152.66
2016,8,30,15,15,147.0,258.0,3.45,28.0,359.5,315.7,238.32
2016,8,30,15,30,286.0,307.0,3.3,28.0,504.0,411.84,308.82
2016,8,30,15,45,223.5,290.5,3.2,28.0,438.0,357.23,267.37
2016,8,30,16,0,161.0,274.0,3.1,28.0,372.0,304.65,228.09
2016,8,30,16,15,161.0,248.5,2.85,27.5,338.5,271.63,203.07
2016,8,30,16,30,161.0,223.0,2.6,27.0,305.0,238.65,177.61
2016,8,30,16,45,80.5,162.0,2.4,27.0,203.0,164.25,122.23
2016,8,30,17,0,0.0,101.0,2.2,27.0,101.0,96.19,71.88
2016,8,30,17,15,0.0,85.0,1.95,26.5,85.0,81.13,60.24
2016,8,30,17,30,0.0,69.0,1.7,26.0,69.0,66.14,48.35
2016,8,30,17,45,0.0,54.0,1.45,26.0,54.0,52.11,38.94
2016,8,30,18,0,0.0,39.0,1.2,26.0,39.0,37.67,26.4
2016,8,30,18,15,0.0,25.5,1.15,25.5,25.5,24.61,14.96
2016,8,30,18,30,0.0,12.0,1.1,25.0,12.0,11.57,2.97
2016,8,30,18,45,0.0,6.0,1.05,25.0,6.0,5.9,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,27.0,11.0,1.95,22.0,12.5,18.03,0.0
2016,8,31,6,30,54.0,22.0,2.1,22.0,25.0,48.79,16.54
2016,8,31,6,45,143.0,43.5,2.3,22.5,65.5,113.9,82.52
2016,8,31,7,0,232.0,65.0,2.5,23.0,106.0,182.41,140.32
2016,8,31,7,15,221.5,85.0,2.45,23.5,135.5,210.36,165.3
2016,8,31,7,30,211.0,105.0,2.4,24.0,165.0,236.84,187.63
2016,8,31,7,45,359.5,109.5,2.35,24.5,238.5,342.27,272.08
2016,8,31,8,0,508.0,114.0,2.3,25.0,312.0,453.45,358.16
2016,8,31,8,15,546.5,122.0,2.35,25.5,365.0,511.89,401.19
2016,8,31,8,30,585.0,130.0,2.4,26.0,418.0,569.01,442.31
2016,8,31,8,45,416.5,192.5,2.5,26.5,409.0,531.59,409.78
2016,8,31,9,0,248.0,255.0,2.6,27.0,400.0,475.4,363.33
2016,8,31,9,15,307.5,266.0,2.65,27.5,461.5,540.73,410.76
2016,8,31,9,30,367.0,277.0,2.7,28.0,523.0,608.67,458.36
2016,8,31,9,45,560.5,210.0,2.75,28.5,614.0,717.69,537.68
2016,8,31,10,0,754.0,143.0,2.8,29.0,705.0,826.67,611.0
2016,8,31,10,15,765.5,146.0,2.8,29.0,741.0,852.64,626.28
2016,8,31,10,30,777.0,149.0,2.8,29.0,777.0,876.14,640.57
2016,8,31,10,45,789.5,149.0,2.85,29.0,807.0,894.78,652.04
2016,8,31,11,0,802.0,149.0,2.9,29.0,837.0,910.68,661.83
2016,8,31,11,15,459.0,298.0,2.9,29.0,694.0,745.7,546.07
2016,8,31,11,30,116.0,447.0,2.9,29.0,551.0,562.56,409.49
2016,8,31,11,45,178.0,454.0,2.9,29.5,616.0,623.73,453.44
2016,8,31,12,0,240.0,461.0,2.9,30.0,681.0,683.42,494.19
2016,8,31,12,15,278.0,454.0,2.9,30.0,710.5,708.48,511.57
2016,8,31,12,30,316.0,447.0,2.9,30.0,740.0,727.54,525.13
2016,8,31,12,45,557.5,307.5,2.95,30.0,822.5,797.32,579.79
2016,8,31,13,0,799.0,168.0,3.0,30.0,905.0,853.94,621.22
2016,8,31,13,15,482.0,312.5,3.0,30.0,755.5,706.18,516.2
2016,8,31,13,30,165.0,457.0,3.0,30.0,606.0,569.73,413.97
2016,8,31,13,45,181.5,445.0,3.0,30.0,605.5,562.7,410.46
2016,8,31,14,0,198.0,433.0,3.0,30.0,605.0,554.23,405.2
2016,8,31,14,15,481.5,296.5,2.95,30.0,695.0,614.61,454.29
2016,8,31,14,30,765.0,160.0,2.9,30.0,785.0,656.58,488.13
2016,8,31,14,45,756.0,156.0,2.85,30.0,751.0,613.26,456.26
2016,8,31,15,0,747.0,152.0,2.8,30.0,717.0,569.04,423.6
2016,8,31,15,15,421.5,233.0,2.7,30.0,548.5,430.85,320.54
2016,8,31,15,30,96.0,314.0,2.6,30.0,380.0,333.43,247.25
2016,8,31,15,45,387.5,224.5,2.55,30.0,461.0,361.92,267.94
2016,8,31,16,0,679.0,135.0,2.5,30.0,542.0,370.29,268.97
2016,8,31,16,15,652.5,129.0,2.35,29.5,492.0,318.46,226.84
2016,8,31,16,30,626.0,123.0,2.2,29.0,442.0,268.89,186.09
2016,8,31,16,45,592.0,115.5,2.05,29.0,389.0,218.89,145.06
2016,8,31,17,0,558.0,108.0,1.9,29.0,336.0,172.44,108.12
2016,8,31,17,15,509.5,98.5,1.7,28.5,282.5,126.53,75.32
2016,8,31,17,30,461.0,89.0,1.5,28.0,229.0,86.08,51.9
2016,8,31,17,45,394.5,76.5,1.3,27.5,178.5,55.17,41.23
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,47.62,34.63
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,35.89,24.16
2016,8,31,18,30,136.0,30.0,1.0,26.0,41.0,23.47,11.1
2016,8,31,18,45,68.0,15.0,0.95,26.0,20.5,14.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.0,25.3,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,28.0,71.09,22.79
2016,9,1,6,45,205.5,40.0,2.25,23.5,69.0,138.78,100.41
2016,9,1,7,0,302.0,58.0,2.6,24.0,110.0,209.42,160.51
2016,9,1,7,15,374.5,71.5,2.5,24.5,160.5,272.92,213.96
2016,9,1,7,30,447.0,85.0,2.4,25.0,211.0,343.26,271.21
2016,9,1,7,45,497.0,95.0,2.35,25.5,264.0,402.84,318.31
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,469.7,369.07
2016,9,1,8,15,584.0,112.5,2.3,26.5,370.5,525.2,409.8
2016,9,1,8,30,621.0,120.0,2.3,27.0,424.0,582.08,450.27
2016,9,1,8,45,647.0,126.5,2.35,28.0,474.5,630.8,482.9
2016,9,1,9,0,673.0,133.0,2.4,29.0,525.0,679.38,514.37
2016,9,1,9,15,694.0,137.5,2.4,29.0,572.5,721.27,541.54
2016,9,1,9,30,715.0,142.0,2.4,29.0,620.0,762.1,567.68
2016,9,1,9,45,733.5,144.5,2.4,29.5,662.5,797.23,588.52
2016,9,1,10,0,752.0,147.0,2.4,30.0,705.0,827.68,606.02
2016,9,1,10,15,763.5,150.0,2.4,30.0,741.0,853.53,621.62
2016,9,1,10,30,775.0,153.0,2.4,30.0,777.0,876.9,635.62
2016,9,1,10,45,784.5,154.0,2.45,30.0,806.5,893.71,645.79
2016,9,1,11,0,794.0,155.0,2.5,30.0,836.0,907.71,654.29
2016,9,1,11,15,423.0,279.0,2.5,30.0,642.5,691.48,505.13
2016,9,1,11,30,52.0,403.0,2.5,30.0,449.0,451.77,328.22
2016,9,1,11,45,131.0,433.5,2.55,30.5,553.0,558.86,405.52
2016,9,1,12,0,210.0,464.0,2.6,31.0,657.0,658.07,473.49
2016,9,1,12,15,242.0,461.0,2.6,31.0,684.0,678.47,487.29
2016,9,1,12,30,274.0,458.0,2.6,31.0,711.0,699.67,502.03
2016,9,1,12,45,539.0,312.0,2.65,31.0,808.0,783.78,566.65
2016,9,1,13,0,804.0,166.0,2.7,31.0,905.0,853.95,617.03
2016,9,1,13,15,477.0,310.0,2.7,31.0,747.0,698.12,507.31
2016,9,1,13,30,150.0,454.0,2.7,31.0,589.0,554.25,400.49
2016,9,1,13,45,169.0,443.0,2.7,31.0,591.5,550.49,399.39
2016,9,1,14,0,188.0,432.0,2.7,31.0,594.0,545.15,396.36
2016,9,1,14,15,477.0,295.5,2.65,30.5,688.5,608.83,448.36
2016,9,1,14,30,766.0,159.0,2.6,30.0,783.0,653.63,484.89
2016,9,1,14,45,635.5,214.5,2.6,30.0,716.5,587.44,435.24
2016,9,1,15,0,505.0,270.0,2.6,30.0,650.0,532.34,393.72
2016,9,1,15,15,363.5,292.5,2.5,30.0,558.0,454.51,336.16
2016,9,1,15,30,222.0,315.0,2.4,30.0,466.0,389.7,288.14
2016,9,1,15,45,182.0,292.5,2.35,30.0,411.0,339.1,251.1
2016,9,1,16,0,142.0,270.0,2.3,30.0,356.0,292.54,216.79
2016,9,1,16,15,78.5,223.5,2.15,29.5,270.5,227.41,169.26
2016,9,1,16,30,15.0,177.0,2.0,29.0,185.0,169.29,127.01
2016,9,1,16,45,10.5,157.0,1.9,29.0,162.5,148.46,111.5
2016,9,1,17,0,6.0,137.0,1.8,29.0,140.0,128.2,96.23
2016,9,1,17,15,3.0,115.5,1.6,28.5,117.0,107.43,80.44
2016,9,1,17,30,0.0,94.0,1.4,28.0,94.0,87.14,64.69
2016,9,1,17,45,0.0,72.5,1.25,27.5,72.5,67.54,51.63
2016,9,1,18,0,0.0,51.0,1.1,27.0,51.0,48.28,35.12
2016,9,1,18,15,0.0,32.5,1.05,26.5,32.5,31.28,20.27
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,13.5,3.5
2016,9,1,18,45,0.0,7.0,1.0,25.5,7.0,6.88,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,6.5,2.3,23.5,6.5,6.27,0.0
2016,9,2,8,0,0.0,10.0,2.3,24.0,10.0,9.65,2.32
2016,9,2,8,15,0.0,11.0,2.2,24.5,11.0,10.61,3.07
2016,9,2,8,30,0.0,12.0,2.1,25.0,12.0,11.58,3.82
2016,9,2,8,45,105.0,135.0,2.05,25.5,196.0,220.87,173.15
2016,9,2,9,0,210.0,258.0,2.0,26.0,380.0,440.25,338.42
2016,9,2,9,15,113.5,246.5,1.9,26.5,313.5,354.39,269.98
2016,9,2,9,30,17.0,235.0,1.8,27.0,247.0,247.76,186.51
2016,9,2,9,45,39.5,282.5,1.7,27.5,311.5,324.11,243.23
2016,9,2,10,0,62.0,330.0,1.6,28.0,376.0,393.72,292.68
2016,9,2,10,15,61.5,346.5,1.5,28.0,394.5,409.82,302.85
2016,9,2,10,30,61.0,363.0,1.4,28.0,413.0,425.59,312.98
2016,9,2,10,45,165.5,388.0,1.35,28.5,528.5,553.87,403.98
2016,9,2,11,0,270.0,413.0,1.3,29.0,644.0,682.1,489.92
2016,9,2,11,15,219.5,432.0,1.3,29.0,623.0,645.92,462.73
2016,9,2,11,30,169.0,451.0,1.3,29.0,602.0,615.25,440.48
2016,9,2,11,45,164.5,458.0,1.3,29.5,607.0,614.23,438.66
2016,9,2,12,0,160.0,465.0,1.3,30.0,612.0,612.48,436.16
2016,9,2,12,15,303.5,428.0,1.35,30.0,708.0,704.28,501.34
2016,9,2,12,30,447.0,391.0,1.4,30.0,804.0,789.99,560.1
2016,9,2,12,45,237.0,375.0,1.45,30.0,594.5,576.74,414.96
2016,9,2,13,0,27.0,359.0,1.5,30.0,385.0,371.18,268.55
2016,9,2,13,15,177.5,391.0,1.5,30.0,551.0,524.59,380.95
2016,9,2,13,30,328.0,423.0,1.5,30.0,717.0,666.53,478.56
2016,9,2,13,45,507.5,322.5,1.55,30.0,765.0,696.26,502.47
2016,9,2,14,0,687.0,222.0,1.6,30.0,813.0,713.43,518.3
2016,9,2,14,15,677.5,219.0,1.65,30.0,785.5,675.8,492.74
2016,9,2,14,30,668.0,216.0,1.7,30.0,758.0,637.21,466.44
2016,9,2,14,45,338.5,216.5,1.8,30.0,491.5,405.37,301.27
2016,9,2,15,0,9.0,217.0,1.9,30.0,225.0,212.31,156.45
2016,9,2,15,15,50.0,262.5,1.95,29.5,297.5,270.4,201.23
2016,9,2,15,30,91.0,308.0,2.0,29.0,370.0,324.82,241.83
2016,9,2,15,45,188.5,281.0,2.05,29.0,397.0,331.28,246.2
2016,9,2,16,0,286.0,254.0,2.1,29.0,424.0,327.28,241.55
2016,9,2,16,15,143.0,190.5,2.05,28.5,275.5,215.51,159.51
2016,9,2,16,30,0.0,127.0,2.0,28.0,127.0,120.88,90.39
2016,9,2,16,45,256.0,122.0,1.95,28.0,225.0,156.74,109.56
2016,9,2,17,0,512.0,117.0,1.9,28.0,323.0,168.84,107.64
2016,9,2,17,15,463.0,106.0,1.75,27.5,270.0,124.09,76.11
2016,9,2,17,30,414.0,95.0,1.6,27.0,217.0,84.77,53.93
2016,9,2,17,45,344.5,80.5,1.5,26.5,167.0,58.66,44.34
2016,9,2,18,0,275.0,66.0,1.4,26.0,117.0,49.59,36.34
2016,9,2,18,15,187.0,46.0,1.3,25.5,75.0,35.36,23.64
2016,9,2,18,30,99.0,26.0,1.2,25.0,33.0,21.71,8.01
2016,9,2,18,45,49.5,13.0,1.2,25.0,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,36.5,10.0,1.75,21.5,12.0,19.43,0.0
2016,9,3,6,30,73.0,20.0,1.9,22.0,24.0,51.29,8.96
2016,9,3,6,45,167.0,40.5,2.05,22.5,64.5,125.06,90.08
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,195.23,149.71
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,257.85,202.46
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,327.28,259.21
2016,9,3,7,45,463.0,100.5,2.25,24.5,257.5,388.56,308.03
2016,9,3,8,0,521.0,110.0,2.3,25.0,311.0,454.27,358.63
2016,9,3,8,15,294.5,155.5,2.25,25.5,272.5,370.65,291.05
2016,9,3,8,30,68.0,201.0,2.2,26.0,234.0,259.46,200.45
2016,9,3,8,45,160.0,226.5,2.15,26.5,316.0,363.35,280.66
2016,9,3,9,0,252.0,252.0,2.1,27.0,398.0,473.87,362.07
2016,9,3,9,15,479.5,198.5,2.0,27.0,506.5,610.68,464.04
2016,9,3,9,30,707.0,145.0,1.9,27.0,615.0,756.07,565.77
2016,9,3,9,45,508.5,239.0,1.85,27.5,588.5,701.48,520.72
2016,9,3,10,0,310.0,333.0,1.8,28.0,562.0,629.97,463.99
2016,9,3,10,15,539.5,244.0,1.8,28.0,667.0,750.74,552.52
2016,9,3,10,30,769.0,155.0,1.8,28.0,772.0,870.2,632.1
2016,9,3,10,45,423.5,279.5,1.8,28.5,621.5,691.04,504.89
2016,9,3,11,0,78.0,404.0,1.8,29.0,471.0,480.79,349.46
2016,9,3,11,15,43.5,303.0,1.8,29.0,341.0,343.34,252.57
2016,9,3,11,30,9.0,202.0,1.8,29.0,211.0,205.28,150.96
2016,9,3,11,45,4.5,147.5,1.85,29.5,152.0,147.53,107.65
2016,9,3,12,0,0.0,93.0,1.9,30.0,93.0,90.22,63.93
2016,9,3,12,15,5.5,162.5,1.95,30.0,168.0,162.79,119.09
2016,9,3,12,30,11.0,232.0,2.0,30.0,243.0,235.05,172.71
2016,9,3,12,45,159.0,336.5,2.05,30.0,482.5,468.88,345.2
2016,9,3,13,0,307.0,441.0,2.1,30.0,722.0,690.13,497.69
2016,9,3,13,15,160.5,356.5,2.15,30.0,503.5,477.12,348.45
2016,9,3,13,30,14.0,272.0,2.2,30.0,285.0,273.37,200.17
2016,9,3,13,45,204.0,321.5,2.25,30.5,497.0,461.84,341.04
2016,9,3,14,0,394.0,371.0,2.3,31.0,709.0,636.51,463.19
2016,9,3,14,15,548.0,283.0,2.35,30.5,736.0,643.16,471.27
2016,9,3,14,30,702.0,195.0,2.4,30.0,763.0,637.68,471.32
2016,9,3,14,45,439.5,277.0,2.5,30.0,627.5,520.22,384.87
2016,9,3,15,0,177.0,359.0,2.6,30.0,492.0,427.95,315.76
2016,9,3,15,15,88.5,252.5,2.65,30.0,319.0,277.9,206.7
2016,9,3,15,30,0.0,146.0,2.7,30.0,146.0,140.1,103.19
2016,9,3,15,45,310.5,151.0,2.8,30.0,334.0,260.86,194.22
2016,9,3,16,0,621.0,156.0,2.9,30.0,522.0,359.4,261.47
2016,9,3,16,15,592.5,148.5,2.9,29.5,472.0,308.91,220.41
2016,9,3,16,30,564.0,141.0,2.9,29.0,422.0,261.43,181.71
2016,9,3,16,45,525.5,132.0,2.9,28.5,369.5,212.62,142.6
2016,9,3,17,0,487.0,123.0,2.9,28.0,317.0,167.8,107.97
2016,9,3,17,15,437.0,111.0,2.7,27.5,264.5,123.66,77.22
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,85.1,55.69
2016,9,3,17,45,313.5,83.5,2.35,27.0,161.5,61.24,46.4
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,54.15,39.94
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.0,37.46,25.13
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,20.11,5.54
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,10.5,16.27,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,21.0,43.38,3.49
2016,9,4,6,45,136.5,41.0,1.3,23.5,60.5,108.06,76.69
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,174.01,132.34
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,243.01,189.6
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,312.29,245.98
2016,9,4,7,45,413.5,111.5,2.25,25.5,250.5,372.75,294.15
2016,9,4,8,0,468.0,124.0,2.5,26.0,303.0,437.36,344.15
2016,9,4,8,15,507.0,134.0,2.65,26.0,356.0,492.67,386.28
2016,9,4,8,30,546.0,144.0,2.8,26.0,409.0,549.88,428.92
2016,9,4,8,45,577.0,151.5,2.95,26.5,459.5,603.5,467.03
2016,9,4,9,0,608.0,159.0,3.1,27.0,510.0,654.41,502.47
2016,9,4,9,15,630.5,165.0,3.1,27.5,557.0,696.92,530.64
2016,9,4,9,30,653.0,171.0,3.1,28.0,604.0,738.55,557.67
2016,9,4,9,45,672.5,174.5,3.1,28.5,646.0,773.79,579.31
2016,9,4,10,0,692.0,178.0,3.1,29.0,688.0,807.47,599.57
2016,9,4,10,15,705.0,182.0,3.1,29.0,724.0,834.09,616.11
2016,9,4,10,30,718.0,186.0,3.1,29.0,760.0,858.44,631.16
2016,9,4,10,45,730.5,187.0,3.1,29.5,789.5,876.72,640.9
2016,9,4,11,0,743.0,188.0,3.1,30.0,819.0,892.41,648.99
2016,9,4,11,15,518.5,308.0,3.1,30.0,754.0,806.3,586.62
2016,9,4,11,30,294.0,428.0,3.1,30.0,689.0,712.06,515.89
2016,9,4,11,45,306.5,431.5,3.1,30.5,707.5,722.19,522.19
2016,9,4,12,0,319.0,435.0,3.1,31.0,726.0,730.89,526.88
2016,9,4,12,15,553.0,307.5,3.1,31.0,814.0,812.01,588.42
2016,9,4,12,30,787.0,180.0,3.1,31.0,902.0,881.75,637.63
2016,9,4,12,45,791.0,176.0,3.1,31.0,899.0,864.67,625.92
2016,9,4,13,0,795.0,172.0,3.1,31.0,896.0,844.78,613.09
2016,9,4,13,15,473.5,311.0,3.15,31.0,741.0,691.47,504.81
2016,9,4,13,30,152.0,450.0,3.2,31.0,586.0,550.3,399.38
2016,9,4,13,45,469.0,305.0,3.25,31.0,709.0,647.1,476.19
2016,9,4,14,0,786.0,160.0,3.3,31.0,832.0,723.75,535.41
2016,9,4,14,15,777.5,158.0,3.3,30.5,803.5,684.8,508.4
2016,9,4,14,30,769.0,156.0,3.3,30.0,775.0,644.5,480.52
2016,9,4,14,45,454.5,256.5,3.35,30.0,618.0,509.15,379.53
2016,9,4,15,0,140.0,357.0,3.4,30.0,461.0,404.58,299.84
2016,9,4,15,15,165.0,334.5,3.4,30.0,450.0,388.08,288.51
2016,9,4,15,30,190.0,312.0,3.4,30.0,439.0,369.07,274.57
2016,9,4,15,45,422.5,226.0,3.4,30.0,481.5,371.09,274.7
2016,9,4,16,0,655.0,140.0,3.4,30.0,524.0,354.79,257.49
2016,9,4,16,15,627.0,133.5,3.3,29.5,473.0,303.59,215.71
2016,9,4,16,30,599.0,127.0,3.2,29.0,422.0,254.88,175.58
2016,9,4,16,45,563.5,118.5,3.1,28.5,369.5,205.66,135.68
2016,9,4,17,0,528.0,110.0,3.0,28.0,317.0,160.61,100.65
2016,9,4,17,15,476.0,99.5,2.75,27.5,264.0,115.53,69.65
2016,9,4,17,30,424.0,89.0,2.5,27.0,211.0,76.23,48.84
2016,9,4,17,45,352.0,75.0,2.25,27.0,161.0,54.73,40.89
2016,9,4,18,0,280.0,61.0,2.0,27.0,111.0,45.9,32.99
2016,9,4,18,15,182.5,42.0,2.0,26.5,70.0,32.34,20.82
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,19.29,3.21
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,66.0,10.0,2.05,21.5,13.5,26.99,0.0
2016,9,5,6,30,132.0,20.0,2.3,22.0,27.0,73.68,3.39
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,150.18,107.53
2016,9,5,7,0,390.0,46.0,2.8,23.0,111.0,231.28,177.14
2016,9,5,7,15,469.0,55.0,3.0,23.5,162.5,297.58,233.97
2016,9,5,7,30,548.0,64.0,3.2,24.0,214.0,370.9,294.81
2016,9,5,7,45,605.0,68.5,3.4,24.5,270.0,433.04,345.19
2016,9,5,8,0,662.0,73.0,3.6,25.0,326.0,499.04,396.88
2016,9,5,8,15,459.5,135.5,3.65,25.5,324.0,462.66,365.53
2016,9,5,8,30,257.0,198.0,3.7,26.0,322.0,402.29,314.83
2016,9,5,8,45,140.5,206.5,3.8,26.5,275.0,325.97,253.41
2016,9,5,9,0,24.0,215.0,3.9,27.0,228.0,233.71,178.57
2016,9,5,9,15,91.0,261.5,3.9,27.5,320.0,344.25,263.68
2016,9,5,9,30,158.0,308.0,3.9,28.0,412.0,459.11,348.7
2016,9,5,9,45,118.0,322.0,3.95,28.5,403.0,441.77,332.89
2016,9,5,10,0,78.0,336.0,4.0,29.0,394.0,413.81,309.91
2016,9,5,10,15,71.0,349.0,4.0,29.0,403.5,420.59,314.01
2016,9,5,10,30,64.0,362.0,4.0,29.0,413.0,426.86,317.66
2016,9,5,10,45,140.0,391.0,4.0,29.5,508.0,532.55,394.52
2016,9,5,11,0,216.0,420.0,4.0,30.0,603.0,630.82,463.64
2016,9,5,11,15,550.0,263.0,4.0,30.0,745.5,789.47,582.91
2016,9,5,11,30,884.0,106.0,4.0,30.0,888.0,927.76,676.93
2016,9,5,11,45,577.0,276.5,4.05,30.0,790.5,819.32,600.72
2016,9,5,12,0,270.0,447.0,4.1,30.0,693.0,697.22,507.75
2016,9,5,12,15,286.5,445.5,4.1,30.0,707.0,703.4,512.88
2016,9,5,12,30,303.0,444.0,4.1,30.0,721.0,708.1,516.34
2016,9,5,12,45,581.0,285.0,4.15,30.0,813.5,787.06,579.4
2016,9,5,13,0,859.0,126.0,4.2,30.0,906.0,850.36,625.34
2016,9,5,13,15,856.0,125.0,4.2,30.0,893.5,824.09,607.44
2016,9,5,13,30,853.0,124.0,4.2,30.0,881.0,795.24,588.34
2016,9,5,13,45,431.0,166.5,4.2,30.0,549.0,486.18,367.83
2016,9,5,14,0,9.0,209.0,4.2,30.0,217.0,207.74,153.13
2016,9,5,14,15,8.0,201.5,4.15,30.0,208.5,199.28,147.38
2016,9,5,14,30,7.0,194.0,4.1,30.0,200.0,190.89,141.25
2016,9,5,14,45,9.0,211.0,4.1,30.0,218.5,207.42,153.97
2016,9,5,15,0,11.0,228.0,4.1,30.0,237.0,223.41,166.28
2016,9,5,15,15,26.5,251.5,4.05,29.5,270.5,247.74,185.34
2016,9,5,15,30,42.0,275.0,4.0,29.0,304.0,272.25,204.4
2016,9,5,15,45,88.5,268.5,3.95,29.0,322.5,281.05,211.0
2016,9,5,16,0,135.0,262.0,3.9,29.0,341.0,280.19,209.67
2016,9,5,16,15,264.5,219.5,3.75,28.5,355.0,269.44,198.65
2016,9,5,16,30,394.0,177.0,3.6,28.0,369.0,244.66,174.59
2016,9,5,16,45,505.5,131.0,3.5,28.0,347.0,203.13,136.1
2016,9,5,17,0,617.0,85.0,3.4,28.0,325.0,147.98,87.08
2016,9,5,17,15,565.5,78.0,3.15,27.5,271.0,101.47,55.6
2016,9,5,17,30,514.0,71.0,2.9,27.0,217.0,60.83,36.18
2016,9,5,17,45,437.0,61.5,2.7,27.0,165.5,43.93,31.74
2016,9,5,18,0,360.0,52.0,2.5,27.0,114.0,38.84,27.03
2016,9,5,18,15,238.0,37.5,2.5,26.5,71.5,28.78,17.78
2016,9,5,18,30,116.0,23.0,2.5,26.0,29.0,18.13,0.2
2016,9,5,18,45,58.0,11.5,2.55,25.5,14.5,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.5,2.35,23.0,1.5,1.47,0.0
2016,9,6,6,30,0.0,3.0,2.5,23.0,3.0,2.89,0.0
2016,9,6,6,45,0.0,7.5,2.65,23.5,7.5,7.23,0.0
2016,9,6,7,0,0.0,12.0,2.8,24.0,12.0,11.57,3.74
2016,9,6,7,15,0.0,18.5,2.95,24.5,18.5,17.84,9.01
2016,9,6,7,30,0.0,25.0,3.1,25.0,25.0,24.12,14.22
2016,9,6,7,45,0.0,18.5,3.3,25.5,18.5,17.85,9.03
2016,9,6,8,0,0.0,12.0,3.5,26.0,12.0,11.58,3.83
2016,9,6,8,15,157.0,100.0,3.65,26.0,175.5,215.95,171.43
2016,9,6,8,30,314.0,188.0,3.8,26.0,339.0,429.55,337.8
2016,9,6,8,45,536.5,141.5,3.95,26.5,435.0,561.19,439.02
2016,9,6,9,0,759.0,95.0,4.1,27.0,531.0,693.15,535.62
2016,9,6,9,15,410.0,190.5,4.1,27.5,429.0,544.08,419.38
2016,9,6,9,30,61.0,286.0,4.1,28.0,327.0,346.63,262.38
2016,9,6,9,45,120.5,318.5,4.15,28.5,405.0,439.83,332.26
2016,9,6,10,0,180.0,351.0,4.2,29.0,483.0,526.52,394.86
2016,9,6,10,15,191.0,369.5,4.2,29.0,516.0,556.57,415.38
2016,9,6,10,30,202.0,388.0,4.2,29.0,549.0,586.07,435.61
2016,9,6,10,45,535.5,247.0,4.2,29.5,695.0,755.71,563.28
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,911.2,668.53
2016,9,6,11,15,873.5,107.0,4.2,30.0,862.0,918.21,671.43
2016,9,6,11,30,878.0,108.0,4.2,30.0,883.0,921.97,673.29
2016,9,6,11,45,880.0,109.0,4.25,30.0,895.5,920.14,671.84
2016,9,6,12,0,882.0,110.0,4.3,30.0,908.0,915.02,668.36
2016,9,6,12,15,564.0,283.0,4.3,30.0,794.5,794.56,584.07
2016,9,6,12,30,246.0,456.0,4.3,30.0,681.0,666.12,486.04
2016,9,6,12,45,128.5,344.0,4.3,30.0,461.5,448.18,331.55
2016,9,6,13,0,11.0,232.0,4.3,30.0,242.0,233.81,172.28
2016,9,6,13,15,442.5,171.0,4.3,30.0,562.5,529.01,401.77
2016,9,6,13,30,874.0,110.0,4.3,30.0,883.0,795.68,590.86
2016,9,6,13,45,578.0,258.5,4.35,30.0,764.5,682.08,506.99
2016,9,6,14,0,282.0,407.0,4.4,30.0,646.0,584.31,431.09
2016,9,6,14,15,564.5,257.0,4.4,30.0,714.5,624.45,466.54
2016,9,6,14,30,847.0,107.0,4.4,30.0,783.0,645.41,486.03
2016,9,6,14,45,789.5,130.0,4.4,30.0,737.5,592.42,445.76
2016,9,6,15,0,732.0,153.0,4.4,30.0,692.0,541.97,407.09
2016,9,6,15,15,715.5,149.0,4.35,30.0,650.0,493.41,369.61
2016,9,6,15,30,699.0,145.0,4.3,30.0,608.0,445.13,331.47
2016,9,6,15,45,677.0,140.5,4.3,30.0,561.5,394.71,290.96
2016,9,6,16,0,655.0,136.0,4.3,30.0,515.0,345.64,250.65
2016,9,6,16,15,625.0,130.0,4.15,29.5,464.0,294.44,208.68
2016,9,6,16,30,595.0,124.0,4.0,29.0,413.0,245.96,168.58
2016,9,6,16,45,551.5,117.5,3.85,29.0,359.5,197.49,129.32
2016,9,6,17,0,508.0,111.0,3.7,29.0,306.0,153.84,95.92
2016,9,6,17,15,451.0,101.0,3.4,28.5,253.0,110.29,67.03
2016,9,6,17,30,394.0,91.0,3.1,28.0,200.0,73.06,48.76
2016,9,6,17,45,306.0,77.5,2.8,27.5,150.0,57.11,42.75
2016,9,6,18,0,218.0,64.0,2.5,27.0,100.0,51.14,37.24
2016,9,6,18,15,123.5,42.5,2.5,26.5,61.5,34.7,22.39
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,18.56,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,56.0,19.0,2.8,24.0,22.0,43.9,0.0
2016,9,7,6,45,160.0,38.0,2.95,24.5,61.0,118.85,83.41
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,190.16,144.16
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,255.28,199.4
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,328.45,260.11
2016,9,7,7,45,489.0,92.0,3.6,25.5,254.0,389.94,309.81
2016,9,7,8,0,547.0,101.0,3.8,26.0,308.0,459.5,364.12
2016,9,7,8,15,587.0,107.5,3.9,26.5,361.5,515.32,406.31
2016,9,7,8,30,627.0,114.0,4.0,27.0,415.0,572.72,448.54
2016,9,7,8,45,411.0,184.5,4.1,27.5,390.5,513.46,398.7
2016,9,7,9,0,195.0,255.0,4.2,28.0,366.0,423.82,325.61
2016,9,7,9,15,205.0,278.5,4.2,28.0,404.5,461.27,352.89
2016,9,7,9,30,215.0,302.0,4.2,28.0,443.0,498.47,379.21
2016,9,7,9,45,268.0,313.5,4.25,28.5,502.0,566.82,428.17
2016,9,7,10,0,321.0,325.0,4.3,29.0,561.0,628.1,471.13
2016,9,7,10,15,558.0,232.0,4.3,29.0,665.5,749.29,562.26
2016,9,7,10,30,795.0,139.0,4.3,29.0,770.0,869.47,645.48
2016,9,7,10,45,805.0,140.0,4.3,29.5,799.5,886.54,653.96
2016,9,7,11,0,815.0,141.0,4.3,30.0,829.0,900.74,661.21
2016,9,7,11,15,521.5,290.0,4.25,30.0,734.5,786.41,578.97
2016,9,7,11,30,228.0,439.0,4.2,30.0,640.0,654.62,478.65
2016,9,7,11,45,545.0,282.5,4.2,30.0,772.0,791.88,583.77
2016,9,7,12,0,862.0,126.0,4.2,30.0,904.0,910.36,665.74
2016,9,7,12,15,566.5,287.5,4.15,30.0,800.0,799.4,586.76
2016,9,7,12,30,271.0,449.0,4.1,30.0,696.0,682.79,497.69
2016,9,7,12,45,565.0,288.5,4.1,30.5,800.0,773.12,568.44
2016,9,7,13,0,859.0,128.0,4.1,31.0,904.0,846.77,620.27
2016,9,7,13,15,856.0,127.5,4.05,31.0,891.5,820.82,602.4
2016,9,7,13,30,853.0,127.0,4.0,31.0,879.0,792.27,583.41
2016,9,7,13,45,846.0,127.0,4.0,31.0,857.5,758.72,561.16
2016,9,7,14,0,839.0,127.0,4.0,31.0,836.0,723.11,537.41
2016,9,7,14,15,831.5,125.5,3.95,31.0,807.5,683.9,509.96
2016,9,7,14,30,824.0,124.0,3.9,31.0,779.0,641.22,478.96
2016,9,7,14,45,575.5,224.5,3.85,31.0,672.0,546.28,406.77
2016,9,7,15,0,327.0,325.0,3.8,31.0,565.0,473.8,350.85
2016,9,7,15,15,537.0,225.5,3.7,31.0,591.5,470.05,349.12
2016,9,7,15,30,747.0,126.0,3.6,31.0,618.0,449.88,332.52
2016,9,7,15,45,724.5,123.0,3.55,31.0,570.5,395.41,288.95
2016,9,7,16,0,702.0,120.0,3.5,31.0,523.0,345.07,247.62
2016,9,7,16,15,674.0,115.0,3.3,30.5,471.5,292.92,204.77
2016,9,7,16,30,646.0,110.0,3.1,30.0,420.0,243.18,163.53
2016,9,7,16,45,602.5,104.5,2.9,30.0,366.0,192.83,122.82
2016,9,7,17,0,559.0,99.0,2.7,30.0,312.0,147.14,88.12
2016,9,7,17,15,503.0,90.5,2.45,29.5,258.0,102.85,59.51
2016,9,7,17,30,447.0,82.0,2.2,29.0,204.0,64.7,42.65
2016,9,7,17,45,362.5,69.5,1.95,28.5,153.0,50.99,37.4
2016,9,7,18,0,278.0,57.0,1.7,28.0,102.0,43.19,30.41
2016,9,7,18,15,166.0,38.5,1.7,27.5,62.5,29.87,18.21
2016,9,7,18,30,54.0,20.0,1.7,27.0,23.0,16.82,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.5,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,8.5,2.8,22.5,9.0,8.36,0.0
2016,9,8,6,30,17.0,17.0,3.1,23.0,18.0,23.23,0.0
2016,9,8,6,45,116.0,40.0,3.4,23.5,57.5,99.63,69.34
2016,9,8,7,0,215.0,63.0,3.7,24.0,97.0,171.39,130.21
2016,9,8,7,15,299.5,78.0,3.75,24.5,147.0,242.31,189.61
2016,9,8,7,30,384.0,93.0,3.8,25.0,197.0,315.68,250.0
2016,9,8,7,45,466.0,98.5,3.85,25.5,253.5,384.0,305.14
2016,9,8,8,0,548.0,104.0,3.9,26.0,310.0,462.33,366.32
2016,9,8,8,15,589.0,111.0,3.9,26.0,364.5,519.36,410.03
2016,9,8,8,30,630.0,118.0,3.9,26.0,419.0,578.01,453.89
2016,9,8,8,45,677.0,117.0,3.9,26.5,474.0,633.3,493.6
2016,9,8,9,0,724.0,116.0,3.9,27.0,529.0,689.75,532.3
2016,9,8,9,15,745.0,119.5,3.9,27.5,577.0,731.61,559.14
2016,9,8,9,30,766.0,123.0,3.9,28.0,625.0,769.75,583.02
2016,9,8,9,45,790.5,122.0,3.9,28.5,670.0,807.05,606.03
2016,9,8,10,0,815.0,121.0,3.9,29.0,715.0,842.69,627.61
2016,9,8,10,15,826.0,123.0,3.9,29.0,751.5,867.74,643.11
2016,9,8,10,30,837.0,125.0,3.9,29.0,788.0,890.1,656.87
2016,9,8,10,45,849.0,124.5,3.95,29.5,818.0,903.19,663.41
2016,9,8,11,0,861.0,124.0,4.0,30.0,848.0,918.21,671.38
2016,9,8,11,15,866.0,125.0,4.0,30.0,869.0,925.3,675.24
2016,9,8,11,30,871.0,126.0,4.0,30.0,890.0,929.15,677.15
2016,9,8,11,45,871.0,128.5,4.0,30.5,902.5,926.67,673.68
2016,9,8,12,0,871.0,131.0,4.0,31.0,915.0,920.93,668.24
2016,9,8,12,15,872.0,131.0,4.0,31.0,919.0,910.41,661.14
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,896.73,652.11
2016,9,8,12,45,870.5,131.5,4.05,31.5,918.0,877.45,638.4
2016,9,8,13,0,868.0,132.0,4.1,32.0,913.0,855.29,622.89
2016,9,8,13,15,864.5,131.5,4.1,32.0,900.0,828.59,605.45
2016,9,8,13,30,861.0,131.0,4.1,32.0,887.0,799.31,586.26
2016,9,8,13,45,853.5,131.0,4.1,32.0,865.0,765.04,563.63
2016,9,8,14,0,846.0,131.0,4.1,32.0,843.0,728.72,539.51
2016,9,8,14,15,838.0,129.0,4.05,32.0,813.5,688.37,511.14
2016,9,8,14,30,830.0,127.0,4.0,32.0,784.0,644.62,479.49
2016,9,8,14,45,816.5,126.0,4.0,32.0,747.0,598.48,445.54
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,551.67,410.3
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,501.61,372.56
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,451.57,333.72
2016,9,8,15,45,748.5,116.5,3.85,31.0,575.5,399.1,291.42
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,344.66,246.82
2016,9,8,16,15,696.5,109.0,3.6,30.5,475.0,291.22,202.75
2016,9,8,16,30,668.0,104.0,3.4,30.0,423.0,240.21,160.34
2016,9,8,16,45,625.5,99.0,3.2,29.5,368.0,189.39,119.4
2016,9,8,17,0,583.0,94.0,3.0,29.0,313.0,143.09,84.46
2016,9,8,17,15,526.5,85.5,2.7,28.5,258.0,97.58,55.42
2016,9,8,17,30,470.0,77.0,2.4,28.0,203.0,58.66,44.16
2016,9,8,17,45,380.0,65.5,2.15,27.5,152.0,48.03,35.05
2016,9,8,18,0,290.0,54.0,1.9,27.0,101.0,40.92,28.59
2016,9,8,18,15,170.5,36.0,1.85,26.5,61.0,27.92,16.5
2016,9,8,18,30,51.0,18.0,1.8,26.0,21.0,15.2,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,18.15,0.0
2016,9,9,6,45,88.0,40.5,3.3,23.5,54.0,90.63,62.5
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,155.92,118.13
2016,9,9,7,15,248.5,84.0,3.7,24.5,141.0,219.54,171.49
2016,9,9,7,30,330.0,102.0,3.8,25.0,190.0,298.1,235.83
2016,9,9,7,45,413.0,109.0,3.95,25.5,245.5,366.06,290.74
2016,9,9,8,0,496.0,116.0,4.1,26.0,301.0,440.8,349.5
2016,9,9,8,15,539.0,124.0,4.1,26.0,355.0,497.15,392.92
2016,9,9,8,30,582.0,132.0,4.1,26.0,409.0,559.32,439.58
2016,9,9,8,45,631.5,131.5,4.1,26.5,463.5,615.35,480.09
2016,9,9,9,0,681.0,131.0,4.1,27.0,518.0,672.72,520.6
2016,9,9,9,15,703.0,135.5,4.1,27.5,565.5,715.04,548.17
2016,9,9,9,30,725.0,140.0,4.1,28.0,613.0,756.27,574.47
2016,9,9,9,45,753.5,137.0,4.1,28.5,658.0,790.44,595.47
2016,9,9,10,0,782.0,134.0,4.1,29.0,703.0,826.49,617.58
2016,9,9,10,15,794.0,136.5,4.1,29.0,739.0,852.21,633.67
2016,9,9,10,30,806.0,139.0,4.1,29.0,775.0,875.36,648.08
2016,9,9,10,45,822.5,136.0,4.1,29.5,806.0,894.0,658.18
2016,9,9,11,0,839.0,133.0,4.1,30.0,837.0,905.24,663.39
2016,9,9,11,15,844.5,134.5,4.05,30.0,858.5,913.04,667.54
2016,9,9,11,30,850.0,136.0,4.0,30.0,880.0,917.67,669.73
