Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,0,889.0,110.0,2.2,34.0,882.0,884.78,626.34
2016,9,19,12,15,889.5,110.0,2.25,34.0,885.0,872.91,619.1
2016,9,19,12,30,890.0,110.0,2.3,34.0,888.0,857.84,609.92
2016,9,19,12,45,889.5,109.5,2.4,34.5,882.5,838.31,597.08
2016,9,19,13,0,889.0,109.0,2.5,35.0,877.0,815.76,582.32
2016,9,19,13,15,885.5,108.5,2.55,35.0,863.0,787.98,564.99
2016,9,19,13,30,882.0,108.0,2.6,35.0,849.0,757.54,545.87
2016,9,19,13,45,876.5,106.5,2.7,35.0,826.5,722.24,523.62
2016,9,19,14,0,871.0,105.0,2.8,35.0,804.0,684.73,499.14
2016,9,19,14,15,862.5,103.5,2.85,35.0,773.5,643.3,470.1
2016,9,19,14,30,854.0,102.0,2.9,35.0,743.0,600.25,439.24
2016,9,19,14,45,843.0,100.0,2.95,35.0,706.0,553.99,405.31
2016,9,19,15,0,832.0,98.0,3.0,35.0,669.0,506.76,369.73
2016,9,19,15,15,816.5,95.5,3.0,34.5,625.5,452.97,329.09
2016,9,19,15,30,801.0,93.0,3.0,34.0,582.0,402.23,289.32
2016,9,19,15,45,779.5,90.0,3.0,34.0,533.0,349.21,246.25
2016,9,19,16,0,758.0,87.0,3.0,34.0,484.0,297.35,203.24
2016,9,19,16,15,729.5,83.0,2.85,33.5,431.5,244.33,159.55
2016,9,19,16,30,701.0,79.0,2.7,33.0,379.0,193.76,118.36
2016,9,19,16,45,660.5,73.5,2.55,32.5,324.5,139.7,77.26
2016,9,19,17,0,620.0,68.0,2.4,32.0,270.0,92.99,46.86
2016,9,19,17,15,558.5,61.0,2.2,31.0,216.5,49.18,28.31
2016,9,19,17,30,497.0,54.0,2.0,30.0,163.0,37.94,26.26
2016,9,19,17,45,397.5,43.5,1.8,29.5,114.0,32.02,20.97
2016,9,19,18,0,298.0,33.0,1.6,29.0,65.0,25.72,14.79
2016,9,19,18,15,149.0,16.5,1.6,28.5,32.5,12.82,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,29.83,0.0
2016,9,20,6,45,212.5,25.5,1.85,23.5,50.5,116.73,70.09
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,201.32,149.35
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,269.02,207.23
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,344.72,269.6
2016,9,20,7,45,598.5,65.5,1.85,26.0,248.0,408.43,320.12
2016,9,20,8,0,661.0,71.0,1.8,27.0,304.0,476.39,371.55
2016,9,20,8,15,698.0,76.0,1.7,27.5,358.5,529.57,410.43
2016,9,20,8,30,735.0,81.0,1.6,28.0,413.0,586.28,450.19
2016,9,20,8,45,763.0,84.0,1.5,29.0,465.5,635.11,481.55
2016,9,20,9,0,791.0,87.0,1.4,30.0,518.0,683.56,510.31
2016,9,20,9,15,810.0,90.0,1.45,30.5,566.0,724.45,535.36
2016,9,20,9,30,829.0,93.0,1.5,31.0,614.0,763.75,559.02
2016,9,20,9,45,842.5,95.5,1.55,31.5,656.5,791.83,575.02
2016,9,20,10,0,856.0,98.0,1.6,32.0,699.0,821.94,592.35
2016,9,20,10,15,866.5,100.0,1.65,32.0,734.5,846.41,607.13
2016,9,20,10,30,877.0,102.0,1.7,32.0,770.0,868.04,620.19
2016,9,20,10,45,883.5,103.5,1.8,32.5,798.0,882.64,628.1
2016,9,20,11,0,890.0,105.0,1.9,33.0,826.0,894.04,634.11
2016,9,20,11,15,895.0,106.0,1.9,33.0,846.5,900.31,637.28
2016,9,20,11,30,900.0,107.0,1.9,33.0,867.0,903.22,638.51
2016,9,20,11,45,902.0,108.0,1.95,33.5,878.5,900.11,635.31
2016,9,20,12,0,904.0,109.0,2.0,34.0,890.0,893.62,630.15
2016,9,20,12,15,904.5,109.0,2.0,34.0,893.0,881.49,622.39
2016,9,20,12,30,905.0,109.0,2.0,34.0,896.0,866.1,612.71
2016,9,20,12,45,903.0,109.0,2.0,34.5,890.0,845.48,598.56
2016,9,20,13,0,901.0,109.0,2.0,35.0,884.0,821.84,582.61
2016,9,20,13,15,898.0,108.0,2.0,35.0,870.0,793.58,564.93
2016,9,20,13,30,895.0,107.0,2.0,35.0,856.0,762.61,545.47
2016,9,20,13,45,625.5,233.0,2.05,35.0,750.0,659.88,474.16
2016,9,20,14,0,356.0,359.0,2.1,35.0,644.0,572.57,410.19
2016,9,20,14,15,611.0,230.5,2.05,35.0,696.5,596.33,431.09
2016,9,20,14,30,866.0,102.0,2.0,35.0,749.0,603.6,438.22
2016,9,20,14,45,839.5,107.0,2.0,35.0,707.5,554.76,402.33
2016,9,20,15,0,813.0,112.0,2.0,35.0,666.0,503.4,364.24
2016,9,20,15,15,796.0,109.0,2.0,34.5,622.0,452.4,326.12
2016,9,20,15,30,779.0,106.0,2.0,34.0,578.0,401.62,286.88
2016,9,20,15,45,756.5,102.5,2.0,34.0,529.0,348.97,244.67
2016,9,20,16,0,734.0,99.0,2.0,34.0,480.0,294.49,200.34
2016,9,20,16,15,703.5,94.0,1.9,33.5,427.0,241.26,157.11
2016,9,20,16,30,673.0,89.0,1.8,33.0,374.0,190.74,116.56
2016,9,20,16,45,629.0,83.0,1.7,32.5,319.5,140.64,79.22
2016,9,20,17,0,585.0,77.0,1.6,32.0,265.0,95.27,50.5
2016,9,20,17,15,521.0,68.0,1.45,31.0,211.0,52.07,38.06
2016,9,20,17,30,457.0,59.0,1.3,30.0,157.0,42.74,30.24
2016,9,20,17,45,356.0,46.5,1.15,29.5,108.5,35.16,23.52
2016,9,20,18,0,255.0,34.0,1.0,29.0,60.0,26.28,15.01
2016,9,20,18,15,127.5,17.0,1.0,28.5,30.0,13.36,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,11.68,0.0
2016,9,21,6,45,106.0,29.0,0.8,23.5,42.0,78.48,44.73
2016,9,21,7,0,195.0,51.0,0.9,24.0,77.0,144.79,106.63
2016,9,21,7,15,274.5,69.5,0.95,24.5,125.5,214.65,164.56
2016,9,21,7,30,354.0,88.0,1.0,25.0,174.0,286.05,222.57
2016,9,21,7,45,425.0,98.5,1.1,26.0,228.0,350.51,273.34
2016,9,21,8,0,496.0,109.0,1.2,27.0,282.0,420.58,326.52
2016,9,21,8,15,315.5,150.5,1.2,27.5,267.5,368.08,284.7
2016,9,21,8,30,135.0,192.0,1.2,28.0,253.0,299.91,229.93
2016,9,21,8,45,220.5,208.0,1.25,28.5,321.5,379.23,289.99
2016,9,21,9,0,306.0,224.0,1.3,29.0,390.0,472.14,357.19
2016,9,21,9,15,234.5,257.0,1.35,29.5,391.0,453.53,340.19
2016,9,21,9,30,163.0,290.0,1.4,30.0,392.0,437.74,325.68
2016,9,21,9,45,163.0,311.5,1.45,30.5,419.5,462.4,341.79
2016,9,21,10,0,163.0,333.0,1.5,31.0,447.0,486.26,356.91
2016,9,21,10,15,191.5,350.0,1.55,31.0,490.5,528.54,386.23
2016,9,21,10,30,220.0,367.0,1.6,31.0,534.0,570.79,415.07
2016,9,21,10,45,525.0,254.0,1.65,31.5,672.5,730.52,529.69
2016,9,21,11,0,830.0,141.0,1.7,32.0,811.0,880.41,627.6
2016,9,21,11,15,836.0,142.5,1.8,32.0,831.5,887.24,630.78
2016,9,21,11,30,842.0,144.0,1.9,32.0,852.0,890.87,633.5
2016,9,21,11,45,578.5,277.5,2.0,32.5,767.0,790.54,565.0
2016,9,21,12,0,315.0,411.0,2.1,33.0,682.0,684.53,487.59
2016,9,21,12,15,599.0,268.0,2.2,33.0,786.0,780.26,560.26
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,860.13,614.93
2016,9,21,12,45,474.5,263.0,2.4,33.5,673.5,645.91,467.57
2016,9,21,13,0,66.0,401.0,2.5,34.0,457.0,439.16,315.18
2016,9,21,13,15,146.0,407.0,2.55,34.0,529.0,501.7,361.74
2016,9,21,13,30,226.0,413.0,2.6,34.0,601.0,558.16,402.05
2016,9,21,13,45,546.5,265.0,2.65,34.0,703.5,632.2,459.91
2016,9,21,14,0,867.0,117.0,2.7,34.0,806.0,685.97,501.64
2016,9,21,14,15,617.0,220.0,2.75,34.0,700.5,587.71,429.11
2016,9,21,14,30,367.0,323.0,2.8,34.0,595.0,509.73,370.9
2016,9,21,14,45,598.5,215.5,2.85,34.0,632.5,516.12,377.67
2016,9,21,15,0,830.0,108.0,2.9,34.0,670.0,504.45,368.89
2016,9,21,15,15,814.5,105.0,2.9,33.5,626.0,453.34,329.72
2016,9,21,15,30,799.0,102.0,2.9,33.0,582.0,402.27,289.5
2016,9,21,15,45,778.5,98.0,2.9,33.0,533.0,348.89,245.98
2016,9,21,16,0,758.0,94.0,2.9,33.0,484.0,296.59,202.49
2016,9,21,16,15,729.0,89.5,2.8,32.5,431.0,239.99,156.11
2016,9,21,16,30,700.0,85.0,2.7,32.0,378.0,188.87,114.67
2016,9,21,16,45,659.5,78.5,2.6,31.5,323.0,137.44,76.12
2016,9,21,17,0,619.0,72.0,2.5,31.0,268.0,90.3,46.53
2016,9,21,17,15,555.5,64.0,2.2,30.0,213.5,46.29,33.39
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,40.37,28.37
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,33.14,21.94
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,25.4,14.18
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,15.73,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,24.82,0.0
2016,9,22,6,45,181.5,26.0,1.35,21.5,46.5,104.52,59.2
2016,9,22,7,0,306.0,43.0,1.6,22.0,83.0,182.66,135.76
2016,9,22,7,15,393.0,55.5,1.5,22.5,133.5,249.69,193.1
2016,9,22,7,30,480.0,68.0,1.4,23.0,184.0,324.35,254.7
2016,9,22,7,45,531.5,78.5,1.3,24.0,237.5,385.27,302.92
2016,9,22,8,0,583.0,89.0,1.2,25.0,291.0,449.5,351.27
2016,9,22,8,15,623.0,96.0,1.3,26.0,345.0,505.61,392.38
2016,9,22,8,30,663.0,103.0,1.4,27.0,399.0,563.16,433.07
2016,9,22,8,45,687.5,110.0,1.5,28.0,450.0,611.06,465.44
2016,9,22,9,0,712.0,117.0,1.6,29.0,501.0,658.5,496.58
2016,9,22,9,15,733.0,121.0,1.7,29.0,548.0,699.15,523.7
2016,9,22,9,30,754.0,125.0,1.8,29.0,595.0,738.51,549.45
2016,9,22,9,45,768.0,129.5,1.95,29.5,636.5,768.7,568.09
2016,9,22,10,0,782.0,134.0,2.1,30.0,678.0,799.37,587.02
2016,9,22,10,15,793.5,136.5,2.15,30.5,713.0,823.42,600.7
2016,9,22,10,30,805.0,139.0,2.2,31.0,748.0,844.83,612.66
2016,9,22,10,45,811.5,142.0,2.25,31.5,775.5,859.63,620.34
2016,9,22,11,0,818.0,145.0,2.3,32.0,803.0,871.41,626.19
2016,9,22,11,15,823.0,146.5,2.35,32.0,822.5,877.21,629.57
2016,9,22,11,30,828.0,148.0,2.4,32.0,842.0,879.86,631.1
2016,9,22,11,45,505.0,291.0,2.5,32.5,716.0,738.34,532.67
2016,9,22,12,0,182.0,434.0,2.6,33.0,590.0,588.55,422.32
2016,9,22,12,15,228.5,428.5,2.65,33.0,625.5,616.73,443.61
2016,9,22,12,30,275.0,423.0,2.7,33.0,661.0,645.0,463.73
2016,9,22,12,45,540.0,293.5,2.8,33.0,755.5,726.36,526.18
2016,9,22,13,0,805.0,164.0,2.9,33.0,850.0,793.59,576.06
2016,9,22,13,15,800.0,163.0,2.95,33.0,835.5,765.29,557.28
2016,9,22,13,30,795.0,162.0,3.0,33.0,821.0,734.75,537.19
2016,9,22,13,45,782.5,163.0,3.1,33.0,796.5,698.79,512.59
2016,9,22,14,0,770.0,164.0,3.2,33.0,772.0,661.43,486.55
2016,9,22,14,15,759.5,161.0,3.25,33.0,741.5,618.56,456.11
2016,9,22,14,30,749.0,158.0,3.3,33.0,711.0,576.04,425.21
2016,9,22,14,45,712.5,165.5,3.35,33.0,669.5,528.38,389.66
2016,9,22,15,0,676.0,173.0,3.4,33.0,628.0,482.4,354.64
2016,9,22,15,15,656.0,167.5,3.4,32.5,584.5,433.95,317.84
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,386.39,280.71
2016,9,22,15,45,411.5,192.5,3.45,32.0,430.0,302.93,219.07
2016,9,22,16,0,187.0,223.0,3.5,32.0,319.0,248.47,181.4
2016,9,22,16,15,346.0,177.5,3.4,31.5,330.5,229.76,161.56
2016,9,22,16,30,505.0,132.0,3.3,31.0,342.0,193.01,125.96
2016,9,22,16,45,456.5,120.5,3.25,30.5,289.0,147.05,92.45
2016,9,22,17,0,408.0,109.0,3.2,30.0,236.0,106.32,66.86
2016,9,22,17,15,343.0,93.5,2.9,29.5,185.5,67.99,51.64
2016,9,22,17,30,278.0,78.0,2.6,29.0,135.0,58.48,43.46
2016,9,22,17,45,189.0,57.0,2.3,28.5,90.0,45.86,32.31
2016,9,22,18,0,100.0,36.0,2.0,28.0,45.0,29.6,16.9
2016,9,22,18,15,50.0,18.0,1.95,27.5,22.5,17.69,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.0,23.0,2.4,23.5,37.5,76.57,40.26
2016,9,23,7,0,224.0,46.0,2.7,24.0,75.0,154.94,114.12
2016,9,23,7,15,314.5,60.5,2.85,24.5,123.5,219.82,169.29
2016,9,23,7,30,405.0,75.0,3.0,25.0,172.0,293.51,230.51
2016,9,23,7,45,489.5,79.5,3.2,25.5,227.0,363.06,287.31
2016,9,23,8,0,574.0,84.0,3.4,26.0,282.0,437.38,346.25
2016,9,23,8,15,615.0,90.5,3.45,26.0,335.5,492.97,389.56
2016,9,23,8,30,656.0,97.0,3.5,26.0,389.0,550.13,432.93
2016,9,23,8,45,698.0,97.0,3.6,26.5,442.0,601.65,470.52
2016,9,23,9,0,740.0,97.0,3.7,27.0,495.0,651.89,505.71
2016,9,23,9,15,760.0,100.5,3.75,27.5,541.5,692.19,532.04
2016,9,23,9,30,780.0,104.0,3.8,28.0,588.0,731.07,557.03
2016,9,23,9,45,799.5,104.5,3.85,28.5,630.5,764.54,577.91
2016,9,23,10,0,819.0,105.0,3.9,29.0,673.0,796.03,597.26
2016,9,23,10,15,830.0,107.0,3.9,29.0,708.0,815.57,609.28
2016,9,23,10,30,841.0,109.0,3.9,29.0,743.0,836.75,622.55
2016,9,23,10,45,533.0,251.0,3.95,29.5,658.5,730.77,544.23
2016,9,23,11,0,225.0,393.0,4.0,30.0,574.0,598.51,441.61
2016,9,23,11,15,547.5,252.5,4.0,30.0,706.0,743.86,552.87
2016,9,23,11,30,870.0,112.0,4.0,30.0,838.0,873.09,642.55
2016,9,23,11,45,866.0,116.5,4.0,30.5,848.0,868.2,636.71
2016,9,23,12,0,862.0,121.0,4.0,31.0,858.0,860.07,629.74
2016,9,23,12,15,862.5,121.0,4.05,31.0,860.5,848.13,621.86
2016,9,23,12,30,863.0,121.0,4.1,31.0,863.0,833.1,612.0
2016,9,23,12,45,860.5,121.5,4.15,31.5,857.0,813.08,597.65
2016,9,23,13,0,858.0,122.0,4.2,32.0,851.0,790.23,581.47
2016,9,23,13,15,854.5,121.0,4.2,32.0,836.5,762.46,562.98
2016,9,23,13,30,851.0,120.0,4.2,32.0,822.0,732.17,542.74
2016,9,23,13,45,844.0,119.5,4.25,32.0,799.5,697.53,519.34
2016,9,23,14,0,837.0,119.0,4.3,32.0,777.0,660.89,492.96
2016,9,23,14,15,559.0,230.0,4.3,32.0,662.0,556.18,413.62
2016,9,23,14,30,281.0,341.0,4.3,32.0,547.0,473.08,349.65
2016,9,23,14,45,537.5,225.5,4.35,32.0,594.0,487.61,362.61
2016,9,23,15,0,794.0,110.0,4.4,32.0,641.0,481.49,357.56
2016,9,23,15,15,562.5,179.0,4.35,31.5,542.5,400.92,296.26
2016,9,23,15,30,331.0,248.0,4.3,31.0,444.0,345.43,254.98
2016,9,23,15,45,522.5,172.0,4.3,31.0,450.5,319.9,231.11
2016,9,23,16,0,714.0,96.0,4.3,31.0,457.0,276.03,189.73
2016,9,23,16,15,682.0,91.5,4.15,30.5,405.0,224.37,146.77
2016,9,23,16,30,650.0,87.0,4.0,30.0,353.0,175.6,107.2
2016,9,23,16,45,605.0,80.5,3.85,30.0,299.5,126.85,71.01
2016,9,23,17,0,560.0,74.0,3.7,30.0,246.0,82.96,44.53
2016,9,23,17,15,492.0,65.0,3.4,29.5,193.5,45.11,32.47
2016,9,23,17,30,424.0,56.0,3.1,29.0,141.0,41.03,28.85
2016,9,23,17,45,317.0,43.0,2.8,28.5,95.0,32.83,21.5
2016,9,23,18,0,210.0,30.0,2.5,28.0,49.0,23.33,11.66
2016,9,23,18,15,105.0,15.0,2.55,27.5,24.5,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.0,76.76,38.34
2016,9,24,7,0,233.0,45.0,3.0,24.0,74.0,156.71,115.17
2016,9,24,7,15,323.5,58.5,3.1,24.0,122.0,220.58,170.07
2016,9,24,7,30,414.0,72.0,3.2,24.0,170.0,293.29,231.25
2016,9,24,7,45,479.0,81.0,3.35,24.5,223.0,358.02,284.47
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,425.67,338.36
2016,9,24,8,15,586.0,97.0,3.6,25.5,329.0,481.13,381.21
2016,9,24,8,30,628.0,104.0,3.7,26.0,382.0,538.25,424.06
2016,9,24,8,45,369.0,170.0,3.85,26.5,339.0,452.56,354.19
2016,9,24,9,0,110.0,236.0,4.0,27.0,296.0,326.91,252.4
2016,9,24,9,15,427.5,176.5,4.0,27.0,437.0,523.74,407.63
2016,9,24,9,30,745.0,117.0,4.0,27.0,578.0,715.96,550.23
2016,9,24,9,45,503.0,218.0,4.05,27.5,538.5,647.25,493.72
2016,9,24,10,0,261.0,319.0,4.1,28.0,499.0,557.73,421.14
2016,9,24,10,15,184.5,339.5,4.05,28.5,470.0,509.69,383.15
2016,9,24,10,30,108.0,360.0,4.0,29.0,441.0,459.07,342.93
2016,9,24,10,45,95.5,369.5,4.0,29.5,443.5,456.94,339.92
2016,9,24,11,0,83.0,379.0,4.0,30.0,446.0,454.24,336.39
2016,9,24,11,15,463.0,252.0,4.0,30.0,636.5,668.24,499.75
2016,9,24,11,30,843.0,125.0,4.0,30.0,827.0,859.94,634.31
2016,9,24,11,45,842.5,127.5,4.0,30.0,837.5,855.98,629.96
2016,9,24,12,0,842.0,130.0,4.0,30.0,848.0,848.86,624.92
2016,9,24,12,15,843.0,130.5,4.0,30.0,850.5,837.94,617.45
2016,9,24,12,30,844.0,131.0,4.0,30.0,853.0,823.96,608.03
2016,9,24,12,45,563.5,270.5,4.05,30.5,752.0,718.53,530.94
2016,9,24,13,0,283.0,410.0,4.1,31.0,651.0,616.49,451.81
2016,9,24,13,15,556.0,270.0,4.05,31.0,731.0,677.7,502.06
2016,9,24,13,30,829.0,130.0,4.0,31.0,811.0,722.04,537.86
2016,9,24,13,45,820.5,130.0,4.0,31.0,788.0,686.99,512.9
2016,9,24,14,0,812.0,130.0,4.0,31.0,765.0,650.12,486.14
2016,9,24,14,15,802.5,127.5,4.0,30.5,734.5,608.7,456.61
2016,9,24,14,30,793.0,125.0,4.0,30.0,704.0,565.99,425.38
2016,9,24,14,45,555.0,208.5,4.0,30.0,603.5,479.06,358.65
2016,9,24,15,0,317.0,292.0,4.0,30.0,503.0,413.82,308.44
2016,9,24,15,15,490.0,216.5,3.95,29.5,517.0,400.63,298.07
2016,9,24,15,30,663.0,141.0,3.9,29.0,531.0,371.81,273.08
2016,9,24,15,45,633.0,136.5,3.9,29.0,482.5,321.77,231.83
2016,9,24,16,0,603.0,132.0,3.9,29.0,434.0,274.12,192.12
2016,9,24,16,15,567.0,124.5,3.7,28.5,383.0,225.14,152.07
2016,9,24,16,30,531.0,117.0,3.5,28.0,332.0,179.81,115.97
2016,9,24,16,45,477.0,108.0,3.35,28.0,279.5,134.42,83.0
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,94.83,59.18
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,61.78,46.83
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,53.23,39.34
2016,9,24,17,45,190.0,51.5,2.6,26.5,83.0,41.7,28.97
2016,9,24,18,0,97.0,32.0,2.4,26.0,40.0,26.45,13.41
2016,9,24,18,15,48.5,16.0,2.4,25.5,20.0,15.73,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.0,17.5,16.89,3.91
2016,9,25,7,0,0.0,35.0,2.2,23.0,35.0,34.99,22.22
2016,9,25,7,15,3.5,58.5,2.3,23.0,59.0,61.49,44.52
2016,9,25,7,30,7.0,82.0,2.4,23.0,83.0,87.62,66.38
2016,9,25,7,45,18.5,104.5,2.5,23.5,110.5,116.67,90.2
2016,9,25,8,0,30.0,127.0,2.6,24.0,138.0,152.26,118.81
2016,9,25,8,15,58.0,155.5,2.6,24.0,180.0,200.58,157.52
2016,9,25,8,30,86.0,184.0,2.6,24.0,222.0,250.66,196.93
2016,9,25,8,45,111.0,210.5,2.65,24.5,266.0,305.54,238.8
2016,9,25,9,0,136.0,237.0,2.7,25.0,310.0,354.19,275.08
2016,9,25,9,15,185.5,257.5,2.65,25.0,366.5,415.25,321.09
2016,9,25,9,30,235.0,278.0,2.6,25.0,423.0,478.39,367.68
2016,9,25,9,45,155.0,295.0,2.6,25.5,393.5,436.2,332.7
2016,9,25,10,0,75.0,312.0,2.6,26.0,364.0,382.18,289.35
2016,9,25,10,15,232.5,317.0,2.6,26.0,489.0,525.01,397.62
2016,9,25,10,30,390.0,322.0,2.6,26.0,614.0,671.24,503.15
2016,9,25,10,45,328.5,352.0,2.6,26.0,604.5,650.93,485.37
2016,9,25,11,0,267.0,382.0,2.6,26.0,595.0,627.85,466.81
2016,9,25,11,15,356.0,360.0,2.55,26.0,651.5,679.14,504.5
2016,9,25,11,30,445.0,338.0,2.5,26.0,708.0,734.11,543.46
2016,9,25,11,45,383.5,370.0,2.5,26.5,691.5,703.61,518.9
2016,9,25,12,0,322.0,402.0,2.5,27.0,675.0,676.47,497.23
2016,9,25,12,15,247.0,416.5,2.45,27.0,626.5,620.37,456.34
2016,9,25,12,30,172.0,431.0,2.4,27.0,578.0,563.1,414.48
2016,9,25,12,45,131.5,420.0,2.4,27.0,532.5,513.5,378.99
2016,9,25,13,0,91.0,409.0,2.4,27.0,487.0,464.7,343.67
2016,9,25,13,15,109.0,407.0,2.3,27.0,498.0,471.3,348.94
2016,9,25,13,30,127.0,405.0,2.2,27.0,509.0,475.76,352.34
2016,9,25,13,45,205.5,386.5,2.15,27.0,549.0,504.75,374.6
2016,9,25,14,0,284.0,368.0,2.1,27.0,589.0,526.18,390.84
2016,9,25,14,15,142.0,239.5,2.0,26.5,350.0,311.46,234.8
2016,9,25,14,30,0.0,111.0,1.9,26.0,111.0,107.29,78.88
2016,9,25,14,45,0.0,71.0,1.85,26.0,71.0,68.71,49.06
2016,9,25,15,0,0.0,31.0,1.8,26.0,31.0,29.97,18.4
2016,9,25,15,15,0.0,55.0,1.8,25.5,55.0,53.19,37.13
2016,9,25,15,30,0.0,79.0,1.8,25.0,79.0,76.42,55.91
2016,9,25,15,45,0.0,71.0,1.85,25.0,71.0,68.66,49.86
2016,9,25,16,0,0.0,63.0,1.9,25.0,63.0,60.9,43.81
2016,9,25,16,15,0.0,55.5,1.85,24.5,55.5,53.63,38.19
2016,9,25,16,30,0.0,48.0,1.8,24.0,48.0,46.37,32.48
2016,9,25,16,45,0.0,40.0,1.75,24.0,40.0,38.62,26.23
2016,9,25,17,0,0.0,32.0,1.7,24.0,32.0,30.89,19.89
2016,9,25,17,15,0.0,25.0,1.65,23.5,25.0,24.12,15.26
2016,9,25,17,30,0.0,18.0,1.6,23.0,18.0,17.36,9.3
2016,9,25,17,45,0.0,11.5,1.6,23.0,11.5,11.08,3.68
2016,9,25,18,0,0.0,5.0,1.6,23.0,5.0,4.82,0.0
2016,9,25,18,15,0.0,2.5,1.65,23.0,2.5,2.46,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.82,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,9.64,2.13
2016,9,26,7,15,0.0,17.0,3.85,19.0,17.0,16.39,7.97
2016,9,26,7,30,0.0,24.0,3.9,19.0,24.0,23.15,13.79
2016,9,26,7,45,0.0,32.0,4.0,19.0,32.0,30.88,20.36
2016,9,26,8,0,0.0,40.0,4.1,19.0,40.0,38.62,26.83
2016,9,26,8,15,0.0,31.5,4.15,19.0,31.5,30.41,19.88
2016,9,26,8,30,0.0,23.0,4.2,19.0,23.0,22.2,12.94
2016,9,26,8,45,0.0,28.0,4.3,19.0,28.0,27.04,16.91
2016,9,26,9,0,0.0,33.0,4.4,19.0,33.0,31.88,20.85
2016,9,26,9,15,0.0,59.0,4.4,19.0,59.0,57.04,41.51
2016,9,26,9,30,0.0,85.0,4.4,19.0,85.0,82.25,61.96
2016,9,26,9,45,0.0,94.5,4.4,19.5,94.5,91.49,69.13
2016,9,26,10,0,0.0,104.0,4.4,20.0,104.0,100.84,76.34
2016,9,26,10,15,0.0,121.0,4.4,20.0,121.0,117.58,89.58
2016,9,26,10,30,0.0,138.0,4.4,20.0,138.0,134.29,102.72
2016,9,26,10,45,4.0,171.0,4.4,20.5,174.0,170.21,130.89
2016,9,26,11,0,8.0,204.0,4.4,21.0,210.0,206.13,158.66
2016,9,26,11,15,5.5,182.5,4.4,21.0,187.0,182.53,139.92
2016,9,26,11,30,3.0,161.0,4.4,21.0,164.0,159.11,121.39
2016,9,26,11,45,1.5,144.0,4.4,21.0,145.5,141.1,107.12
2016,9,26,12,0,0.0,127.0,4.4,21.0,127.0,123.2,92.9
2016,9,26,12,15,9.0,210.0,4.35,21.0,217.5,211.31,162.25
2016,9,26,12,30,18.0,293.0,4.3,21.0,308.0,298.74,229.52
2016,9,26,12,45,9.0,166.0,4.25,21.5,173.5,167.89,127.91
2016,9,26,13,0,0.0,39.0,4.2,22.0,39.0,37.76,24.7
2016,9,26,13,15,8.0,157.5,4.15,22.0,164.5,158.22,120.51
2016,9,26,13,30,16.0,276.0,4.1,22.0,290.0,276.67,212.13
2016,9,26,13,45,8.5,212.0,4.1,22.0,219.5,209.74,160.44
2016,9,26,14,0,1.0,148.0,4.1,22.0,149.0,143.43,108.8
2016,9,26,14,15,0.5,124.5,4.05,22.0,125.0,120.54,90.97
2016,9,26,14,30,0.0,101.0,4.0,22.0,101.0,97.73,73.02
2016,9,26,14,45,23.0,188.5,3.95,22.0,203.5,189.97,146.39
2016,9,26,15,0,46.0,276.0,3.9,22.0,306.0,276.54,213.74
2016,9,26,15,15,23.0,217.0,3.8,21.5,232.0,214.55,166.05
2016,9,26,15,30,0.0,158.0,3.7,21.0,158.0,150.41,116.25
2016,9,26,15,45,64.0,186.5,3.65,21.0,218.0,191.66,148.3
2016,9,26,16,0,128.0,215.0,3.6,21.0,278.0,221.98,170.33
2016,9,26,16,15,122.0,190.0,3.55,21.0,244.5,190.07,144.67
2016,9,26,16,30,116.0,165.0,3.5,21.0,211.0,158.93,119.82
2016,9,26,16,45,103.5,141.0,3.45,21.0,177.5,128.75,96.43
2016,9,26,17,0,91.0,117.0,3.4,21.0,144.0,100.17,75.13
2016,9,26,17,15,72.0,92.5,3.2,20.5,111.0,79.42,63.44
2016,9,26,17,30,53.0,68.0,3.0,20.0,78.0,59.62,45.92
2016,9,26,17,45,26.5,45.5,2.85,20.0,50.5,40.78,28.82
2016,9,26,18,0,0.0,23.0,2.7,20.0,23.0,21.83,8.5
2016,9,26,18,15,0.0,11.5,2.7,19.5,11.5,11.3,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,9.5,2.95,17.0,9.5,9.16,0.0
2016,9,27,7,0,0.0,19.0,3.0,17.0,19.0,18.33,9.23
2016,9,27,7,15,0.0,33.0,3.05,17.0,33.0,31.86,20.98
2016,9,27,7,30,0.0,47.0,3.1,17.0,47.0,45.4,32.67
2016,9,27,7,45,0.0,62.5,3.2,17.5,62.5,60.73,45.61
2016,9,27,8,0,0.0,78.0,3.3,18.0,78.0,76.23,58.44
2016,9,27,8,15,0.0,93.0,3.3,18.5,93.0,91.16,70.54
2016,9,27,8,30,0.0,108.0,3.3,19.0,108.0,106.05,82.38
2016,9,27,8,45,0.0,122.5,3.35,19.5,122.5,120.4,93.6
2016,9,27,9,0,0.0,137.0,3.4,20.0,137.0,134.72,104.64
2016,9,27,9,15,44.0,205.5,3.3,20.5,232.0,244.32,192.48
2016,9,27,9,30,88.0,274.0,3.2,21.0,327.0,352.25,275.82
2016,9,27,9,45,92.0,295.0,3.1,21.5,355.0,377.84,293.59
2016,9,27,10,0,96.0,316.0,3.0,22.0,383.0,403.16,311.18
2016,9,27,10,15,152.0,337.5,2.9,22.0,448.0,478.95,368.1
2016,9,27,10,30,208.0,359.0,2.8,22.0,513.0,547.95,418.65
2016,9,27,10,45,194.0,374.5,2.7,22.5,522.5,551.44,418.49
2016,9,27,11,0,180.0,390.0,2.6,23.0,532.0,553.76,417.91
2016,9,27,11,15,212.5,397.0,2.55,23.0,569.0,586.09,441.2
2016,9,27,11,30,245.0,404.0,2.5,23.0,606.0,617.52,463.43
2016,9,27,11,45,150.5,393.5,2.45,23.0,518.5,522.47,392.73
2016,9,27,12,0,56.0,383.0,2.4,23.0,431.0,424.81,319.46
2016,9,27,12,15,46.0,369.5,2.4,23.0,409.0,400.43,301.77
2016,9,27,12,30,36.0,356.0,2.4,23.0,387.0,376.46,283.97
2016,9,27,12,45,76.0,385.0,2.4,23.0,449.0,433.39,326.9
2016,9,27,13,0,116.0,414.0,2.4,23.0,511.0,488.3,367.31
2016,9,27,13,15,80.5,383.0,2.4,23.0,449.5,426.56,321.6
2016,9,27,13,30,45.0,352.0,2.4,23.0,388.0,367.79,278.08
2016,9,27,13,45,52.0,349.5,2.4,23.0,390.5,366.63,277.83
2016,9,27,14,0,59.0,347.0,2.4,23.0,393.0,364.73,276.79
2016,9,27,14,15,156.0,342.0,2.35,22.5,456.0,411.25,313.59
2016,9,27,14,30,253.0,337.0,2.3,22.0,519.0,448.47,342.32
2016,9,27,14,45,218.5,321.0,2.3,22.0,472.0,405.1,309.43
2016,9,27,15,0,184.0,305.0,2.3,22.0,425.0,361.88,276.86
2016,9,27,15,15,199.5,281.0,2.2,22.0,403.0,335.65,256.62
2016,9,27,15,30,215.0,257.0,2.1,22.0,381.0,307.76,234.49
2016,9,27,15,45,157.0,233.5,2.05,22.0,319.5,255.63,194.67
2016,9,27,16,0,99.0,210.0,2.0,22.0,258.0,213.65,163.14
2016,9,27,16,15,94.5,185.5,1.85,22.0,227.5,184.18,139.92
2016,9,27,16,30,90.0,161.0,1.7,22.0,197.0,155.3,117.17
2016,9,27,16,45,82.0,137.0,1.55,22.0,165.5,127.13,95.41
2016,9,27,17,0,74.0,113.0,1.4,22.0,134.0,100.06,75.16
2016,9,27,17,15,58.5,89.0,1.2,21.5,103.5,76.78,60.8
2016,9,27,17,30,43.0,65.0,1.0,21.0,73.0,57.26,43.64
2016,9,27,17,45,21.5,43.0,0.85,20.5,47.0,38.72,26.92
2016,9,27,18,0,0.0,21.0,0.7,20.0,21.0,20.04,5.92
2016,9,27,18,15,0.0,10.5,0.7,20.0,10.5,10.32,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,86.77,31.06
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,183.75,136.28
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.5,250.57,195.67
2016,9,28,7,30,529.0,55.0,2.2,19.0,176.0,325.9,259.96
2016,9,28,7,45,589.0,61.5,2.2,19.5,230.5,387.68,311.73
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,453.49,364.63
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,508.73,407.08
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,563.24,447.36
2016,9,28,8,45,754.5,82.5,1.9,22.0,444.5,611.64,480.65
2016,9,28,9,0,783.0,86.0,1.8,23.0,496.0,659.67,511.48
2016,9,28,9,15,802.0,89.0,1.7,23.5,543.5,699.41,535.93
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,737.54,558.69
2016,9,28,9,45,835.5,94.0,1.55,24.5,632.5,764.99,574.11
2016,9,28,10,0,850.0,96.0,1.5,25.0,674.0,794.34,590.7
2016,9,28,10,15,860.5,98.0,1.45,25.5,709.0,817.89,603.17
2016,9,28,10,30,871.0,100.0,1.4,26.0,744.0,838.6,613.72
2016,9,28,10,45,878.5,101.0,1.35,26.5,771.5,852.71,619.94
2016,9,28,11,0,886.0,102.0,1.3,27.0,799.0,863.66,624.2
2016,9,28,11,15,891.0,103.0,1.3,27.0,818.5,869.22,626.98
2016,9,28,11,30,896.0,104.0,1.3,27.0,838.0,871.42,627.8
2016,9,28,11,45,903.0,101.5,1.35,27.5,850.0,868.37,624.83
2016,9,28,12,0,910.0,99.0,1.4,28.0,862.0,861.92,619.85
2016,9,28,12,15,911.0,99.5,1.4,28.0,864.5,850.12,612.2
2016,9,28,12,30,912.0,100.0,1.4,28.0,867.0,835.03,602.57
2016,9,28,12,45,911.0,99.0,1.45,28.0,860.5,813.65,589.51
2016,9,28,13,0,910.0,98.0,1.5,28.0,854.0,789.22,574.47
2016,9,28,13,15,906.5,97.5,1.5,28.0,839.0,760.48,556.06
2016,9,28,13,30,903.0,97.0,1.5,28.0,824.0,729.05,535.81
2016,9,28,13,45,898.0,95.5,1.5,28.5,801.0,693.12,511.17
2016,9,28,14,0,893.0,94.0,1.5,29.0,778.0,654.91,483.29
2016,9,28,14,15,885.5,92.5,1.5,29.0,747.0,613.12,453.29
2016,9,28,14,30,878.0,91.0,1.5,29.0,716.0,569.62,421.31
2016,9,28,14,45,868.0,88.5,1.5,29.0,678.5,522.42,385.82
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,474.17,348.49
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,423.04,308.39
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,371.79,266.94
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,314.53,219.61
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,261.91,175.03
2016,9,28,16,15,759.5,70.0,1.3,27.5,402.0,208.06,130.26
2016,9,28,16,30,730.0,66.0,1.2,27.0,349.0,156.76,89.28
2016,9,28,16,45,688.5,61.0,1.15,27.0,294.5,106.36,53.89
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,60.39,30.8
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,33.06,22.6
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,29.95,19.73
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,23.48,13.68
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,16.52,2.06
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,10.32,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.0,92.77,28.35
2016,9,29,7,0,393.0,33.0,3.9,16.0,78.0,199.51,148.89
2016,9,29,7,15,487.5,42.0,3.95,16.5,130.5,267.71,211.1
2016,9,29,7,30,582.0,51.0,4.0,17.0,183.0,344.52,278.09
2016,9,29,7,45,639.5,57.5,4.1,17.5,239.0,407.2,332.02
2016,9,29,8,0,697.0,64.0,4.2,18.0,295.0,471.47,385.26
2016,9,29,8,15,734.5,68.5,4.25,18.5,350.0,527.07,429.73
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,583.62,473.45
2016,9,29,8,45,799.0,76.0,4.4,20.0,458.0,631.95,508.8
2016,9,29,9,0,826.0,79.0,4.5,21.0,511.0,679.69,541.37
2016,9,29,9,15,845.0,82.0,4.45,21.5,559.0,716.54,565.41
2016,9,29,9,30,864.0,85.0,4.4,22.0,607.0,755.76,590.82
2016,9,29,9,45,878.5,86.5,4.4,22.5,649.5,787.8,610.94
2016,9,29,10,0,893.0,88.0,4.4,23.0,692.0,817.43,629.26
2016,9,29,10,15,903.0,90.0,4.4,23.5,728.0,841.24,643.36
2016,9,29,10,30,913.0,92.0,4.4,24.0,764.0,862.06,655.35
2016,9,29,10,45,920.5,93.0,4.4,24.5,792.0,876.53,662.97
2016,9,29,11,0,928.0,94.0,4.4,25.0,820.0,887.69,668.41
2016,9,29,11,15,933.0,94.5,4.4,25.0,840.0,892.78,671.12
2016,9,29,11,30,938.0,95.0,4.4,25.0,860.0,894.38,671.62
2016,9,29,11,45,939.0,96.5,4.45,25.5,871.0,890.1,667.17
2016,9,29,12,0,940.0,98.0,4.5,26.0,882.0,882.32,660.5
2016,9,29,12,15,941.0,98.0,4.5,26.0,884.5,869.56,651.65
2016,9,29,12,30,942.0,98.0,4.5,26.0,887.0,853.4,640.55
2016,9,29,12,45,941.0,97.5,4.5,26.5,880.5,831.86,624.7
2016,9,29,13,0,940.0,97.0,4.5,27.0,874.0,807.15,606.74
2016,9,29,13,15,936.5,96.5,4.45,27.0,859.0,777.57,586.45
2016,9,29,13,30,933.0,96.0,4.4,27.0,844.0,745.19,564.2
