Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,928.5,94.5,4.4,27.0,820.5,708.56,538.7
2016,9,29,14,0,924.0,93.0,4.4,27.0,797.0,669.53,509.66
2016,9,29,14,15,916.0,91.5,4.35,26.5,765.5,626.22,477.72
2016,9,29,14,30,908.0,90.0,4.3,26.0,734.0,581.16,443.61
2016,9,29,14,45,894.5,89.5,4.25,26.0,694.5,532.72,405.17
2016,9,29,15,0,881.0,89.0,4.2,26.0,655.0,483.45,365.12
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.5,431.0,322.24
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,374.78,275.3
2016,9,29,15,45,829.5,80.0,3.95,25.0,514.0,319.38,227.53
2016,9,29,16,0,809.0,76.0,3.9,25.0,464.0,265.01,180.1
2016,9,29,16,15,779.0,72.5,3.55,24.5,409.5,210.53,133.65
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,158.65,91.53
2016,9,29,16,45,704.5,63.5,2.9,23.5,298.5,106.7,55.1
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,59.54,32.09
2016,9,29,17,15,588.0,50.5,2.35,22.0,187.0,34.56,24.36
2016,9,29,17,30,516.0,43.0,2.1,21.0,132.0,31.11,21.15
2016,9,29,17,45,390.5,31.5,1.85,20.5,84.0,23.73,14.13
2016,9,29,18,0,265.0,20.0,1.6,20.0,36.0,15.79,0.0
2016,9,29,18,15,132.5,10.0,1.6,19.5,18.0,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,13.5,39.0,93.03,22.24
2016,9,30,7,0,400.0,33.0,2.2,14.0,78.0,201.15,150.22
2016,9,30,7,15,495.5,42.0,2.2,14.5,130.5,269.88,213.05
2016,9,30,7,30,591.0,51.0,2.2,15.0,183.0,347.26,280.27
2016,9,30,7,45,504.5,77.0,2.25,15.5,211.5,359.35,293.08
2016,9,30,8,0,418.0,103.0,2.3,16.0,240.0,359.8,294.38
2016,9,30,8,15,599.0,88.0,2.1,16.5,323.5,469.47,382.41
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,586.55,471.99
2016,9,30,8,45,806.0,76.5,1.7,18.0,460.0,634.93,504.3
2016,9,30,9,0,832.0,80.0,1.5,19.0,513.0,682.63,533.79
2016,9,30,9,15,850.0,83.0,1.5,19.5,561.0,722.88,559.24
2016,9,30,9,30,868.0,86.0,1.5,20.0,609.0,757.26,580.2
2016,9,30,9,45,881.0,88.5,1.5,20.5,651.0,789.2,599.25
2016,9,30,10,0,894.0,91.0,1.5,21.0,693.0,818.63,616.39
2016,9,30,10,15,903.5,93.0,1.45,21.0,728.5,841.91,629.9
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,862.17,641.41
2016,9,30,10,45,919.0,96.5,1.35,21.5,791.5,875.79,647.3
2016,9,30,11,0,925.0,98.0,1.3,22.0,819.0,886.06,651.11
2016,9,30,11,15,929.5,98.5,1.25,22.0,838.5,890.59,652.54
2016,9,30,11,30,934.0,99.0,1.2,22.0,858.0,891.64,651.89
2016,9,30,11,45,938.5,98.0,1.15,22.5,869.5,887.65,646.89
2016,9,30,12,0,943.0,97.0,1.1,23.0,881.0,880.15,639.84
2016,9,30,12,15,943.0,97.0,1.1,23.0,882.5,866.47,630.96
2016,9,30,12,30,943.0,97.0,1.1,23.0,884.0,849.43,620.06
2016,9,30,12,45,941.5,96.5,1.15,23.5,877.0,827.43,605.53
2016,9,30,13,0,940.0,96.0,1.2,24.0,870.0,802.28,588.98
2016,9,30,13,15,936.5,95.5,1.2,24.0,854.5,772.66,569.97
2016,9,30,13,30,933.0,95.0,1.2,24.0,839.0,740.25,549.05
2016,9,30,13,45,927.0,94.0,1.3,24.5,814.5,703.08,524.19
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,663.62,495.96
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,620.13,464.69
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,574.94,431.26
2016,9,30,14,45,892.0,88.0,1.55,25.0,687.0,526.08,394.13
2016,9,30,15,0,880.0,86.0,1.6,25.0,648.0,476.29,355.08
2016,9,30,15,15,864.0,83.5,1.6,24.5,602.5,423.76,313.22
2016,9,30,15,30,848.0,81.0,1.6,24.0,557.0,371.19,269.92
2016,9,30,15,45,826.5,78.0,1.6,24.0,506.5,312.88,220.77
2016,9,30,16,0,805.0,75.0,1.6,24.0,456.0,259.41,174.7
2016,9,30,16,15,774.0,71.0,1.5,23.5,402.0,204.65,128.63
2016,9,30,16,30,743.0,67.0,1.4,23.0,348.0,152.61,86.97
2016,9,30,16,45,698.0,61.5,1.3,23.0,292.0,101.16,51.5
2016,9,30,17,0,653.0,56.0,1.2,23.0,236.0,54.56,29.86
2016,9,30,17,15,580.0,49.0,1.1,22.0,181.0,33.55,23.48
2016,9,30,17,30,507.0,42.0,1.0,21.0,126.0,30.48,20.6
2016,9,30,17,45,379.0,30.5,0.95,20.5,79.5,23.06,13.46
2016,9,30,18,0,251.0,19.0,0.9,20.0,33.0,15.05,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.5,9.34,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,32.0,19.0,0.45,16.5,22.5,33.29,1.71
2016,10,1,7,0,64.0,38.0,0.4,17.0,45.0,71.14,50.45
2016,10,1,7,15,86.5,61.0,0.4,17.0,76.5,109.19,83.96
2016,10,1,7,30,109.0,84.0,0.4,17.0,108.0,148.35,117.52
2016,10,1,7,45,122.5,107.5,0.45,17.5,141.5,185.06,148.07
2016,10,1,8,0,136.0,131.0,0.5,18.0,175.0,222.39,178.18
2016,10,1,8,15,129.0,155.5,0.5,18.5,203.5,249.4,198.82
2016,10,1,8,30,122.0,180.0,0.5,19.0,232.0,275.26,217.9
2016,10,1,8,45,139.5,204.5,0.5,20.0,271.5,316.31,248.07
2016,10,1,9,0,157.0,229.0,0.5,21.0,311.0,357.91,277.66
2016,10,1,9,15,210.0,247.0,0.65,21.5,367.0,418.42,322.64
2016,10,1,9,30,263.0,265.0,0.8,22.0,423.0,488.97,373.69
2016,10,1,9,45,136.0,236.5,0.95,22.5,318.5,355.06,272.4
2016,10,1,10,0,9.0,208.0,1.1,23.0,214.0,212.18,161.26
2016,10,1,10,15,17.5,245.0,1.1,23.0,257.5,256.19,195.15
2016,10,1,10,30,26.0,282.0,1.1,23.0,301.0,300.23,227.77
2016,10,1,10,45,118.5,331.0,1.1,23.5,423.0,440.12,331.62
2016,10,1,11,0,211.0,380.0,1.1,24.0,545.0,566.7,420.7
2016,10,1,11,15,239.0,386.0,1.05,24.0,576.5,593.8,438.08
2016,10,1,11,30,267.0,392.0,1.0,24.0,608.0,624.75,458.69
2016,10,1,11,45,586.5,247.5,1.0,24.5,730.5,746.15,547.97
2016,10,1,12,0,906.0,103.0,1.0,25.0,853.0,852.09,617.31
2016,10,1,12,15,545.0,260.0,0.95,25.0,711.5,704.2,514.32
2016,10,1,12,30,184.0,417.0,0.9,25.0,570.0,554.32,403.85
2016,10,1,12,45,166.5,413.5,0.9,25.5,551.5,530.43,387.6
2016,10,1,13,0,149.0,410.0,0.9,26.0,533.0,506.78,370.35
2016,10,1,13,15,301.5,363.5,0.9,26.0,605.0,565.58,414.74
2016,10,1,13,30,454.0,317.0,0.9,26.0,677.0,614.34,450.31
2016,10,1,13,45,359.5,337.5,0.95,26.0,617.5,553.4,406.56
2016,10,1,14,0,265.0,358.0,1.0,26.0,558.0,497.18,366.53
2016,10,1,14,15,253.0,343.5,1.1,26.0,528.0,463.26,343.38
2016,10,1,14,30,241.0,329.0,1.2,26.0,498.0,432.41,321.72
2016,10,1,14,45,120.5,185.5,1.3,26.0,270.0,232.3,175.05
2016,10,1,15,0,0.0,42.0,1.4,26.0,42.0,40.6,26.84
2016,10,1,15,15,42.0,143.0,1.45,25.5,166.5,151.55,114.57
2016,10,1,15,30,84.0,244.0,1.5,25.0,291.0,250.5,190.15
2016,10,1,15,45,47.5,203.5,1.55,25.0,229.5,198.8,150.93
2016,10,1,16,0,11.0,163.0,1.6,25.0,168.0,154.98,118.22
2016,10,1,16,15,6.5,144.5,1.55,24.5,147.5,135.85,103.91
2016,10,1,16,30,2.0,126.0,1.5,24.0,127.0,117.25,89.76
2016,10,1,16,45,1.0,105.5,1.45,24.0,106.0,97.81,74.36
2016,10,1,17,0,0.0,85.0,1.4,24.0,85.0,78.63,58.85
2016,10,1,17,15,0.0,64.5,1.25,23.0,64.5,60.18,46.15
2016,10,1,17,30,0.0,44.0,1.1,22.0,44.0,41.72,29.99
2016,10,1,17,45,0.0,27.0,1.0,21.0,27.0,25.98,15.64
2016,10,1,18,0,0.0,10.0,0.9,20.0,10.0,9.64,0.0
2016,10,1,18,15,0.0,5.0,0.95,19.5,5.0,4.91,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,72.9,2.84
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,157.58,115.18
2016,10,2,7,15,364.0,51.5,0.55,16.5,116.5,223.9,173.66
2016,10,2,7,30,459.0,65.0,0.5,17.0,166.0,299.58,236.96
2016,10,2,7,45,521.0,75.0,0.5,18.0,220.0,362.77,288.12
2016,10,2,8,0,583.0,85.0,0.5,19.0,274.0,430.08,340.11
2016,10,2,8,15,626.0,92.5,0.6,20.0,328.5,487.08,382.87
2016,10,2,8,30,669.0,100.0,0.7,21.0,383.0,545.67,425.27
2016,10,2,8,45,698.0,106.0,0.8,22.0,434.5,594.46,459.17
2016,10,2,9,0,727.0,112.0,0.9,23.0,486.0,643.01,491.95
2016,10,2,9,15,749.5,116.5,1.0,23.5,533.5,684.57,519.95
2016,10,2,9,30,772.0,121.0,1.1,24.0,581.0,724.84,545.72
2016,10,2,9,45,786.5,125.0,1.2,24.5,623.0,754.38,563.94
2016,10,2,10,0,801.0,129.0,1.3,25.0,665.0,784.21,582.35
2016,10,2,10,15,813.5,132.0,1.35,25.0,700.0,808.9,597.85
2016,10,2,10,30,826.0,135.0,1.4,25.0,735.0,830.89,611.63
2016,10,2,10,45,833.0,138.0,1.45,25.5,762.5,845.42,619.38
2016,10,2,11,0,840.0,141.0,1.5,26.0,790.0,856.85,625.26
2016,10,2,11,15,845.5,142.0,1.55,26.0,809.0,861.78,628.26
2016,10,2,11,30,851.0,143.0,1.6,26.0,828.0,863.47,629.35
2016,10,2,11,45,887.5,124.5,1.65,26.5,847.0,864.98,629.24
2016,10,2,12,0,924.0,106.0,1.7,27.0,866.0,866.28,629.12
2016,10,2,12,15,924.0,106.0,1.7,27.0,868.0,852.65,620.09
2016,10,2,12,30,924.0,106.0,1.7,27.0,870.0,835.72,609.15
2016,10,2,12,45,922.5,105.5,1.75,27.5,863.0,813.92,594.4
2016,10,2,13,0,921.0,105.0,1.8,28.0,856.0,789.05,577.68
2016,10,2,13,15,917.0,104.5,1.8,28.0,840.0,759.44,558.51
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,727.13,537.48
2016,10,2,13,45,906.5,103.0,1.85,28.0,800.0,690.2,512.19
2016,10,2,14,0,900.0,102.0,1.9,28.0,776.0,651.07,484.44
2016,10,2,14,15,891.0,100.0,1.9,28.0,744.0,607.58,452.66
2016,10,2,14,30,882.0,98.0,1.9,28.0,712.0,562.51,418.93
2016,10,2,14,45,862.5,99.0,1.95,28.0,671.0,513.66,381.68
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,461.54,341.02
2016,10,2,15,15,825.0,97.0,2.0,27.5,585.0,409.32,299.56
2016,10,2,15,30,807.0,94.0,2.0,27.0,540.0,357.41,257.06
2016,10,2,15,45,783.0,90.0,2.0,27.0,489.5,303.45,211.68
2016,10,2,16,0,759.0,86.0,2.0,27.0,439.0,250.99,167.13
2016,10,2,16,15,725.0,81.5,1.85,26.5,385.0,194.79,120.96
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,144.69,82.04
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,94.73,49.28
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,50.18,30.6
2016,10,2,17,15,512.5,54.0,1.3,24.0,167.0,38.37,27.35
2016,10,2,17,30,434.0,45.0,1.2,23.0,114.0,33.83,23.13
2016,10,2,17,45,302.5,31.5,1.1,22.0,69.5,24.57,14.19
2016,10,2,18,0,171.0,18.0,1.0,21.0,25.0,14.54,0.0
2016,10,2,18,15,85.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,114.0,19.5,0.5,17.5,31.5,66.7,0.0
2016,10,3,7,0,228.0,39.0,0.5,18.0,63.0,143.84,103.69
2016,10,3,7,15,324.0,53.5,0.6,18.5,111.0,208.57,160.48
2016,10,3,7,30,420.0,68.0,0.7,19.0,159.0,282.7,222.58
2016,10,3,7,45,484.0,78.5,0.8,20.0,212.0,346.57,274.62
2016,10,3,8,0,548.0,89.0,0.9,21.0,265.0,413.78,327.28
2016,10,3,8,15,592.0,96.5,1.15,21.5,318.5,469.85,371.07
2016,10,3,8,30,636.0,104.0,1.4,22.0,372.0,527.61,414.95
2016,10,3,8,45,673.5,108.0,1.65,23.0,423.5,578.47,451.86
2016,10,3,9,0,711.0,112.0,1.9,24.0,475.0,629.71,488.11
2016,10,3,9,15,733.5,116.0,1.95,24.5,522.0,670.11,515.49
2016,10,3,9,30,756.0,120.0,2.0,25.0,569.0,709.27,540.71
2016,10,3,9,45,558.5,201.5,2.05,25.5,546.0,657.67,498.81
2016,10,3,10,0,361.0,283.0,2.1,26.0,523.0,590.2,445.04
2016,10,3,10,15,587.5,207.5,2.15,26.0,622.0,705.99,531.83
2016,10,3,10,30,814.0,132.0,2.2,26.0,721.0,814.96,607.25
2016,10,3,10,45,529.5,252.0,2.3,26.5,641.0,709.81,529.16
2016,10,3,11,0,245.0,372.0,2.4,27.0,561.0,585.08,434.11
2016,10,3,11,15,548.0,252.5,2.45,27.0,688.5,723.74,539.54
2016,10,3,11,30,851.0,133.0,2.5,27.0,816.0,849.93,627.43
2016,10,3,11,45,850.0,136.0,2.55,27.5,825.5,845.05,621.82
2016,10,3,12,0,849.0,139.0,2.6,28.0,835.0,836.97,615.34
2016,10,3,12,15,849.5,139.0,2.65,28.0,837.0,823.95,606.91
2016,10,3,12,30,850.0,139.0,2.7,28.0,839.0,807.88,596.53
2016,10,3,12,45,851.0,137.0,2.75,28.5,832.5,787.22,581.96
2016,10,3,13,0,852.0,135.0,2.8,29.0,826.0,763.66,565.51
2016,10,3,13,15,847.5,134.0,2.8,29.0,810.5,734.33,545.99
2016,10,3,13,30,843.0,133.0,2.8,29.0,795.0,702.59,523.71
2016,10,3,13,45,837.0,131.0,2.85,29.0,771.5,666.68,498.18
2016,10,3,14,0,831.0,129.0,2.9,29.0,748.0,628.8,470.72
2016,10,3,14,15,821.0,126.5,2.9,29.0,716.5,586.39,439.22
2016,10,3,14,30,811.0,124.0,2.9,29.0,685.0,542.71,406.06
2016,10,3,14,45,795.5,122.0,2.95,29.0,646.0,495.8,369.81
2016,10,3,15,0,780.0,120.0,3.0,29.0,607.0,448.58,332.36
2016,10,3,15,15,760.5,116.0,2.95,28.5,562.5,395.03,289.76
2016,10,3,15,30,741.0,112.0,2.9,28.0,518.0,344.71,248.43
2016,10,3,15,45,713.5,107.5,2.9,28.0,468.5,292.53,204.69
2016,10,3,16,0,686.0,103.0,2.9,28.0,419.0,242.34,162.36
2016,10,3,16,15,649.5,97.0,2.65,27.5,366.5,191.5,120.94
2016,10,3,16,30,613.0,91.0,2.4,27.0,314.0,144.19,84.8
2016,10,3,16,45,560.5,82.5,2.2,26.5,260.0,97.46,54.76
2016,10,3,17,0,508.0,74.0,2.0,26.0,206.0,56.59,42.76
2016,10,3,17,15,428.5,62.0,1.8,25.0,155.0,46.05,33.71
2016,10,3,17,30,349.0,50.0,1.6,24.0,104.0,37.89,26.36
2016,10,3,17,45,229.5,33.0,1.45,23.5,62.5,25.58,14.58
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,15.73,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.0,20.5,2.45,20.5,27.5,49.95,0.0
2016,10,4,7,0,138.0,41.0,2.7,21.0,55.0,108.35,76.47
2016,10,4,7,15,228.5,59.5,2.85,21.5,100.5,176.74,135.32
2016,10,4,7,30,319.0,78.0,3.0,22.0,146.0,248.08,195.32
2016,10,4,7,45,403.0,87.0,3.15,22.5,198.5,312.93,249.39
2016,10,4,8,0,487.0,96.0,3.3,23.0,251.0,384.55,307.46
2016,10,4,8,15,533.0,104.5,3.45,23.5,303.0,442.44,353.08
2016,10,4,8,30,579.0,113.0,3.6,24.0,355.0,500.2,397.38
2016,10,4,8,45,456.5,158.0,3.8,24.5,364.5,486.08,383.81
2016,10,4,9,0,334.0,203.0,4.0,25.0,374.0,456.91,358.47
2016,10,4,9,15,229.0,236.5,4.05,25.0,359.0,418.55,326.63
2016,10,4,9,30,124.0,270.0,4.1,25.0,344.0,380.85,294.68
2016,10,4,9,45,143.0,292.0,4.15,25.5,382.5,419.62,323.06
2016,10,4,10,0,162.0,314.0,4.2,26.0,421.0,458.45,350.83
2016,10,4,10,15,133.5,328.5,4.15,26.0,420.0,450.93,343.51
2016,10,4,10,30,105.0,343.0,4.1,26.0,419.0,435.24,330.42
2016,10,4,10,45,171.0,357.5,4.1,26.0,486.5,509.74,386.31
2016,10,4,11,0,237.0,372.0,4.1,26.0,554.0,577.52,436.12
2016,10,4,11,15,505.0,267.0,4.05,26.0,666.5,700.72,530.93
2016,10,4,11,30,773.0,162.0,4.0,26.0,779.0,811.69,612.18
2016,10,4,11,45,803.0,146.5,4.0,26.5,795.0,813.79,611.34
2016,10,4,12,0,833.0,131.0,4.0,27.0,811.0,812.51,608.99
2016,10,4,12,15,833.5,131.0,3.95,27.0,812.5,799.73,599.85
2016,10,4,12,30,834.0,131.0,3.9,27.0,814.0,783.95,588.8
2016,10,4,12,45,833.5,130.0,3.85,27.5,807.5,763.5,573.48
2016,10,4,13,0,833.0,129.0,3.8,28.0,801.0,740.24,556.35
2016,10,4,13,15,828.5,128.0,3.7,28.0,785.5,711.47,536.34
2016,10,4,13,30,824.0,127.0,3.6,28.0,770.0,680.35,513.54
2016,10,4,13,45,820.5,123.5,3.5,28.0,747.5,645.3,487.6
2016,10,4,14,0,817.0,120.0,3.4,28.0,725.0,608.17,459.73
2016,10,4,14,15,807.0,118.0,3.3,28.0,694.0,566.86,428.24
2016,10,4,14,30,797.0,116.0,3.2,28.0,663.0,524.31,395.19
2016,10,4,14,45,782.5,113.5,3.1,28.5,625.5,478.13,358.02
2016,10,4,15,0,768.0,111.0,3.0,29.0,588.0,431.59,319.87
2016,10,4,15,15,749.0,107.5,2.9,29.0,544.0,382.28,279.56
2016,10,4,15,30,730.0,104.0,2.8,29.0,500.0,330.61,236.69
2016,10,4,15,45,704.5,99.5,2.75,29.0,452.0,279.74,193.97
2016,10,4,16,0,679.0,95.0,2.7,29.0,404.0,230.64,152.56
2016,10,4,16,15,642.0,89.0,2.4,28.5,352.5,180.28,111.78
2016,10,4,16,30,605.0,83.0,2.1,28.0,301.0,133.49,76.44
2016,10,4,16,45,551.0,75.5,1.85,28.0,248.5,88.19,48.04
2016,10,4,17,0,497.0,68.0,1.6,28.0,196.0,48.87,35.86
2016,10,4,17,15,414.0,57.5,1.45,27.0,146.0,42.17,30.11
2016,10,4,17,30,331.0,47.0,1.3,26.0,96.0,35.59,24.14
2016,10,4,17,45,206.5,31.0,1.2,25.5,57.0,24.03,12.87
2016,10,4,18,0,82.0,15.0,1.1,25.0,18.0,14.74,0.0
2016,10,4,18,15,41.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.0,18.5,1.95,21.5,29.0,59.66,0.0
2016,10,5,7,0,198.0,37.0,2.2,22.0,58.0,129.89,91.12
2016,10,5,7,15,298.5,52.0,2.35,22.5,104.5,195.02,148.3
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,270.0,211.24
2016,10,5,7,45,474.5,75.0,2.7,23.5,204.0,335.41,265.66
2016,10,5,8,0,550.0,83.0,2.9,24.0,257.0,405.18,321.97
2016,10,5,8,15,594.5,90.0,2.9,24.5,310.0,460.64,365.23
2016,10,5,8,30,639.0,97.0,2.9,25.0,363.0,517.86,408.39
2016,10,5,8,45,679.5,99.5,2.9,26.0,414.5,568.7,444.75
2016,10,5,9,0,720.0,102.0,2.9,27.0,466.0,620.13,480.36
2016,10,5,9,15,742.0,106.0,2.85,27.5,512.5,660.21,507.29
2016,10,5,9,30,764.0,110.0,2.8,28.0,559.0,696.93,530.38
2016,10,5,9,45,515.0,205.5,2.75,28.5,517.5,624.92,472.66
2016,10,5,10,0,266.0,301.0,2.7,29.0,476.0,532.68,399.27
2016,10,5,10,15,545.5,209.5,2.65,29.0,592.5,667.62,501.42
2016,10,5,10,30,825.0,118.0,2.6,29.0,709.0,803.14,595.41
2016,10,5,10,45,834.0,119.0,2.55,29.5,736.0,817.04,601.23
2016,10,5,11,0,843.0,120.0,2.5,30.0,763.0,827.92,606.03
2016,10,5,11,15,848.5,121.0,2.45,30.0,781.5,829.53,606.01
2016,10,5,11,30,854.0,122.0,2.4,30.0,800.0,831.48,606.42
2016,10,5,11,45,866.5,117.0,2.4,30.5,812.5,829.88,603.76
2016,10,5,12,0,879.0,112.0,2.4,31.0,825.0,824.98,599.09
2016,10,5,12,15,879.0,112.0,2.4,31.0,826.5,811.73,590.26
2016,10,5,12,30,879.0,112.0,2.4,31.0,828.0,795.35,579.53
2016,10,5,12,45,878.0,111.0,2.4,31.5,821.0,774.19,564.54
2016,10,5,13,0,877.0,110.0,2.4,32.0,814.0,750.11,547.73
2016,10,5,13,15,872.5,109.0,2.4,32.0,798.0,720.74,528.5
2016,10,5,13,30,868.0,108.0,2.4,32.0,782.0,688.88,506.97
2016,10,5,13,45,862.0,106.5,2.45,32.0,758.5,653.25,481.91
2016,10,5,14,0,856.0,105.0,2.5,32.0,735.0,615.54,454.84
2016,10,5,14,15,846.5,103.0,2.55,32.0,703.5,573.51,424.05
2016,10,5,14,30,837.0,101.0,2.6,32.0,672.0,530.06,391.44
2016,10,5,14,45,824.5,98.5,2.65,32.0,634.0,480.71,353.72
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,433.19,316.2
2016,10,5,15,15,793.5,93.0,2.7,31.5,551.5,382.52,275.85
2016,10,5,15,30,775.0,90.0,2.7,31.0,507.0,332.29,234.72
2016,10,5,15,45,751.0,86.0,2.75,31.0,458.0,280.34,191.24
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,229.93,148.87
2016,10,5,16,15,691.5,77.0,2.6,30.5,357.0,175.4,105.0
2016,10,5,16,30,656.0,72.0,2.4,30.0,305.0,127.06,68.91
2016,10,5,16,45,604.5,65.5,2.2,29.5,251.5,80.12,40.49
2016,10,5,17,0,553.0,59.0,2.0,29.0,198.0,40.16,28.36
2016,10,5,17,15,469.0,50.0,1.85,28.0,147.0,35.68,24.49
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,30.96,20.12
2016,10,5,17,45,246.5,27.0,1.55,26.5,56.5,21.01,10.09
2016,10,5,18,0,108.0,13.0,1.4,26.0,17.0,12.78,0.0
2016,10,5,18,15,54.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.0,18.0,1.7,22.5,28.5,60.86,0.0
2016,10,6,7,0,214.0,36.0,1.9,23.0,57.0,133.87,92.79
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,198.76,150.11
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,275.41,214.13
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,344.07,270.93
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,419.03,331.07
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,474.3,373.9
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,531.17,416.47
2016,10,6,8,45,727.5,85.0,2.65,26.5,419.5,579.1,451.47
2016,10,6,9,0,767.0,86.0,2.7,27.0,472.0,629.81,487.49
2016,10,6,9,15,404.0,162.5,2.7,27.5,367.5,475.78,367.51
2016,10,6,9,30,41.0,239.0,2.7,28.0,263.0,277.24,210.12
2016,10,6,9,45,446.5,165.5,2.7,28.5,456.5,527.66,405.45
2016,10,6,10,0,852.0,92.0,2.7,29.0,650.0,768.93,576.18
2016,10,6,10,15,862.5,94.0,2.7,29.0,684.5,791.71,588.67
2016,10,6,10,30,873.0,96.0,2.7,29.0,719.0,811.63,600.91
2016,10,6,10,45,886.0,94.5,2.7,29.5,747.5,826.87,608.86
2016,10,6,11,0,899.0,93.0,2.7,30.0,776.0,839.04,614.84
2016,10,6,11,15,904.0,93.5,2.75,30.0,794.5,843.49,617.37
2016,10,6,11,30,909.0,94.0,2.8,30.0,813.0,844.56,617.86
2016,10,6,11,45,500.0,242.5,2.85,30.5,639.0,657.57,485.8
2016,10,6,12,0,91.0,391.0,2.9,31.0,465.0,458.5,335.23
2016,10,6,12,15,60.0,357.5,2.9,31.0,406.5,397.6,291.99
2016,10,6,12,30,29.0,324.0,2.9,31.0,348.0,338.14,248.58
2016,10,6,12,45,471.0,208.5,2.95,31.5,585.0,560.41,418.71
2016,10,6,13,0,913.0,93.0,3.0,32.0,822.0,756.04,556.58
2016,10,6,13,15,602.5,229.5,2.95,32.0,706.5,643.06,473.19
2016,10,6,13,30,292.0,366.0,2.9,32.0,591.0,541.87,396.34
2016,10,6,13,45,593.0,227.0,2.9,32.0,667.0,590.16,436.12
2016,10,6,14,0,894.0,88.0,2.9,32.0,743.0,618.53,459.16
2016,10,6,14,15,885.0,86.5,2.9,32.0,711.0,575.89,427.05
2016,10,6,14,30,876.0,85.0,2.9,32.0,679.0,531.7,393.42
2016,10,6,14,45,576.5,178.5,2.9,32.0,560.0,431.29,318.02
2016,10,6,15,0,277.0,272.0,2.9,32.0,441.0,360.61,265.42
2016,10,6,15,15,533.5,179.0,2.9,31.5,474.5,356.3,259.36
2016,10,6,15,30,790.0,86.0,2.9,31.0,508.0,330.04,232.61
2016,10,6,15,45,763.0,83.0,2.9,31.0,458.0,277.51,188.46
2016,10,6,16,0,736.0,80.0,2.9,31.0,408.0,226.83,145.88
2016,10,6,16,15,700.0,75.0,2.65,30.5,355.5,175.01,104.22
2016,10,6,16,30,664.0,70.0,2.4,30.0,303.0,123.27,65.85
2016,10,6,16,45,606.5,64.5,2.2,29.5,249.0,76.65,38.59
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,40.45,28.59
2016,10,6,17,15,463.0,49.5,1.85,28.0,144.0,35.52,24.32
2016,10,6,17,30,377.0,40.0,1.7,27.0,93.0,30.32,19.51
2016,10,6,17,45,232.0,26.0,1.55,26.5,54.0,20.3,9.05
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,11.8,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,123.0,16.5,0.5,22.5,28.5,52.82,0.0
2016,10,7,7,0,246.0,33.0,0.6,23.0,57.0,140.52,96.2
2016,10,7,7,15,351.0,45.0,0.75,23.5,104.0,207.09,155.11
2016,10,7,7,30,456.0,57.0,0.9,24.0,151.0,283.4,218.29
2016,10,7,7,45,543.5,60.5,1.1,24.5,205.5,350.3,273.18
2016,10,7,8,0,631.0,64.0,1.3,25.0,260.0,423.36,331.19
2016,10,7,8,15,671.5,69.0,1.55,25.0,313.0,476.99,373.73
2016,10,7,8,30,712.0,74.0,1.8,25.0,366.0,530.17,414.97
2016,10,7,8,45,455.0,146.0,2.05,25.5,342.0,467.51,364.61
2016,10,7,9,0,198.0,218.0,2.3,26.0,318.0,370.88,287.22
2016,10,7,9,15,99.0,121.0,2.5,26.5,171.0,197.54,153.32
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,23.19,12.96
2016,10,7,9,45,75.0,166.0,2.95,27.5,215.0,230.49,177.44
2016,10,7,10,0,150.0,308.0,3.2,28.0,406.0,441.04,334.62
2016,10,7,10,15,156.0,320.5,3.4,28.0,427.5,458.81,346.47
2016,10,7,10,30,162.0,333.0,3.6,28.0,449.0,476.1,358.77
2016,10,7,10,45,513.5,217.5,3.8,28.5,602.5,652.78,494.41
2016,10,7,11,0,865.0,102.0,4.0,29.0,756.0,817.31,610.68
2016,10,7,11,15,492.5,244.5,4.2,29.0,619.0,661.47,496.8
2016,10,7,11,30,120.0,387.0,4.4,29.0,482.0,488.5,363.24
2016,10,7,11,45,103.0,386.5,4.6,29.0,469.0,466.5,347.65
2016,10,7,12,0,86.0,386.0,4.8,29.0,456.0,449.14,334.8
2016,10,7,12,15,220.0,378.0,4.95,29.0,556.0,545.73,408.45
2016,10,7,12,30,354.0,370.0,5.1,29.0,656.0,636.07,475.79
2016,10,7,12,45,578.0,258.5,5.25,29.0,720.0,686.66,517.6
2016,10,7,13,0,802.0,147.0,5.4,29.0,784.0,724.71,549.91
2016,10,7,13,15,546.5,255.0,5.45,28.5,685.5,625.41,473.82
2016,10,7,13,30,291.0,363.0,5.5,28.0,587.0,537.06,405.11
2016,10,7,13,45,216.0,358.0,5.55,28.0,521.5,473.04,357.3
2016,10,7,14,0,141.0,353.0,5.6,28.0,456.0,413.08,312.06
2016,10,7,14,15,127.5,335.0,5.55,27.5,425.0,380.86,288.68
2016,10,7,14,30,114.0,317.0,5.5,27.0,394.0,352.23,267.71
2016,10,7,14,45,57.0,214.0,5.5,27.0,252.5,227.09,172.59
2016,10,7,15,0,0.0,111.0,5.5,27.0,111.0,107.04,79.49
2016,10,7,15,15,154.5,165.0,5.4,26.5,247.0,208.63,157.99
2016,10,7,15,30,309.0,219.0,5.3,26.0,383.0,290.51,217.74
2016,10,7,15,45,154.5,136.5,5.25,25.5,218.5,164.93,122.32
2016,10,7,16,0,0.0,54.0,5.2,25.0,54.0,52.18,36.91
2016,10,7,16,15,0.0,46.5,5.1,24.5,46.5,44.91,31.22
2016,10,7,16,30,0.0,39.0,5.0,24.0,39.0,37.66,25.42
2016,10,7,16,45,0.0,32.0,4.9,23.5,32.0,30.89,19.91
2016,10,7,17,0,0.0,25.0,4.8,23.0,25.0,24.12,15.27
2016,10,7,17,15,0.0,18.0,4.6,22.5,18.0,17.36,9.3
2016,10,7,17,30,0.0,11.0,4.4,22.0,11.0,10.6,3.29
2016,10,7,17,45,0.0,6.0,4.2,21.5,6.0,5.78,0.0
2016,10,7,18,0,0.0,1.0,4.0,21.0,1.0,0.98,0.0
2016,10,7,18,15,0.0,0.5,3.9,20.5,0.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.0,3.5,14.5,28.0,52.64,0.0
2016,10,8,7,0,250.0,32.0,3.6,15.0,56.0,140.13,98.45
2016,10,8,7,15,353.0,45.0,3.65,15.5,103.5,206.9,160.94
2016,10,8,7,30,456.0,58.0,3.7,16.0,151.0,283.2,227.41
2016,10,8,7,45,522.0,67.0,3.75,16.5,204.0,345.72,281.59
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,412.72,337.61
2016,10,8,8,15,631.5,82.0,3.7,17.5,310.0,467.41,381.88
2016,10,8,8,30,675.0,88.0,3.6,18.0,363.0,523.71,425.85
2016,10,8,8,45,706.5,93.0,3.55,18.5,414.0,572.32,462.54
2016,10,8,9,0,738.0,98.0,3.5,19.0,465.0,620.84,498.11
2016,10,8,9,15,760.0,101.5,3.4,19.5,511.0,658.44,524.38
2016,10,8,9,30,782.0,105.0,3.3,20.0,557.0,696.93,549.67
2016,10,8,9,45,800.0,107.0,3.25,21.0,598.5,729.09,569.02
2016,10,8,10,0,818.0,109.0,3.2,22.0,640.0,759.14,586.55
2016,10,8,10,15,829.5,111.5,3.15,22.5,674.0,782.24,600.08
2016,10,8,10,30,841.0,114.0,3.1,23.0,708.0,802.57,611.65
2016,10,8,10,45,851.5,114.5,3.1,23.5,735.5,817.04,619.41
2016,10,8,11,0,862.0,115.0,3.1,24.0,763.0,825.12,622.87
2016,10,8,11,15,867.5,116.0,3.0,24.5,782.0,830.08,623.76
2016,10,8,11,30,873.0,117.0,2.9,25.0,801.0,831.79,622.54
2016,10,8,11,45,876.5,117.0,2.85,25.5,811.5,827.59,617.76
2016,10,8,12,0,880.0,117.0,2.8,26.0,822.0,820.12,610.96
2016,10,8,12,15,880.5,117.0,2.8,26.0,823.5,807.05,602.01
2016,10,8,12,30,881.0,117.0,2.8,26.0,825.0,790.84,591.06
2016,10,8,12,45,881.0,115.5,2.8,26.5,818.0,769.73,575.7
2016,10,8,13,0,881.0,114.0,2.8,27.0,811.0,745.66,558.42
2016,10,8,13,15,588.0,236.5,2.8,27.0,698.0,634.42,475.76
2016,10,8,13,30,295.0,359.0,2.8,27.0,585.0,534.62,399.12
2016,10,8,13,45,578.5,233.5,2.85,27.5,658.0,581.72,437.53
2016,10,8,14,0,862.0,108.0,2.9,28.0,731.0,610.57,460.04
2016,10,8,14,15,852.0,106.0,2.9,28.0,699.5,568.06,427.47
2016,10,8,14,30,842.0,104.0,2.9,28.0,668.0,521.72,391.78
2016,10,8,14,45,821.5,104.5,2.9,28.0,627.5,473.81,353.96
2016,10,8,15,0,801.0,105.0,2.9,28.0,587.0,425.98,315.24
2016,10,8,15,15,781.5,101.5,2.9,27.5,542.5,375.22,273.99
2016,10,8,15,30,762.0,98.0,2.9,27.0,498.0,325.06,232.13
2016,10,8,15,45,741.0,92.0,2.9,27.0,449.5,273.07,187.85
2016,10,8,16,0,720.0,86.0,2.9,27.0,401.0,219.16,142.19
2016,10,8,16,15,682.5,80.5,2.7,26.5,348.0,167.65,100.62
2016,10,8,16,30,645.0,75.0,2.5,26.0,295.0,119.69,65.49
2016,10,8,16,45,596.0,67.0,2.3,25.5,242.0,72.92,38.62
2016,10,8,17,0,547.0,59.0,2.1,25.0,189.0,41.04,29.6
2016,10,8,17,15,458.5,49.0,1.95,24.0,138.0,35.66,24.83
2016,10,8,17,30,370.0,39.0,1.8,23.0,87.0,29.98,19.46
2016,10,8,17,45,228.0,24.5,1.65,22.0,49.0,19.36,7.09
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.5,31.0,69.95,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,62.0,181.4,126.39
2016,10,9,7,15,493.5,35.5,2.25,14.5,113.5,250.23,193.97
2016,10,9,7,30,600.0,44.0,2.3,15.0,165.0,326.31,260.93
2016,10,9,7,45,661.5,50.0,2.4,15.5,221.0,389.6,316.02
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,456.69,371.98
2016,10,9,8,15,618.5,87.0,2.6,17.0,301.0,463.78,377.11
2016,10,9,8,30,514.0,118.0,2.7,18.0,325.0,454.36,368.16
2016,10,9,8,45,510.0,138.0,2.85,19.0,366.5,490.91,395.06
2016,10,9,9,0,506.0,158.0,3.0,20.0,408.0,525.31,419.21
2016,10,9,9,15,699.0,117.5,2.9,20.5,499.0,633.16,501.43
2016,10,9,9,30,892.0,77.0,2.8,21.0,590.0,739.3,576.38
2016,10,9,9,45,905.5,79.0,2.75,21.5,632.0,770.67,595.0
2016,10,9,10,0,919.0,81.0,2.7,22.0,674.0,799.45,612.14
2016,10,9,10,15,929.0,82.5,2.7,22.5,709.5,822.14,625.21
2016,10,9,10,30,939.0,84.0,2.7,23.0,745.0,841.73,636.17
2016,10,9,10,45,946.0,85.0,2.7,23.5,772.5,855.12,642.93
2016,10,9,11,0,953.0,86.0,2.7,24.0,800.0,865.1,647.51
2016,10,9,11,15,957.5,87.0,2.7,24.0,819.0,869.54,649.74
2016,10,9,11,30,962.0,88.0,2.7,24.0,838.0,870.41,649.74
2016,10,9,11,45,962.0,90.0,2.75,24.5,848.0,865.08,644.83
2016,10,9,12,0,962.0,92.0,2.8,25.0,858.0,856.2,637.71
2016,10,9,12,15,962.5,92.0,2.85,25.0,859.5,842.17,628.5
2016,10,9,12,30,963.0,92.0,2.9,25.0,861.0,824.72,617.06
2016,10,9,12,45,961.0,91.5,2.95,25.0,853.5,801.56,601.78
2016,10,9,13,0,959.0,91.0,3.0,25.0,846.0,775.25,584.34
2016,10,9,13,15,955.0,90.5,3.05,25.0,829.5,744.53,563.79
2016,10,9,13,30,951.0,90.0,3.1,25.0,813.0,711.02,540.55
2016,10,9,13,45,944.0,89.5,3.15,25.0,787.5,673.03,512.6
2016,10,9,14,0,937.0,89.0,3.2,25.0,762.0,632.8,482.39
2016,10,9,14,15,928.0,87.5,3.2,24.5,729.5,588.5,449.2
2016,10,9,14,30,919.0,86.0,3.2,24.0,697.0,542.55,413.77
2016,10,9,14,45,904.5,85.0,3.2,24.0,656.5,493.1,373.86
2016,10,9,15,0,890.0,84.0,3.2,24.0,616.0,442.95,332.31
