Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,15,873.0,81.5,3.05,23.5,570.0,390.11,288.03
2016,10,9,15,30,856.0,79.0,2.9,23.0,524.0,333.68,239.94
2016,10,9,15,45,842.0,69.0,2.75,23.0,470.5,279.12,192.03
2016,10,9,16,0,828.0,59.0,2.6,23.0,417.0,221.34,141.74
2016,10,9,16,15,780.0,61.5,2.3,22.5,364.0,165.77,96.49
2016,10,9,16,30,732.0,64.0,2.0,22.0,311.0,118.89,62.78
2016,10,9,16,45,676.0,58.5,1.75,21.5,254.5,69.61,35.78
2016,10,9,17,0,620.0,53.0,1.5,21.0,198.0,36.24,25.97
2016,10,9,17,15,529.0,44.5,1.5,20.0,144.5,31.93,22.04
2016,10,9,17,30,438.0,36.0,1.5,19.0,91.0,27.41,17.58
2016,10,9,17,45,219.0,18.0,1.5,18.5,45.5,13.38,2.46
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,61.12,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,160.76,110.51
2016,10,10,7,15,435.0,39.5,0.8,13.5,108.5,230.88,178.2
2016,10,10,7,30,544.0,51.0,0.8,14.0,159.0,311.23,247.17
2016,10,10,7,45,610.0,58.5,0.8,15.0,215.0,375.34,300.87
2016,10,10,8,0,676.0,66.0,0.8,16.0,271.0,443.83,355.48
2016,10,10,8,15,718.5,71.5,0.75,17.0,326.5,498.15,396.55
2016,10,10,8,30,761.0,77.0,0.7,18.0,382.0,556.45,438.51
2016,10,10,8,45,790.5,81.0,0.65,19.0,435.0,605.6,471.85
2016,10,10,9,0,820.0,85.0,0.6,20.0,488.0,654.25,503.43
2016,10,10,9,15,841.0,88.5,0.7,20.5,536.5,695.55,530.87
2016,10,10,9,30,862.0,92.0,0.8,21.0,585.0,735.17,556.35
2016,10,10,9,45,877.0,94.5,0.9,22.0,627.5,767.23,575.34
2016,10,10,10,0,892.0,97.0,1.0,23.0,670.0,793.01,590.01
2016,10,10,10,15,903.0,99.0,1.0,23.5,705.5,816.33,602.78
2016,10,10,10,30,914.0,101.0,1.0,24.0,741.0,836.66,613.58
2016,10,10,10,45,921.5,102.5,1.0,24.5,768.5,850.51,620.18
2016,10,10,11,0,929.0,104.0,1.0,25.0,796.0,861.03,624.79
2016,10,10,11,15,934.0,105.0,1.0,25.0,815.0,865.59,626.92
2016,10,10,11,30,939.0,106.0,1.0,25.0,834.0,866.66,627.03
2016,10,10,11,45,944.5,104.5,1.05,25.5,845.0,862.06,623.22
2016,10,10,12,0,950.0,103.0,1.1,26.0,856.0,853.95,617.33
2016,10,10,12,15,950.0,103.0,1.1,26.0,857.5,839.55,608.02
2016,10,10,12,30,950.0,103.0,1.1,26.0,859.0,821.79,596.7
2016,10,10,12,45,948.0,103.0,1.15,26.5,851.0,799.26,581.85
2016,10,10,13,0,946.0,103.0,1.2,27.0,843.0,773.62,564.99
2016,10,10,13,15,941.5,102.0,1.2,27.0,826.0,742.32,544.9
2016,10,10,13,30,937.0,101.0,1.2,27.0,809.0,708.31,521.69
2016,10,10,13,45,930.0,99.5,1.3,27.0,783.5,669.76,495.46
2016,10,10,14,0,923.0,98.0,1.4,27.0,758.0,629.03,466.87
2016,10,10,14,15,913.0,96.5,1.4,27.0,724.5,584.69,434.15
2016,10,10,14,30,903.0,95.0,1.4,27.0,691.0,538.82,399.43
2016,10,10,14,45,891.0,92.0,1.45,27.0,651.0,489.38,361.33
2016,10,10,15,0,879.0,89.0,1.5,27.0,611.0,439.06,321.33
2016,10,10,15,15,860.5,86.0,1.55,27.0,564.5,382.39,275.47
2016,10,10,15,30,842.0,83.0,1.6,27.0,518.0,329.22,231.0
2016,10,10,15,45,817.0,79.5,1.7,27.0,466.5,274.55,184.9
2016,10,10,16,0,792.0,76.0,1.8,27.0,415.0,221.46,140.15
2016,10,10,16,15,754.5,71.0,1.6,26.0,360.0,167.06,96.94
2016,10,10,16,30,717.0,66.0,1.4,25.0,305.0,116.18,60.8
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.5,63.65,32.12
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,36.49,25.81
2016,10,10,17,15,513.5,44.0,1.1,23.0,139.0,31.73,21.54
2016,10,10,17,30,421.0,35.0,1.1,22.0,86.0,26.73,16.66
2016,10,10,17,45,210.5,17.5,1.15,21.0,43.0,13.09,1.13
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,28.0,58.7,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,56.0,155.17,104.16
2016,10,11,7,15,423.0,39.0,1.0,15.5,105.5,224.5,171.81
2016,10,11,7,30,534.0,50.0,1.1,16.0,155.0,304.22,240.3
2016,10,11,7,45,598.0,57.5,1.25,17.0,209.5,366.67,293.23
2016,10,11,8,0,662.0,65.0,1.4,18.0,264.0,433.35,347.39
2016,10,11,8,15,704.5,70.5,1.4,19.0,318.5,489.26,390.55
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,544.54,431.42
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.5,593.04,465.92
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,641.08,498.92
2016,10,11,9,15,827.0,87.0,1.55,23.0,525.5,681.28,524.69
2016,10,11,9,30,848.0,90.0,1.6,24.0,573.0,719.85,548.17
2016,10,11,9,45,863.5,92.0,1.7,25.0,614.5,751.3,566.76
2016,10,11,10,0,879.0,94.0,1.8,26.0,656.0,776.64,581.02
2016,10,11,10,15,890.0,96.0,1.8,26.0,691.0,799.68,595.15
2016,10,11,10,30,901.0,98.0,1.8,26.0,726.0,819.79,607.33
2016,10,11,10,45,909.0,99.0,1.8,26.5,753.0,833.34,614.02
2016,10,11,11,0,917.0,100.0,1.8,27.0,780.0,843.63,618.68
2016,10,11,11,15,921.5,101.0,1.85,27.5,799.0,847.75,619.88
2016,10,11,11,30,926.0,102.0,1.9,28.0,818.0,848.42,619.02
2016,10,11,11,45,931.5,101.0,2.0,28.5,828.5,844.39,615.67
2016,10,11,12,0,937.0,100.0,2.1,29.0,839.0,836.87,610.16
2016,10,11,12,15,937.0,100.0,2.1,29.0,840.0,822.64,600.73
2016,10,11,12,30,937.0,100.0,2.1,29.0,841.0,805.1,589.25
2016,10,11,12,45,936.0,99.0,2.15,29.5,833.5,782.59,573.77
2016,10,11,13,0,935.0,98.0,2.2,30.0,826.0,756.99,556.28
2016,10,11,13,15,930.5,97.5,2.25,30.0,809.5,726.51,536.58
2016,10,11,13,30,926.0,97.0,2.3,30.0,793.0,693.36,513.57
2016,10,11,13,45,920.5,95.5,2.35,30.0,768.0,656.14,487.03
2016,10,11,14,0,915.0,94.0,2.4,30.0,743.0,616.67,458.25
2016,10,11,14,15,905.0,92.0,2.4,30.0,710.5,572.25,425.02
2016,10,11,14,30,895.0,90.0,2.4,30.0,678.0,526.33,389.82
2016,10,11,14,45,878.5,89.0,2.4,30.0,637.5,477.14,351.27
2016,10,11,15,0,862.0,88.0,2.4,30.0,597.0,427.48,311.31
2016,10,11,15,15,843.5,85.5,2.35,29.5,551.0,372.17,266.67
2016,10,11,15,30,825.0,83.0,2.3,29.0,505.0,320.41,223.52
2016,10,11,15,45,800.0,79.0,2.3,29.0,454.0,266.31,177.82
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,213.8,133.72
2016,10,11,16,15,737.5,70.5,2.0,28.0,349.0,160.96,92.17
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,111.67,57.89
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,60.31,30.86
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,36.73,25.76
2016,10,11,17,15,496.0,43.5,1.2,25.0,133.0,31.54,21.12
2016,10,11,17,30,402.0,34.0,1.2,24.0,81.0,26.04,15.81
2016,10,11,17,45,201.0,17.0,1.25,23.0,40.5,12.8,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,18.0,25.5,49.79,0.0
2016,10,12,7,0,242.0,31.0,2.0,19.0,51.0,133.81,86.86
2016,10,12,7,15,354.0,43.5,2.2,19.5,99.0,201.59,152.44
2016,10,12,7,30,466.0,56.0,2.4,20.0,147.0,280.02,219.41
2016,10,12,7,45,542.0,63.5,2.6,21.0,201.0,345.18,274.35
2016,10,12,8,0,618.0,71.0,2.8,22.0,255.0,415.53,331.49
2016,10,12,8,15,662.5,77.0,2.9,22.5,308.5,471.23,375.88
2016,10,12,8,30,707.0,83.0,3.0,23.0,362.0,528.55,420.02
2016,10,12,8,45,744.5,85.0,3.2,24.0,414.5,575.87,454.91
2016,10,12,9,0,782.0,87.0,3.4,25.0,467.0,625.83,490.67
2016,10,12,9,15,803.0,90.5,3.45,25.5,513.5,665.75,518.33
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,704.12,543.44
2016,10,12,9,45,842.0,95.0,3.55,26.5,601.5,735.65,563.36
2016,10,12,10,0,860.0,96.0,3.6,27.0,643.0,764.94,581.57
2016,10,12,10,15,871.0,98.0,3.6,27.5,677.5,783.85,592.21
2016,10,12,10,30,882.0,100.0,3.6,28.0,712.0,803.61,603.51
2016,10,12,10,45,890.0,101.5,3.6,28.5,738.5,817.43,610.73
2016,10,12,11,0,898.0,103.0,3.6,29.0,765.0,828.05,615.87
2016,10,12,11,15,902.5,104.0,3.55,29.5,783.5,832.05,616.38
2016,10,12,11,30,907.0,105.0,3.5,30.0,802.0,832.69,614.79
2016,10,12,11,45,910.0,105.0,3.5,30.5,812.0,827.73,609.83
2016,10,12,12,0,913.0,105.0,3.5,31.0,822.0,819.4,602.79
2016,10,12,12,15,913.5,105.0,3.45,31.0,823.0,805.8,593.32
2016,10,12,12,30,914.0,105.0,3.4,31.0,824.0,788.95,581.8
2016,10,12,12,45,912.5,104.0,3.4,31.0,816.0,766.5,566.79
2016,10,12,13,0,911.0,103.0,3.4,31.0,808.0,741.05,549.78
2016,10,12,13,15,906.5,102.0,3.3,31.0,791.5,710.71,528.77
2016,10,12,13,30,902.0,101.0,3.2,31.0,775.0,677.78,504.64
2016,10,12,13,45,895.0,100.0,3.15,31.5,750.0,640.92,476.55
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,601.97,446.57
2016,10,12,14,15,878.0,97.0,3.05,32.0,692.5,558.61,413.78
2016,10,12,14,30,868.0,95.0,3.0,32.0,660.0,513.83,379.18
2016,10,12,14,45,852.5,93.0,2.95,32.0,620.5,462.51,339.02
2016,10,12,15,0,837.0,91.0,2.9,32.0,581.0,413.35,299.37
2016,10,12,15,15,817.5,88.0,2.8,31.5,535.5,361.72,257.47
2016,10,12,15,30,798.0,85.0,2.7,31.0,490.0,310.61,215.02
2016,10,12,15,45,770.5,81.5,2.6,31.0,440.0,257.87,170.71
2016,10,12,16,0,743.0,78.0,2.5,31.0,390.0,207.04,128.45
2016,10,12,16,15,704.0,73.0,2.15,30.0,336.5,152.31,86.07
2016,10,12,16,30,665.0,68.0,1.8,29.0,283.0,104.19,53.3
2016,10,12,16,45,605.0,61.5,1.5,28.5,229.0,58.2,31.02
2016,10,12,17,0,545.0,55.0,1.2,28.0,175.0,38.71,27.17
2016,10,12,17,15,448.5,45.0,1.15,27.0,124.5,33.15,22.23
2016,10,12,17,30,352.0,35.0,1.1,26.0,74.0,27.29,16.54
2016,10,12,17,45,176.0,17.5,1.1,25.0,37.0,13.45,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,7.5,1.65,19.0,7.5,7.37,0.0
2016,10,13,7,0,0.0,15.0,1.9,19.0,15.0,14.47,4.67
2016,10,13,7,15,0.0,31.0,1.95,19.5,31.0,29.94,18.75
2016,10,13,7,30,0.0,47.0,2.0,20.0,47.0,46.02,32.5
2016,10,13,7,45,0.0,65.0,2.05,20.5,65.0,64.31,47.89
2016,10,13,8,0,0.0,83.0,2.1,21.0,83.0,82.44,62.85
2016,10,13,8,15,0.0,101.0,2.0,21.5,101.0,100.45,77.38
2016,10,13,8,30,0.0,119.0,1.9,22.0,119.0,118.39,91.53
2016,10,13,8,45,22.0,157.0,1.85,22.5,167.5,171.47,133.97
2016,10,13,9,0,44.0,195.0,1.8,23.0,216.0,232.78,181.74
2016,10,13,9,15,39.5,209.5,1.55,23.5,230.0,244.6,189.45
2016,10,13,9,30,35.0,224.0,1.3,24.0,244.0,256.1,196.87
2016,10,13,9,45,36.5,241.0,1.1,24.5,263.0,274.4,209.46
2016,10,13,10,0,38.0,258.0,0.9,25.0,282.0,292.55,221.61
2016,10,13,10,15,164.0,287.0,0.8,25.5,399.0,425.84,320.85
2016,10,13,10,30,290.0,316.0,0.7,26.0,516.0,561.07,415.16
2016,10,13,10,45,396.5,292.5,0.65,27.0,577.5,620.06,453.76
2016,10,13,11,0,503.0,269.0,0.6,28.0,639.0,685.15,495.66
2016,10,13,11,15,671.5,197.0,0.75,28.0,703.5,745.36,539.98
2016,10,13,11,30,840.0,125.0,0.9,28.0,768.0,799.14,576.87
2016,10,13,11,45,841.0,126.5,1.1,28.5,777.0,794.0,574.04
2016,10,13,12,0,842.0,128.0,1.3,29.0,786.0,785.72,569.68
2016,10,13,12,15,681.0,209.5,1.5,29.0,742.0,731.28,533.64
2016,10,13,12,30,520.0,291.0,1.7,29.0,698.0,675.28,493.66
2016,10,13,12,45,476.0,304.5,1.9,29.5,674.5,642.16,470.64
2016,10,13,13,0,432.0,318.0,2.1,30.0,651.0,609.16,447.11
2016,10,13,13,15,391.5,325.5,2.15,30.0,622.5,573.43,421.79
2016,10,13,13,30,351.0,333.0,2.2,30.0,594.0,539.36,397.39
2016,10,13,13,45,428.5,292.5,2.3,30.0,600.5,532.93,394.39
2016,10,13,14,0,506.0,252.0,2.4,30.0,607.0,520.71,386.46
2016,10,13,14,15,660.5,178.0,2.4,29.5,619.0,511.49,381.07
2016,10,13,14,30,815.0,104.0,2.4,29.0,631.0,490.19,365.24
2016,10,13,14,45,579.5,172.5,2.4,29.0,536.0,409.27,303.6
2016,10,13,15,0,344.0,241.0,2.4,29.0,441.0,350.64,259.7
2016,10,13,15,15,509.5,178.0,2.35,28.5,447.5,330.29,241.07
2016,10,13,15,30,675.0,115.0,2.3,28.0,454.0,295.01,207.99
2016,10,13,15,45,646.5,108.5,2.25,28.0,406.0,245.55,166.67
2016,10,13,16,0,618.0,102.0,2.2,28.0,358.0,198.33,127.69
2016,10,13,16,15,574.0,94.5,2.0,27.5,307.5,150.66,91.07
2016,10,13,16,30,530.0,87.0,1.8,27.0,257.0,107.47,61.86
2016,10,13,16,45,467.0,77.0,1.65,27.0,206.0,66.37,41.29
2016,10,13,17,0,404.0,67.0,1.5,27.0,155.0,49.14,36.08
2016,10,13,17,15,309.0,53.0,1.45,26.0,108.5,39.94,27.97
2016,10,13,17,30,214.0,39.0,1.4,25.0,62.0,30.25,18.84
2016,10,13,17,45,107.0,19.5,1.35,24.5,31.0,15.3,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,75.0,15.0,0.9,19.5,21.0,35.79,0.0
2016,10,14,7,0,150.0,30.0,1.0,20.0,42.0,99.8,60.65
2016,10,14,7,15,256.5,45.5,1.1,20.5,85.5,164.87,123.07
2016,10,14,7,30,363.0,61.0,1.2,21.0,129.0,238.15,184.66
2016,10,14,7,45,257.5,88.0,1.35,21.5,144.0,228.14,179.93
2016,10,14,8,0,152.0,115.0,1.5,22.0,159.0,208.13,164.87
2016,10,14,8,15,161.5,139.0,1.6,22.5,194.5,244.58,194.06
2016,10,14,8,30,171.0,163.0,1.7,23.0,230.0,281.07,222.28
2016,10,14,8,45,85.5,153.5,1.8,23.5,187.0,212.99,167.15
2016,10,14,9,0,0.0,144.0,1.9,24.0,144.0,142.6,109.25
2016,10,14,9,15,0.0,141.5,1.9,24.5,141.5,139.24,106.17
2016,10,14,9,30,0.0,139.0,1.9,25.0,139.0,136.19,103.24
2016,10,14,9,45,112.5,215.0,1.95,25.5,285.5,308.83,238.7
2016,10,14,10,0,225.0,291.0,2.0,26.0,432.0,475.44,362.15
2016,10,14,10,15,121.5,269.5,2.0,26.5,346.5,374.03,283.66
2016,10,14,10,30,18.0,248.0,2.0,27.0,261.0,258.55,194.43
2016,10,14,10,45,19.5,257.0,2.0,27.5,271.5,268.2,201.35
2016,10,14,11,0,21.0,266.0,2.0,28.0,282.0,277.77,207.79
2016,10,14,11,15,168.0,310.0,1.95,28.0,438.0,447.43,335.32
2016,10,14,11,30,315.0,354.0,1.9,28.0,594.0,609.44,450.52
2016,10,14,11,45,583.0,237.0,1.9,28.5,687.5,701.46,518.15
2016,10,14,12,0,851.0,120.0,1.9,29.0,781.0,779.18,571.98
2016,10,14,12,15,852.0,120.0,1.9,29.0,782.5,766.62,562.79
2016,10,14,12,30,853.0,120.0,1.9,29.0,784.0,751.02,552.47
2016,10,14,12,45,852.5,118.5,1.9,29.0,777.0,729.92,538.53
2016,10,14,13,0,852.0,117.0,1.9,29.0,770.0,706.0,522.67
2016,10,14,13,15,847.5,116.0,1.9,29.0,754.0,677.18,502.3
2016,10,14,13,30,843.0,115.0,1.9,29.0,738.0,645.15,479.41
2016,10,14,13,45,837.0,113.0,1.9,29.5,714.5,609.43,452.61
2016,10,14,14,0,831.0,111.0,1.9,30.0,691.0,571.77,423.97
2016,10,14,14,15,820.5,109.0,1.9,30.0,659.0,530.02,392.64
2016,10,14,14,30,810.0,107.0,1.9,30.0,627.0,487.07,359.64
2016,10,14,14,45,795.5,104.0,1.9,30.0,589.0,440.49,323.14
2016,10,14,15,0,781.0,101.0,1.9,30.0,551.0,393.56,285.38
2016,10,14,15,15,760.0,97.5,1.9,29.5,507.0,343.85,245.23
2016,10,14,15,30,739.0,94.0,1.9,29.0,463.0,294.93,204.76
2016,10,14,15,45,709.5,90.0,1.95,29.0,414.0,241.48,160.37
2016,10,14,16,0,680.0,86.0,2.0,29.0,365.0,193.08,120.46
2016,10,14,16,15,638.5,80.0,1.85,28.5,313.5,143.87,82.72
2016,10,14,16,30,597.0,74.0,1.7,28.0,262.0,98.72,52.74
2016,10,14,16,45,533.5,66.0,1.55,27.5,210.0,55.78,33.03
2016,10,14,17,0,470.0,58.0,1.4,27.0,158.0,41.95,29.99
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.5,35.13,23.9
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,27.06,16.07
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,13.71,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.0,14.5,2.95,20.5,20.5,35.67,0.0
2016,10,15,7,0,154.0,29.0,3.1,21.0,41.0,98.8,57.75
2016,10,15,7,15,265.5,44.0,3.25,21.5,85.0,165.72,123.35
2016,10,15,7,30,377.0,59.0,3.4,22.0,129.0,240.6,186.87
2016,10,15,7,45,455.0,68.5,3.6,22.5,180.5,305.08,241.55
2016,10,15,8,0,533.0,78.0,3.8,23.0,232.0,374.32,298.66
2016,10,15,8,15,282.0,113.0,3.95,23.5,196.0,286.21,228.7
2016,10,15,8,30,31.0,148.0,4.1,24.0,160.0,174.31,136.2
2016,10,15,8,45,39.5,171.0,4.35,24.5,188.5,204.13,159.63
2016,10,15,9,0,48.0,194.0,4.6,25.0,217.0,234.21,182.73
2016,10,15,9,15,41.5,208.0,4.6,25.5,229.0,244.23,189.43
2016,10,15,9,30,35.0,222.0,4.6,26.0,241.0,253.84,195.75
2016,10,15,9,45,33.0,235.0,4.65,27.0,254.5,265.24,203.13
2016,10,15,10,0,31.0,248.0,4.7,28.0,268.0,276.45,210.29
2016,10,15,10,15,72.0,286.0,4.65,28.0,334.5,346.79,263.91
2016,10,15,10,30,113.0,324.0,4.6,28.0,401.0,417.52,316.72
2016,10,15,10,45,136.5,339.5,4.6,28.5,436.0,456.7,344.63
2016,10,15,11,0,160.0,355.0,4.6,29.0,471.0,489.12,367.42
2016,10,15,11,15,505.5,237.0,4.6,29.5,617.5,647.9,489.54
2016,10,15,11,30,851.0,119.0,4.6,30.0,764.0,794.74,594.87
2016,10,15,11,45,528.5,251.0,4.6,30.5,653.0,669.35,500.33
2016,10,15,12,0,206.0,383.0,4.6,31.0,542.0,538.11,398.22
2016,10,15,12,15,246.0,376.5,4.55,31.0,567.0,555.95,412.05
2016,10,15,12,30,286.0,370.0,4.5,31.0,592.0,573.68,425.12
2016,10,15,12,45,583.0,237.5,4.5,31.0,683.5,650.59,486.3
2016,10,15,13,0,880.0,105.0,4.5,31.0,775.0,710.09,533.07
2016,10,15,13,15,875.5,104.0,4.5,31.0,759.0,680.59,511.33
2016,10,15,13,30,871.0,103.0,4.5,31.0,743.0,648.62,487.67
2016,10,15,13,45,866.0,100.5,4.5,31.5,719.0,612.62,459.81
2016,10,15,14,0,861.0,98.0,4.5,32.0,695.0,574.52,429.98
2016,10,15,14,15,850.5,96.5,4.45,32.0,663.0,532.57,397.51
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,486.72,361.5
2016,10,15,14,45,821.0,94.5,4.4,32.0,591.5,439.32,323.51
2016,10,15,15,0,802.0,94.0,4.4,32.0,552.0,391.88,284.61
2016,10,15,15,15,781.0,90.5,4.3,31.5,507.5,341.28,243.01
2016,10,15,15,30,760.0,87.0,4.2,31.0,463.0,291.42,201.22
2016,10,15,15,45,729.5,83.5,4.15,31.0,413.5,240.38,158.24
2016,10,15,16,0,699.0,80.0,4.1,31.0,364.0,188.48,115.52
2016,10,15,16,15,657.0,74.5,3.75,30.5,312.0,138.83,77.65
2016,10,15,16,30,615.0,69.0,3.4,30.0,260.0,93.23,47.99
2016,10,15,16,45,551.0,62.0,3.1,29.5,208.0,50.39,29.76
2016,10,15,17,0,487.0,55.0,2.8,29.0,156.0,39.54,27.66
2016,10,15,17,15,382.5,44.0,2.55,28.0,108.5,33.05,21.88
2016,10,15,17,30,278.0,33.0,2.3,27.0,61.0,26.19,14.98
2016,10,15,17,45,139.0,16.5,2.05,26.5,30.5,12.94,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,14.5,3.9,22.0,20.0,34.78,0.0
2016,10,16,7,0,149.0,29.0,4.0,22.0,40.0,96.25,53.62
2016,10,16,7,15,263.0,44.5,4.2,22.5,84.5,164.85,121.96
2016,10,16,7,30,377.0,60.0,4.4,23.0,129.0,240.83,186.35
2016,10,16,7,45,467.0,68.0,4.65,23.5,182.0,308.65,243.82
2016,10,16,8,0,557.0,76.0,4.9,24.0,235.0,382.56,304.93
2016,10,16,8,15,605.5,82.5,5.0,24.5,287.5,437.94,349.84
2016,10,16,8,30,654.0,89.0,5.1,25.0,340.0,495.28,394.92
2016,10,16,8,45,702.5,90.0,5.25,25.5,393.0,547.88,435.43
2016,10,16,9,0,751.0,91.0,5.4,26.0,446.0,599.41,474.27
2016,10,16,9,15,774.0,94.5,5.35,26.5,492.0,639.3,502.71
2016,10,16,9,30,797.0,98.0,5.3,27.0,538.0,677.8,529.09
2016,10,16,9,45,823.5,96.5,5.3,28.0,580.5,711.66,550.09
2016,10,16,10,0,850.0,95.0,5.3,29.0,623.0,743.69,569.44
2016,10,16,10,15,861.5,97.0,5.2,29.0,657.0,762.55,581.11
2016,10,16,10,30,873.0,99.0,5.1,29.0,691.0,782.21,593.41
2016,10,16,10,45,885.5,98.0,5.1,29.5,718.5,796.49,601.2
2016,10,16,11,0,898.0,97.0,5.1,30.0,746.0,807.7,606.92
2016,10,16,11,15,903.0,98.0,5.05,30.5,764.0,811.89,607.63
2016,10,16,11,30,908.0,99.0,5.0,31.0,782.0,812.72,606.17
2016,10,16,11,45,915.5,96.5,5.0,31.5,793.0,808.53,601.66
2016,10,16,12,0,923.0,94.0,5.0,32.0,804.0,800.92,594.98
2016,10,16,12,15,923.5,94.0,4.95,32.0,805.0,787.14,585.18
2016,10,16,12,30,924.0,94.0,4.9,32.0,806.0,770.09,573.26
2016,10,16,12,45,922.0,93.5,4.85,32.5,798.0,747.58,556.51
2016,10,16,13,0,920.0,93.0,4.8,33.0,790.0,722.07,537.82
2016,10,16,13,15,915.5,92.5,4.7,33.0,773.5,692.04,516.19
2016,10,16,13,30,911.0,92.0,4.6,33.0,757.0,659.42,491.85
2016,10,16,13,45,904.0,91.0,4.6,33.0,732.0,622.4,464.29
2016,10,16,14,0,897.0,90.0,4.6,33.0,707.0,583.29,434.64
2016,10,16,14,15,886.5,88.5,4.55,32.5,674.5,540.02,402.07
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,495.35,367.52
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,447.32,328.81
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,398.62,288.66
2016,10,16,15,15,829.5,79.0,4.25,31.5,518.0,343.64,243.47
2016,10,16,15,30,810.0,76.0,4.1,31.0,473.0,292.37,200.21
2016,10,16,15,45,781.5,73.0,4.0,31.0,423.0,239.81,155.69
2016,10,16,16,0,753.0,70.0,3.9,31.0,373.0,189.23,113.75
2016,10,16,16,15,713.0,65.5,3.5,30.5,320.0,138.21,74.96
2016,10,16,16,30,673.0,61.0,3.1,30.0,267.0,91.02,44.94
2016,10,16,16,45,610.0,55.0,2.75,29.5,213.5,42.87,24.85
2016,10,16,17,0,547.0,49.0,2.4,29.0,160.0,34.52,23.42
2016,10,16,17,15,441.5,39.0,2.2,28.0,111.0,28.69,18.21
2016,10,16,17,30,336.0,29.0,2.0,27.0,62.0,22.5,11.84
2016,10,16,17,45,168.0,14.5,1.85,26.0,31.0,14.25,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,71.0,14.5,3.6,21.5,19.5,33.64,0.0
2016,10,17,7,0,142.0,29.0,3.8,22.0,39.0,93.07,49.03
2016,10,17,7,15,256.5,44.5,4.05,22.5,83.0,161.87,119.3
2016,10,17,7,30,371.0,60.0,4.3,23.0,127.0,237.31,183.26
2016,10,17,7,45,465.5,67.5,4.6,23.5,180.0,305.92,241.38
2016,10,17,8,0,560.0,75.0,4.9,24.0,233.0,381.17,303.65
2016,10,17,8,15,609.0,81.5,5.0,24.5,285.5,436.74,348.77
2016,10,17,8,30,658.0,88.0,5.1,25.0,338.0,494.29,394.08
2016,10,17,8,45,709.0,87.5,5.2,25.5,391.0,546.61,434.39
2016,10,17,9,0,760.0,87.0,5.3,26.0,444.0,598.2,473.23
2016,10,17,9,15,783.0,90.5,5.3,26.5,490.5,638.21,501.91
2016,10,17,9,30,806.0,94.0,5.3,27.0,537.0,676.81,528.5
2016,10,17,9,45,830.5,93.0,5.35,28.0,579.0,709.81,549.07
2016,10,17,10,0,855.0,92.0,5.4,29.0,621.0,737.36,565.45
2016,10,17,10,15,866.0,94.0,5.35,29.0,654.5,759.46,579.73
2016,10,17,10,30,877.0,96.0,5.3,29.0,688.0,778.72,592.02
2016,10,17,10,45,888.0,95.5,5.3,29.5,715.0,792.33,599.39
2016,10,17,11,0,899.0,95.0,5.3,30.0,742.0,802.84,604.67
2016,10,17,11,15,904.0,96.0,5.25,30.5,760.0,806.99,605.38
2016,10,17,11,30,909.0,97.0,5.2,31.0,778.0,807.78,603.93
2016,10,17,11,45,910.0,98.5,5.2,31.5,787.0,802.61,598.74
2016,10,17,12,0,911.0,100.0,5.2,32.0,796.0,794.1,591.42
2016,10,17,12,15,911.0,100.0,5.15,32.0,797.0,780.03,581.39
2016,10,17,12,30,911.0,100.0,5.1,32.0,798.0,762.76,569.28
2016,10,17,12,45,909.0,99.5,5.05,32.0,790.0,740.46,553.76
2016,10,17,13,0,907.0,99.0,5.0,32.0,782.0,715.21,536.25
2016,10,17,13,15,902.5,98.0,4.95,32.0,765.0,685.02,514.08
2016,10,17,13,30,898.0,97.0,4.9,32.0,748.0,652.29,489.6
2016,10,17,13,45,890.5,95.5,4.85,32.5,723.5,614.93,460.44
2016,10,17,14,0,883.0,94.0,4.8,33.0,699.0,575.56,429.42
2016,10,17,14,15,872.5,92.5,4.7,33.0,666.5,532.86,396.15
2016,10,17,14,30,862.0,91.0,4.6,33.0,634.0,488.8,361.15
2016,10,17,14,45,845.0,89.5,4.55,33.0,594.0,437.94,320.52
2016,10,17,15,0,828.0,88.0,4.5,33.0,554.0,389.43,280.68
2016,10,17,15,15,807.5,85.0,4.4,32.5,509.0,338.43,238.67
2016,10,17,15,30,787.0,82.0,4.3,32.0,464.0,288.07,196.41
2016,10,17,15,45,758.5,78.5,4.2,32.0,414.5,236.38,152.91
2016,10,17,16,0,730.0,75.0,4.1,32.0,365.0,186.74,112.11
2016,10,17,16,15,688.5,69.5,3.7,31.0,312.5,132.93,71.82
2016,10,17,16,30,647.0,64.0,3.3,30.0,260.0,86.03,42.55
2016,10,17,16,45,583.5,57.0,2.95,29.5,207.0,41.95,29.79
2016,10,17,17,0,520.0,50.0,2.6,29.0,154.0,35.63,24.33
2016,10,17,17,15,413.0,39.5,2.4,28.0,106.0,29.38,18.74
2016,10,17,17,30,306.0,29.0,2.2,27.0,58.0,22.76,11.73
2016,10,17,17,45,153.0,14.5,2.05,26.5,29.0,14.25,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.0,8.5,8.36,0.0
2016,10,18,7,0,0.0,17.0,3.7,22.0,17.0,16.41,3.82
2016,10,18,7,15,0.0,37.0,3.95,22.5,37.0,37.52,24.23
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,58.27,41.86
2016,10,18,7,45,8.0,79.0,4.5,23.5,81.5,84.56,63.74
2016,10,18,8,0,16.0,101.0,4.8,24.0,106.0,111.18,85.62
2016,10,18,8,15,64.5,129.0,4.8,24.5,153.0,172.56,135.6
2016,10,18,8,30,113.0,157.0,4.8,25.0,200.0,238.9,188.65
2016,10,18,8,45,116.0,180.0,4.85,25.5,229.5,268.07,210.87
2016,10,18,9,0,119.0,203.0,4.9,26.0,259.0,296.88,232.41
2016,10,18,9,15,438.5,156.0,4.85,26.5,390.5,474.92,374.08
2016,10,18,9,30,758.0,109.0,4.8,27.0,522.0,658.94,513.87
2016,10,18,9,45,780.0,110.0,4.8,28.0,563.0,689.03,532.1
2016,10,18,10,0,802.0,111.0,4.8,29.0,604.0,719.37,550.32
2016,10,18,10,15,814.0,113.0,4.7,29.0,637.0,741.09,564.0
2016,10,18,10,30,826.0,115.0,4.6,29.0,670.0,760.11,575.79
2016,10,18,10,45,836.0,116.0,4.55,29.5,696.0,773.69,582.92
2016,10,18,11,0,846.0,117.0,4.5,30.0,722.0,784.26,588.1
2016,10,18,11,15,851.5,118.0,4.4,30.0,740.0,788.23,589.81
2016,10,18,11,30,857.0,119.0,4.3,30.0,758.0,789.0,589.47
2016,10,18,11,45,876.0,111.0,4.25,30.5,771.0,785.62,585.42
2016,10,18,12,0,895.0,103.0,4.2,31.0,784.0,781.34,580.92
2016,10,18,12,15,895.0,103.0,4.1,31.0,784.5,767.45,570.93
2016,10,18,12,30,895.0,103.0,4.0,31.0,785.0,750.41,558.93
2016,10,18,12,45,534.5,236.5,3.95,31.5,643.0,607.49,452.31
2016,10,18,13,0,174.0,370.0,3.9,32.0,501.0,473.45,348.81
2016,10,18,13,15,183.0,361.0,3.8,32.0,496.0,463.03,341.9
2016,10,18,13,30,192.0,352.0,3.7,32.0,491.0,451.61,333.73
2016,10,18,13,45,161.5,339.0,3.6,32.0,453.0,412.5,305.08
2016,10,18,14,0,131.0,326.0,3.5,32.0,415.0,375.23,277.77
2016,10,18,14,15,309.5,275.5,3.4,31.5,472.5,410.24,305.03
2016,10,18,14,30,488.0,225.0,3.3,31.0,530.0,429.89,319.01
2016,10,18,14,45,478.5,213.0,3.25,31.0,496.5,390.81,288.42
2016,10,18,15,0,469.0,201.0,3.2,31.0,463.0,351.74,257.48
2016,10,18,15,15,577.5,152.0,3.0,30.5,448.0,318.56,228.61
2016,10,18,15,30,686.0,103.0,2.8,30.0,433.0,273.24,188.29
2016,10,18,15,45,693.5,90.5,2.65,30.0,393.5,226.65,148.06
2016,10,18,16,0,701.0,78.0,2.5,30.0,354.0,178.56,107.35
2016,10,18,16,15,658.0,72.5,2.15,29.5,302.0,129.27,70.66
2016,10,18,16,30,615.0,67.0,1.8,29.0,250.0,84.16,42.96
2016,10,18,16,45,547.5,59.5,1.5,28.5,198.0,41.72,29.73
2016,10,18,17,0,480.0,52.0,1.2,28.0,146.0,37.68,26.15
2016,10,18,17,15,371.0,40.5,1.2,27.5,99.0,30.57,19.73
2016,10,18,17,30,262.0,29.0,1.2,27.0,52.0,23.01,11.55
2016,10,18,17,45,131.0,14.5,1.2,26.5,26.0,14.25,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,63.5,13.0,2.05,22.5,17.0,29.8,0.0
2016,10,19,7,0,127.0,26.0,2.2,23.0,34.0,82.51,36.34
2016,10,19,7,15,241.5,41.5,2.4,23.0,76.5,151.38,110.1
2016,10,19,7,30,356.0,57.0,2.6,23.0,119.0,225.43,172.85
2016,10,19,7,45,444.0,65.0,2.85,23.5,170.0,290.48,227.71
2016,10,19,8,0,532.0,73.0,3.1,24.0,221.0,361.42,286.04
2016,10,19,8,15,410.0,108.5,3.3,24.5,236.5,353.81,280.72
2016,10,19,8,30,288.0,144.0,3.5,25.0,252.0,330.56,261.74
2016,10,19,8,45,501.5,118.0,3.7,25.5,337.5,446.24,353.47
2016,10,19,9,0,715.0,92.0,3.9,26.0,423.0,571.73,449.69
2016,10,19,9,15,543.5,154.0,3.95,26.5,420.5,541.21,422.32
2016,10,19,9,30,372.0,216.0,4.0,27.0,418.0,494.54,383.07
2016,10,19,9,45,587.5,159.0,4.05,27.5,505.5,603.55,466.51
2016,10,19,10,0,803.0,102.0,4.1,28.0,593.0,707.33,542.05
2016,10,19,10,15,633.5,178.5,4.1,28.0,578.5,674.51,514.61
2016,10,19,10,30,464.0,255.0,4.1,28.0,564.0,628.12,476.63
2016,10,19,10,45,393.5,289.5,4.1,28.5,558.5,605.16,457.08
2016,10,19,11,0,323.0,324.0,4.1,29.0,553.0,585.48,439.65
2016,10,19,11,15,361.0,322.5,4.1,29.0,585.0,610.37,457.81
2016,10,19,11,30,399.0,321.0,4.1,29.0,617.0,633.84,474.65
2016,10,19,11,45,460.5,299.5,4.1,29.5,645.0,656.94,490.91
2016,10,19,12,0,522.0,278.0,4.1,30.0,673.0,673.73,502.63
2016,10,19,12,15,499.0,286.5,4.05,30.0,664.5,654.53,488.02
2016,10,19,12,30,476.0,295.0,4.0,30.0,656.0,634.11,472.73
2016,10,19,12,45,665.5,203.5,4.0,30.0,702.5,665.31,498.74
2016,10,19,13,0,855.0,112.0,4.0,30.0,749.0,685.33,515.93
