Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,850.0,111.0,3.95,30.0,732.5,656.18,494.08
2016,10,19,13,30,845.0,110.0,3.9,30.0,716.0,623.74,469.83
2016,10,19,13,45,677.0,175.0,3.9,30.0,650.5,556.43,418.19
2016,10,19,14,0,509.0,240.0,3.9,30.0,585.0,498.15,373.13
2016,10,19,14,15,654.5,172.5,3.85,29.5,594.0,486.55,365.25
2016,10,19,14,30,800.0,105.0,3.8,29.0,603.0,463.59,347.04
2016,10,19,14,45,772.0,107.0,3.75,29.0,562.0,416.89,309.04
2016,10,19,15,0,744.0,109.0,3.7,29.0,521.0,368.38,269.1
2016,10,19,15,15,720.5,105.0,3.55,29.0,477.5,319.46,228.09
2016,10,19,15,30,697.0,101.0,3.4,29.0,434.0,271.66,187.53
2016,10,19,15,45,665.5,96.0,3.25,29.0,386.0,222.63,146.46
2016,10,19,16,0,634.0,91.0,3.1,29.0,338.0,176.1,108.57
2016,10,19,16,15,587.5,84.0,2.8,28.5,287.0,128.95,73.84
2016,10,19,16,30,541.0,77.0,2.5,28.0,236.0,86.51,48.05
2016,10,19,16,45,478.0,67.0,2.2,27.5,186.5,47.71,34.92
2016,10,19,17,0,415.0,57.0,1.9,27.0,137.0,42.62,30.4
2016,10,19,17,15,305.0,44.0,1.8,26.5,92.0,33.45,22.14
2016,10,19,17,30,195.0,31.0,1.7,26.0,47.0,24.27,12.02
2016,10,19,17,45,97.5,15.5,1.6,25.5,23.5,15.24,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.5,3.8,21.0,14.0,18.39,0.0
2016,10,20,7,0,46.0,25.0,4.2,21.0,28.0,46.38,16.15
2016,10,20,7,15,133.5,47.0,4.5,21.0,67.5,113.6,82.62
2016,10,20,7,30,221.0,69.0,4.8,21.0,107.0,178.86,138.32
2016,10,20,7,45,297.5,84.5,5.1,21.5,155.0,244.26,193.71
2016,10,20,8,0,374.0,100.0,5.4,22.0,203.0,310.47,249.06
2016,10,20,8,15,187.0,52.5,5.7,22.0,104.0,167.03,134.16
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,51.5,6.3,22.5,51.5,49.75,35.44
2016,10,20,9,0,0.0,98.0,6.6,23.0,98.0,95.44,72.48
2016,10,20,9,15,0.0,53.5,6.7,23.0,53.5,51.7,36.68
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,8.69,1.46
2016,10,20,9,45,0.0,18.0,6.9,23.5,18.0,17.39,8.52
2016,10,20,10,0,0.0,27.0,7.0,24.0,27.0,26.09,15.51
2016,10,20,10,15,2.5,109.0,7.0,24.0,111.0,107.61,81.0
2016,10,20,10,30,5.0,191.0,7.0,24.0,195.0,190.94,146.72
2016,10,20,10,45,6.5,199.0,7.0,24.5,203.5,199.72,153.03
2016,10,20,11,0,8.0,207.0,7.0,25.0,212.0,208.47,159.37
2016,10,20,11,15,173.5,271.0,6.95,25.0,398.5,407.7,317.23
2016,10,20,11,30,339.0,335.0,6.9,25.0,585.0,600.57,464.2
2016,10,20,11,45,588.5,233.0,6.9,25.5,673.0,685.56,531.66
2016,10,20,12,0,838.0,131.0,6.9,26.0,761.0,761.41,589.83
2016,10,20,12,15,839.0,131.0,6.9,26.0,762.5,748.37,579.93
2016,10,20,12,30,840.0,131.0,6.9,26.0,764.0,732.34,568.27
2016,10,20,12,45,617.0,227.0,6.9,26.5,689.5,651.63,502.71
2016,10,20,13,0,394.0,323.0,6.9,27.0,615.0,574.71,439.87
2016,10,20,13,15,326.0,330.5,6.9,27.0,568.5,524.24,401.19
2016,10,20,13,30,258.0,338.0,6.9,27.0,522.0,476.55,364.37
2016,10,20,13,45,279.5,321.0,6.9,27.0,514.5,461.22,353.08
2016,10,20,14,0,301.0,304.0,6.9,27.0,507.0,443.85,339.87
2016,10,20,14,15,561.0,204.5,6.85,26.5,559.5,466.64,358.71
2016,10,20,14,30,821.0,105.0,6.8,26.0,612.0,469.88,359.88
2016,10,20,14,45,806.5,102.0,6.8,26.0,573.5,423.28,320.51
2016,10,20,15,0,792.0,99.0,6.8,26.0,535.0,376.32,280.12
2016,10,20,15,15,771.5,95.5,6.7,25.5,491.0,326.9,237.62
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,278.21,195.19
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,224.58,148.68
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,175.19,106.93
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,125.54,69.5
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,79.96,41.9
2016,10,20,16,45,568.5,58.0,5.5,23.5,196.5,40.11,29.0
2016,10,20,17,0,512.0,49.0,5.2,23.0,145.0,35.51,24.82
2016,10,20,17,15,400.5,38.0,4.85,22.5,97.5,28.73,18.51
2016,10,20,17,30,289.0,27.0,4.5,22.0,50.0,21.53,9.67
2016,10,20,17,45,144.5,13.5,4.2,21.5,25.0,13.27,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,10.5,20.5,54.06,0.0
2016,10,21,7,0,336.0,20.0,2.6,11.0,41.0,135.48,49.18
2016,10,21,7,15,463.5,30.0,2.8,12.0,90.0,213.06,159.88
2016,10,21,7,30,591.0,40.0,3.0,13.0,139.0,296.72,234.7
2016,10,21,7,45,662.0,45.5,3.2,14.0,194.5,360.6,291.62
2016,10,21,8,0,733.0,51.0,3.4,15.0,250.0,428.88,349.93
2016,10,21,8,15,776.0,55.5,3.45,15.5,305.5,485.07,396.96
2016,10,21,8,30,819.0,60.0,3.5,16.0,361.0,542.45,443.12
2016,10,21,8,45,848.5,62.5,3.6,17.0,414.0,586.63,476.89
2016,10,21,9,0,878.0,65.0,3.7,18.0,467.0,633.62,511.55
2016,10,21,9,15,898.0,67.5,3.6,18.5,514.5,673.41,539.87
2016,10,21,9,30,918.0,70.0,3.5,19.0,562.0,711.36,564.88
2016,10,21,9,45,932.5,71.5,3.4,19.5,604.0,742.17,584.22
2016,10,21,10,0,947.0,73.0,3.3,20.0,646.0,770.36,601.43
2016,10,21,10,15,957.0,74.5,3.2,20.0,680.5,792.38,615.21
2016,10,21,10,30,967.0,76.0,3.1,20.0,715.0,811.23,626.75
2016,10,21,10,45,974.5,77.0,3.05,20.5,741.5,824.31,633.33
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,833.92,637.59
2016,10,21,11,15,986.0,78.5,2.9,21.5,786.5,836.75,636.95
2016,10,21,11,30,990.0,79.0,2.8,22.0,805.0,835.95,633.97
2016,10,21,11,45,991.0,80.0,2.75,22.5,814.5,829.76,627.78
2016,10,21,12,0,992.0,81.0,2.7,23.0,824.0,819.95,619.31
2016,10,21,12,15,992.0,81.0,2.65,23.0,824.0,804.82,608.54
2016,10,21,12,30,992.0,81.0,2.6,23.0,824.0,786.22,595.52
2016,10,21,12,45,990.0,80.5,2.6,23.5,815.5,762.35,578.13
2016,10,21,13,0,988.0,80.0,2.6,24.0,807.0,735.28,558.61
2016,10,21,13,15,983.5,79.5,2.55,24.0,789.5,703.54,535.25
2016,10,21,13,30,979.0,79.0,2.5,24.0,772.0,669.01,509.28
2016,10,21,13,45,972.0,78.0,2.45,24.0,746.0,629.95,479.55
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,588.63,447.52
2016,10,21,14,15,955.0,75.5,2.35,24.0,686.5,543.3,411.78
2016,10,21,14,30,945.0,74.0,2.3,24.0,653.0,496.38,373.9
2016,10,21,14,45,931.5,72.0,2.25,24.0,612.5,446.22,332.58
2016,10,21,15,0,918.0,70.0,2.2,24.0,572.0,395.27,289.55
2016,10,21,15,15,899.5,68.0,2.1,23.5,525.0,342.22,244.42
2016,10,21,15,30,881.0,66.0,2.0,23.0,478.0,289.37,198.64
2016,10,21,15,45,854.0,63.0,1.95,23.0,426.5,234.32,151.14
2016,10,21,16,0,827.0,60.0,1.9,23.0,375.0,177.14,103.51
2016,10,21,16,15,787.5,56.0,1.65,22.5,320.0,123.57,63.46
2016,10,21,16,30,748.0,52.0,1.4,22.0,265.0,73.65,34.45
2016,10,21,16,45,684.5,46.5,1.15,21.5,209.5,33.75,23.76
2016,10,21,17,0,621.0,41.0,0.9,21.0,154.0,31.41,21.54
2016,10,21,17,15,506.0,32.0,0.95,20.0,103.5,25.57,16.05
2016,10,21,17,30,391.0,23.0,1.0,19.0,53.0,19.45,7.71
2016,10,21,17,45,195.5,11.5,1.05,18.0,26.5,11.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,10.0,1.0,10.5,19.5,52.33,0.0
2016,10,22,7,0,326.0,20.0,1.0,11.0,39.0,130.73,37.13
2016,10,22,7,15,455.0,29.5,1.2,11.5,87.5,208.09,154.82
2016,10,22,7,30,584.0,39.0,1.4,12.0,136.0,290.99,228.98
2016,10,22,7,45,652.5,45.5,1.65,13.0,191.0,354.25,285.05
2016,10,22,8,0,721.0,52.0,1.9,14.0,246.0,421.78,342.46
2016,10,22,8,15,764.0,56.5,2.05,15.0,300.5,477.33,388.06
2016,10,22,8,30,807.0,61.0,2.2,16.0,355.0,534.06,432.73
2016,10,22,8,45,834.5,64.5,2.35,17.0,407.0,581.11,468.36
2016,10,22,9,0,862.0,68.0,2.5,18.0,459.0,623.95,499.78
2016,10,22,9,15,882.5,70.5,2.55,18.5,506.5,663.43,528.21
2016,10,22,9,30,903.0,73.0,2.6,19.0,554.0,701.17,553.59
2016,10,22,9,45,915.5,75.5,2.65,20.0,595.0,731.23,571.76
2016,10,22,10,0,928.0,78.0,2.7,21.0,636.0,758.62,587.85
2016,10,22,10,15,938.5,80.0,2.65,21.5,670.5,781.13,600.88
2016,10,22,10,30,949.0,82.0,2.6,22.0,705.0,800.54,611.7
2016,10,22,10,45,954.5,83.5,2.6,22.5,731.0,812.38,617.62
2016,10,22,11,0,960.0,85.0,2.6,23.0,757.0,820.78,621.31
2016,10,22,11,15,964.5,86.0,2.6,23.0,775.5,824.39,623.05
2016,10,22,11,30,969.0,87.0,2.6,23.0,794.0,824.44,622.54
2016,10,22,11,45,970.0,88.0,2.6,23.5,803.0,818.29,616.73
2016,10,22,12,0,971.0,89.0,2.6,24.0,812.0,808.6,608.71
2016,10,22,12,15,971.0,89.0,2.6,24.0,812.5,793.68,598.44
2016,10,22,12,30,971.0,89.0,2.6,24.0,813.0,775.37,585.95
2016,10,22,12,45,967.5,89.0,2.6,24.5,804.0,751.34,568.47
2016,10,22,13,0,964.0,89.0,2.6,25.0,795.0,724.26,548.6
2016,10,22,13,15,959.5,88.5,2.6,25.0,777.5,693.13,525.73
2016,10,22,13,30,955.0,88.0,2.6,25.0,760.0,659.29,500.5
2016,10,22,13,45,947.0,87.0,2.65,25.5,734.0,620.44,470.43
2016,10,22,14,0,939.0,86.0,2.7,26.0,708.0,579.47,438.2
2016,10,22,14,15,928.5,84.5,2.7,26.0,674.5,534.91,403.26
2016,10,22,14,30,918.0,83.0,2.7,26.0,641.0,488.86,366.27
2016,10,22,14,45,902.0,81.5,2.75,26.0,600.5,439.34,325.79
2016,10,22,15,0,886.0,80.0,2.8,26.0,560.0,389.3,283.82
2016,10,22,15,15,865.5,77.0,2.8,25.5,513.5,332.89,236.57
2016,10,22,15,30,845.0,74.0,2.8,25.0,467.0,280.22,191.36
2016,10,22,15,45,816.0,71.0,2.8,25.0,415.5,226.63,145.45
2016,10,22,16,0,787.0,68.0,2.8,25.0,364.0,175.04,102.82
2016,10,22,16,15,744.5,63.0,2.45,24.0,309.5,122.65,64.49
2016,10,22,16,30,702.0,58.0,2.1,23.0,255.0,74.34,37.2
2016,10,22,16,45,634.5,51.5,1.8,22.0,200.5,38.55,27.83
2016,10,22,17,0,567.0,45.0,1.5,21.0,146.0,32.42,22.36
2016,10,22,17,15,447.5,34.5,1.5,20.0,97.0,25.92,16.26
2016,10,22,17,30,328.0,24.0,1.5,19.0,48.0,19.01,6.54
2016,10,22,17,45,164.0,12.0,1.55,18.5,24.0,11.8,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,44.5,11.0,1.8,13.5,13.5,22.3,0.0
2016,10,23,7,0,89.0,22.0,2.0,14.0,27.0,58.11,8.13
2016,10,23,7,15,175.5,40.0,2.1,14.5,64.0,124.19,91.2
2016,10,23,7,30,262.0,58.0,2.2,15.0,101.0,185.42,145.27
2016,10,23,7,45,308.5,75.5,2.35,15.5,144.5,235.89,189.59
2016,10,23,8,0,355.0,93.0,2.5,16.0,188.0,289.67,235.48
2016,10,23,8,15,402.0,103.5,2.55,16.0,232.0,338.53,276.69
2016,10,23,8,30,449.0,114.0,2.6,16.0,276.0,389.94,318.9
2016,10,23,8,45,266.5,153.0,2.65,16.5,253.0,331.78,270.11
2016,10,23,9,0,84.0,192.0,2.7,17.0,230.0,254.26,204.47
2016,10,23,9,15,78.5,210.5,2.9,17.5,249.0,270.99,217.12
2016,10,23,9,30,73.0,229.0,3.1,18.0,268.0,287.13,228.82
2016,10,23,9,45,444.5,167.5,3.35,19.0,430.5,500.53,401.48
2016,10,23,10,0,816.0,106.0,3.6,20.0,593.0,708.76,559.78
2016,10,23,10,15,485.0,208.5,3.7,20.5,502.5,584.66,459.58
2016,10,23,10,30,154.0,311.0,3.8,21.0,412.0,437.23,340.18
2016,10,23,10,45,195.5,321.5,3.95,21.5,454.5,477.94,371.32
2016,10,23,11,0,237.0,332.0,4.1,22.0,497.0,518.3,401.1
2016,10,23,11,15,312.5,323.0,4.1,22.0,546.5,568.37,439.23
2016,10,23,11,30,388.0,314.0,4.1,22.0,596.0,611.91,472.15
2016,10,23,11,45,484.0,282.0,4.15,22.5,638.0,649.34,500.22
2016,10,23,12,0,580.0,250.0,4.2,23.0,680.0,679.85,522.97
2016,10,23,12,15,522.0,271.0,4.15,23.0,658.0,647.53,497.56
2016,10,23,12,30,464.0,292.0,4.1,23.0,636.0,614.74,472.08
2016,10,23,12,45,355.5,321.0,4.1,23.5,583.0,554.39,424.79
2016,10,23,13,0,247.0,350.0,4.1,24.0,530.0,498.4,380.66
2016,10,23,13,15,547.5,233.0,4.05,24.0,619.5,567.45,436.93
2016,10,23,13,30,848.0,116.0,4.0,24.0,709.0,617.45,476.5
2016,10,23,13,45,763.5,144.5,3.95,24.0,665.0,565.17,435.18
2016,10,23,14,0,679.0,173.0,3.9,24.0,621.0,517.32,397.32
2016,10,23,14,15,603.0,187.0,3.8,24.0,570.5,464.5,355.71
2016,10,23,14,30,527.0,201.0,3.7,24.0,520.0,415.48,316.8
2016,10,23,14,45,422.5,213.0,3.6,24.0,458.0,358.68,272.25
2016,10,23,15,0,318.0,225.0,3.5,24.0,396.0,312.49,236.3
2016,10,23,15,15,249.0,212.5,3.15,23.5,339.5,262.54,197.86
2016,10,23,15,30,180.0,200.0,2.8,23.0,283.0,222.28,167.44
2016,10,23,15,45,172.5,178.5,2.5,23.0,251.0,190.64,141.99
2016,10,23,16,0,165.0,157.0,2.2,23.0,219.0,159.73,117.34
2016,10,23,16,15,154.0,134.0,2.05,22.5,185.0,128.14,93.25
2016,10,23,16,30,143.0,111.0,1.9,22.0,151.0,97.87,71.52
2016,10,23,16,45,124.5,88.5,1.75,21.5,117.5,72.62,57.21
2016,10,23,17,0,106.0,66.0,1.6,21.0,84.0,55.3,41.9
2016,10,23,17,15,65.5,45.0,1.6,20.5,55.0,38.5,26.66
2016,10,23,17,30,25.0,24.0,1.6,20.0,26.0,22.13,7.24
2016,10,23,17,45,12.5,12.0,1.6,20.0,13.0,11.8,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,23.46,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,64.71,1.69
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,138.45,99.74
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,214.81,165.43
2016,10,24,7,45,433.0,64.0,1.5,19.0,159.5,277.11,218.43
2016,10,24,8,0,515.0,74.0,1.7,20.0,209.0,345.38,274.76
2016,10,24,8,15,568.0,81.0,1.95,20.5,260.0,400.48,319.9
2016,10,24,8,30,621.0,88.0,2.2,21.0,311.0,457.88,365.54
2016,10,24,8,45,511.5,124.5,2.5,22.0,326.0,450.78,358.61
2016,10,24,9,0,402.0,161.0,2.8,23.0,341.0,437.46,346.12
2016,10,24,9,15,586.0,129.5,2.75,23.5,421.5,535.32,421.66
2016,10,24,9,30,770.0,98.0,2.7,24.0,502.0,636.11,496.6
2016,10,24,9,45,793.0,98.5,2.65,24.5,542.5,668.03,517.51
2016,10,24,10,0,816.0,99.0,2.6,25.0,583.0,698.05,536.26
2016,10,24,10,15,549.0,197.0,2.5,25.5,531.0,617.2,471.64
2016,10,24,10,30,282.0,295.0,2.4,26.0,479.0,520.47,394.47
2016,10,24,10,45,572.5,198.5,2.35,26.5,589.0,642.22,487.33
2016,10,24,11,0,863.0,102.0,2.3,27.0,699.0,758.3,568.76
2016,10,24,11,15,867.5,103.0,2.3,27.0,716.0,761.63,569.47
2016,10,24,11,30,872.0,104.0,2.3,27.0,733.0,761.78,569.06
2016,10,24,11,45,439.5,154.0,2.3,27.5,471.5,488.0,371.49
2016,10,24,12,0,7.0,204.0,2.3,28.0,210.0,203.18,151.16
2016,10,24,12,15,167.5,271.5,2.3,28.0,395.5,387.59,292.89
2016,10,24,12,30,328.0,339.0,2.3,28.0,581.0,561.76,418.86
2016,10,24,12,45,437.5,295.5,2.3,28.5,614.5,585.09,435.34
2016,10,24,13,0,547.0,252.0,2.3,29.0,648.0,600.99,447.05
2016,10,24,13,15,673.5,191.5,2.3,29.0,668.0,604.87,451.25
2016,10,24,13,30,800.0,131.0,2.3,29.0,688.0,600.06,448.7
2016,10,24,13,45,790.0,129.0,2.35,29.0,663.0,563.77,421.66
2016,10,24,14,0,780.0,127.0,2.4,29.0,638.0,526.01,393.11
2016,10,24,14,15,551.0,193.0,2.4,29.0,545.0,442.25,329.83
2016,10,24,14,30,322.0,259.0,2.4,29.0,452.0,377.19,280.87
2016,10,24,14,45,518.5,187.5,2.45,29.0,474.5,372.15,274.85
2016,10,24,15,0,715.0,116.0,2.5,29.0,497.0,349.95,252.89
2016,10,24,15,15,451.5,156.5,2.5,28.5,390.0,270.9,195.26
2016,10,24,15,30,188.0,197.0,2.5,28.0,283.0,220.97,162.7
2016,10,24,15,45,391.5,146.0,2.55,28.0,298.5,199.39,137.79
2016,10,24,16,0,595.0,95.0,2.6,28.0,314.0,162.16,99.24
2016,10,24,16,15,544.0,87.0,2.3,27.5,264.0,116.9,67.45
2016,10,24,16,30,493.0,79.0,2.0,27.0,214.0,76.91,45.54
2016,10,24,16,45,420.0,68.0,1.75,26.5,165.5,49.63,36.61
2016,10,24,17,0,347.0,57.0,1.5,26.0,117.0,42.85,30.53
2016,10,24,17,15,233.5,41.5,1.45,25.0,75.0,31.98,20.65
2016,10,24,17,30,120.0,26.0,1.4,24.0,33.0,20.52,4.65
2016,10,24,17,45,60.0,13.0,1.35,23.5,16.5,12.78,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.2,16.5,6.5,6.39,0.0
2016,10,25,7,0,0.0,13.0,1.3,17.0,13.0,12.55,0.0
2016,10,25,7,15,0.0,33.0,1.4,17.5,33.0,33.98,21.22
2016,10,25,7,30,0.0,53.0,1.5,18.0,53.0,54.86,39.64
2016,10,25,7,45,12.5,74.5,1.65,18.5,78.0,82.38,62.96
2016,10,25,8,0,25.0,96.0,1.8,19.0,103.0,115.21,90.41
2016,10,25,8,15,33.5,117.5,1.95,19.5,128.5,142.69,112.98
2016,10,25,8,30,42.0,139.0,2.1,20.0,154.0,170.53,135.39
2016,10,25,8,45,75.5,165.0,2.25,20.5,196.5,218.58,173.96
2016,10,25,9,0,109.0,191.0,2.4,21.0,239.0,274.89,218.25
2016,10,25,9,15,109.0,213.0,2.45,21.5,265.5,293.23,231.49
2016,10,25,9,30,109.0,235.0,2.5,22.0,292.0,317.67,249.29
2016,10,25,9,45,144.5,254.0,2.55,22.5,335.5,369.43,288.44
2016,10,25,10,0,180.0,273.0,2.6,23.0,379.0,415.26,322.37
2016,10,25,10,15,340.5,251.5,2.65,23.0,466.0,515.09,399.59
2016,10,25,10,30,501.0,230.0,2.7,23.0,553.0,618.2,476.9
2016,10,25,10,45,679.5,169.5,2.75,23.5,626.0,692.08,531.79
2016,10,25,11,0,858.0,109.0,2.8,24.0,699.0,761.23,580.2
2016,10,25,11,15,675.0,188.5,2.85,24.0,660.5,706.39,538.62
2016,10,25,11,30,492.0,268.0,2.9,24.0,622.0,643.78,489.81
2016,10,25,11,45,469.0,282.0,2.95,24.5,622.5,634.28,481.57
2016,10,25,12,0,446.0,296.0,3.0,25.0,623.0,623.17,471.89
2016,10,25,12,15,459.0,290.5,3.0,25.0,627.0,617.42,467.78
2016,10,25,12,30,472.0,285.0,3.0,25.0,631.0,609.69,462.17
2016,10,25,12,45,475.5,280.0,3.05,25.5,625.5,594.0,449.96
2016,10,25,13,0,479.0,275.0,3.1,26.0,620.0,576.64,436.49
2016,10,25,13,15,444.5,282.0,3.05,26.0,596.5,545.39,412.85
2016,10,25,13,30,410.0,289.0,3.0,26.0,573.0,514.92,389.72
2016,10,25,13,45,420.0,274.5,2.95,26.0,556.5,490.4,371.43
2016,10,25,14,0,430.0,260.0,2.9,26.0,540.0,463.1,350.69
2016,10,25,14,15,448.0,240.5,2.85,26.0,519.5,434.09,328.29
2016,10,25,14,30,466.0,221.0,2.8,26.0,499.0,402.79,303.53
2016,10,25,14,45,362.0,226.0,2.75,26.0,433.0,345.48,259.55
2016,10,25,15,0,258.0,231.0,2.7,26.0,367.0,294.37,220.81
2016,10,25,15,15,263.0,209.0,2.45,25.5,337.5,261.63,194.72
2016,10,25,15,30,268.0,187.0,2.2,25.0,308.0,228.21,167.6
2016,10,25,15,45,255.5,168.0,1.95,25.0,272.5,193.17,139.39
2016,10,25,16,0,243.0,149.0,1.7,25.0,237.0,159.24,112.63
2016,10,25,16,15,227.5,127.0,1.5,24.5,199.5,123.92,86.35
2016,10,25,16,30,212.0,105.0,1.3,24.0,162.0,90.33,63.76
2016,10,25,16,45,185.5,83.5,1.15,23.5,125.5,65.41,50.52
2016,10,25,17,0,159.0,62.0,1.0,23.0,89.0,49.64,36.65
2016,10,25,17,15,103.5,42.0,1.0,22.5,57.0,34.35,22.75
2016,10,25,17,30,48.0,22.0,1.0,22.0,25.0,19.51,2.47
2016,10,25,17,45,24.0,11.0,1.05,21.5,12.5,10.81,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,16.5,12.0,22.99,0.0
2016,10,26,7,0,109.0,19.0,1.3,17.0,24.0,62.3,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.5,135.72,96.07
2016,10,26,7,30,362.0,49.0,1.7,18.0,105.0,211.41,162.19
2016,10,26,7,45,446.0,58.0,1.95,19.0,154.0,273.44,215.39
2016,10,26,8,0,530.0,67.0,2.2,20.0,203.0,341.33,271.95
2016,10,26,8,15,581.5,74.0,2.5,20.5,253.5,395.68,316.99
2016,10,26,8,30,633.0,81.0,2.8,21.0,304.0,452.25,362.48
2016,10,26,8,45,668.0,86.0,3.1,22.0,352.0,498.67,398.2
2016,10,26,9,0,703.0,91.0,3.4,23.0,400.0,545.29,433.04
2016,10,26,9,15,436.5,162.0,3.3,23.5,360.5,467.32,368.82
2016,10,26,9,30,170.0,233.0,3.2,24.0,321.0,362.47,283.02
2016,10,26,9,45,202.5,249.5,3.15,25.0,362.5,403.94,313.6
2016,10,26,10,0,235.0,266.0,3.1,26.0,404.0,445.88,343.34
2016,10,26,10,15,523.5,188.5,3.0,26.0,517.5,585.51,451.18
2016,10,26,10,30,812.0,111.0,2.9,26.0,631.0,719.8,549.71
2016,10,26,10,45,557.0,212.0,2.8,26.5,575.5,640.27,485.93
2016,10,26,11,0,302.0,313.0,2.7,27.0,520.0,549.38,413.62
2016,10,26,11,15,316.0,318.5,2.65,27.0,540.0,562.56,423.13
2016,10,26,11,30,330.0,324.0,2.6,27.0,560.0,574.42,431.09
2016,10,26,11,45,291.0,337.0,2.55,27.5,547.0,553.55,413.9
2016,10,26,12,0,252.0,350.0,2.5,28.0,534.0,528.96,394.39
2016,10,26,12,15,558.5,229.0,2.45,28.0,636.5,625.73,469.46
2016,10,26,12,30,865.0,108.0,2.4,28.0,739.0,705.61,529.58
2016,10,26,12,45,587.5,219.5,2.4,28.5,646.0,609.57,455.27
2016,10,26,13,0,310.0,331.0,2.4,29.0,553.0,518.44,384.9
2016,10,26,13,15,579.5,218.5,2.4,29.0,621.5,566.76,423.95
2016,10,26,13,30,849.0,106.0,2.4,29.0,690.0,598.34,448.66
2016,10,26,13,45,510.5,207.0,2.4,29.0,554.5,475.38,356.02
2016,10,26,14,0,172.0,308.0,2.4,29.0,419.0,375.01,279.89
2016,10,26,14,15,489.0,204.0,2.35,29.0,498.0,418.61,312.9
2016,10,26,14,30,806.0,100.0,2.3,29.0,577.0,439.49,325.07
2016,10,26,14,45,780.0,100.5,2.3,29.0,537.0,392.91,287.06
2016,10,26,15,0,754.0,101.0,2.3,29.0,497.0,347.05,249.15
2016,10,26,15,15,730.5,97.0,2.25,28.5,453.5,295.95,207.06
2016,10,26,15,30,707.0,93.0,2.2,28.0,410.0,248.55,167.33
2016,10,26,15,45,675.0,87.5,2.2,28.0,362.5,199.58,126.78
2016,10,26,16,0,643.0,82.0,2.2,28.0,315.0,153.13,90.04
2016,10,26,16,15,594.0,75.5,1.9,27.5,264.5,107.16,58.4
2016,10,26,16,30,545.0,69.0,1.6,27.0,214.0,66.12,37.45
2016,10,26,16,45,474.5,59.0,1.35,26.5,165.0,42.52,30.56
2016,10,26,17,0,404.0,49.0,1.1,26.0,116.0,37.06,25.59
2016,10,26,17,15,281.5,35.5,1.1,25.0,73.5,27.79,17.01
2016,10,26,17,30,159.0,22.0,1.1,24.0,31.0,17.31,0.0
2016,10,26,17,45,79.5,11.0,1.1,23.5,15.5,10.81,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.85,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,46.12,0.0
2016,10,27,7,15,189.0,35.5,1.75,18.5,60.0,121.57,84.84
2016,10,27,7,30,305.0,53.0,1.9,19.0,99.0,192.93,147.26
2016,10,27,7,45,392.0,64.0,2.05,20.0,147.5,254.12,199.34
2016,10,27,8,0,479.0,75.0,2.2,21.0,196.0,324.11,257.16
2016,10,27,8,15,533.0,83.0,2.05,21.5,246.0,378.86,301.55
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,436.02,346.12
2016,10,27,8,45,629.5,96.0,1.8,23.0,345.0,485.18,382.42
2016,10,27,9,0,672.0,101.0,1.7,24.0,394.0,535.04,417.82
2016,10,27,9,15,698.5,105.0,1.5,24.5,438.5,573.86,444.09
2016,10,27,9,30,725.0,109.0,1.3,25.0,483.0,611.71,468.6
2016,10,27,9,45,744.5,112.5,1.15,25.5,522.0,642.93,487.79
2016,10,27,10,0,764.0,116.0,1.0,26.0,561.0,672.27,504.99
2016,10,27,10,15,778.0,118.5,1.05,26.5,593.5,692.79,517.67
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,712.66,529.47
2016,10,27,10,45,800.5,123.5,1.2,27.5,651.5,725.81,537.27
2016,10,27,11,0,809.0,126.0,1.3,28.0,677.0,736.06,543.24
2016,10,27,11,15,815.5,127.0,1.4,28.0,694.5,740.29,546.35
2016,10,27,11,30,822.0,128.0,1.5,28.0,712.0,741.48,547.57
2016,10,27,11,45,848.0,117.0,1.65,28.5,726.0,741.53,547.47
2016,10,27,12,0,874.0,106.0,1.8,29.0,740.0,736.83,544.21
2016,10,27,12,15,466.0,216.0,1.85,29.0,554.5,545.71,406.8
2016,10,27,12,30,58.0,326.0,1.9,29.0,369.0,356.69,263.95
2016,10,27,12,45,181.5,327.5,1.95,29.0,457.5,438.17,326.17
2016,10,27,13,0,305.0,329.0,2.0,29.0,546.0,512.09,380.12
2016,10,27,13,15,583.0,216.0,2.0,29.0,619.0,564.24,420.73
2016,10,27,13,30,861.0,103.0,2.0,29.0,692.0,600.23,448.24
2016,10,27,13,45,854.0,101.0,2.05,29.0,667.5,562.8,420.04
2016,10,27,14,0,847.0,99.0,2.1,29.0,643.0,524.62,391.04
2016,10,27,14,15,835.0,97.0,2.1,29.0,611.0,482.4,358.17
2016,10,27,14,30,823.0,95.0,2.1,29.0,579.0,439.11,323.66
2016,10,27,14,45,800.5,94.5,2.15,29.0,539.5,392.35,285.86
2016,10,27,15,0,778.0,94.0,2.2,29.0,500.0,345.95,247.47
2016,10,27,15,15,754.5,90.5,2.2,28.5,456.0,297.16,207.01
2016,10,27,15,30,731.0,87.0,2.2,28.0,412.0,246.53,164.72
2016,10,27,15,45,698.0,82.5,2.25,28.0,363.5,197.2,123.88
2016,10,27,16,0,665.0,78.0,2.3,28.0,315.0,150.43,87.04
2016,10,27,16,15,616.5,71.5,2.05,27.5,264.5,103.53,55.05
2016,10,27,16,30,568.0,65.0,1.8,27.0,214.0,61.44,34.21
2016,10,27,16,45,497.0,56.0,1.55,26.5,164.5,40.07,28.47
2016,10,27,17,0,426.0,47.0,1.3,26.0,115.0,35.41,24.17
2016,10,27,17,15,300.5,34.0,1.25,25.0,72.5,26.55,15.88
2016,10,27,17,30,175.0,21.0,1.2,24.0,30.0,17.04,0.0
2016,10,27,17,45,87.5,10.5,1.2,23.0,15.0,10.32,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,74.91,0.0
2016,10,28,7,15,303.5,30.0,1.0,16.5,66.0,153.13,106.29
2016,10,28,7,30,442.0,43.0,1.1,17.0,108.0,233.3,177.85
2016,10,28,7,45,525.5,51.0,1.25,18.0,159.5,296.5,232.31
2016,10,28,8,0,609.0,59.0,1.4,19.0,211.0,365.54,289.69
2016,10,28,8,15,659.0,65.0,1.5,20.0,263.5,420.53,334.18
2016,10,28,8,30,709.0,71.0,1.6,21.0,316.0,477.51,378.44
2016,10,28,8,45,744.5,74.5,1.75,22.0,366.0,522.86,412.65
2016,10,28,9,0,780.0,78.0,1.9,23.0,416.0,570.38,447.32
2016,10,28,9,15,803.5,81.5,2.0,23.5,462.0,609.85,475.71
2016,10,28,9,30,827.0,85.0,2.1,24.0,508.0,647.89,502.43
2016,10,28,9,45,845.5,87.0,2.25,24.5,548.0,679.13,523.97
2016,10,28,10,0,864.0,89.0,2.4,25.0,588.0,708.15,542.88
2016,10,28,10,15,875.5,90.5,2.45,25.5,621.5,726.08,553.33
2016,10,28,10,30,887.0,92.0,2.5,26.0,655.0,744.42,564.17
2016,10,28,10,45,897.0,92.5,2.55,26.5,681.0,757.62,571.47
2016,10,28,11,0,907.0,93.0,2.6,27.0,707.0,767.68,576.71
2016,10,28,11,15,912.0,94.0,2.6,27.0,724.5,771.34,578.52
2016,10,28,11,30,917.0,95.0,2.6,27.0,742.0,771.66,578.22
2016,10,28,11,45,922.5,93.5,2.6,27.5,751.5,766.4,573.12
2016,10,28,12,0,928.0,92.0,2.6,28.0,761.0,757.78,565.91
2016,10,28,12,15,599.0,217.5,2.6,28.0,649.5,639.47,478.88
2016,10,28,12,30,270.0,343.0,2.6,28.0,538.0,520.78,388.33
2016,10,28,12,45,322.0,326.0,2.6,28.0,556.0,529.82,396.22
2016,10,28,13,0,374.0,309.0,2.6,28.0,574.0,535.71,400.96
2016,10,28,13,15,643.5,199.0,2.6,28.0,642.0,583.22,438.63
2016,10,28,13,30,913.0,89.0,2.6,28.0,710.0,613.56,462.12
2016,10,28,13,45,535.5,196.0,2.6,28.5,557.5,474.77,356.81
2016,10,28,14,0,158.0,303.0,2.6,29.0,405.0,361.97,270.61
2016,10,28,14,15,515.5,193.5,2.55,28.5,499.0,417.69,313.08
2016,10,28,14,30,873.0,84.0,2.5,28.0,593.0,449.74,333.34
2016,10,28,14,45,856.5,81.5,2.5,28.0,553.5,401.67,293.52
2016,10,28,15,0,840.0,79.0,2.5,28.0,514.0,350.11,250.53
2016,10,28,15,15,818.0,76.5,2.45,28.0,469.0,299.87,207.79
2016,10,28,15,30,796.0,74.0,2.4,28.0,424.0,250.4,165.4
2016,10,28,15,45,764.5,70.0,2.4,28.0,374.5,198.88,122.48
2016,10,28,16,0,733.0,66.0,2.4,28.0,325.0,149.7,83.69
2016,10,28,16,15,686.5,61.0,2.1,27.0,273.0,101.09,51.06
2016,10,28,16,30,640.0,56.0,1.8,26.0,221.0,53.63,27.89
2016,10,28,16,45,564.0,49.0,1.5,25.5,169.5,34.18,23.57
2016,10,28,17,0,488.0,42.0,1.2,25.0,118.0,30.98,20.53
2016,10,28,17,15,354.0,30.5,1.15,24.0,74.0,23.37,13.25
2016,10,28,17,30,220.0,19.0,1.1,23.0,30.0,15.2,0.0
2016,10,28,17,45,110.0,9.5,1.1,22.0,15.0,9.34,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,17.0,1.6,17.0,22.0,57.35,0.0
2016,10,29,7,15,286.5,30.0,1.85,17.5,63.5,146.47,100.05
2016,10,29,7,30,431.0,43.0,2.1,18.0,105.0,227.65,173.15
2016,10,29,7,45,522.5,50.0,2.4,19.0,156.5,292.34,229.21
2016,10,29,8,0,614.0,57.0,2.7,20.0,208.0,363.48,288.94
2016,10,29,8,15,663.5,62.0,2.75,20.5,259.5,417.0,333.48
2016,10,29,8,30,713.0,67.0,2.8,21.0,311.0,470.52,376.49
2016,10,29,8,45,751.0,70.0,2.9,22.0,361.0,518.88,413.43
2016,10,29,9,0,789.0,73.0,3.0,23.0,411.0,567.36,449.19
2016,10,29,9,15,811.0,75.5,3.05,23.5,456.0,604.89,476.46
2016,10,29,9,30,833.0,78.0,3.1,24.0,501.0,640.92,501.98
2016,10,29,9,45,848.5,80.5,3.15,25.0,540.5,670.74,521.19
2016,10,29,10,0,864.0,83.0,3.2,26.0,580.0,695.09,535.42
2016,10,29,10,15,875.0,85.0,3.2,26.5,612.5,716.43,548.26
2016,10,29,10,30,886.0,87.0,3.2,27.0,645.0,734.93,559.08
2016,10,29,10,45,892.5,88.5,3.25,27.5,670.0,746.63,565.38
2016,10,29,11,0,899.0,90.0,3.3,28.0,695.0,755.17,569.59
2016,10,29,11,15,904.0,90.5,3.3,28.0,712.0,758.3,571.1
