Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,107.5,10.0,2.5,10.5,15.5,35.7,0.0
2016,11,29,7,30,215.0,20.0,2.9,11.0,31.0,91.67,0.0
2016,11,29,7,45,351.0,31.0,3.3,12.0,73.0,163.97,117.46
2016,11,29,8,0,487.0,42.0,3.7,13.0,115.0,238.67,184.5
2016,11,29,8,15,563.5,49.0,3.6,13.5,163.0,294.92,234.88
2016,11,29,8,30,640.0,56.0,3.5,14.0,211.0,355.4,287.39
2016,11,29,8,45,688.0,60.5,3.45,14.5,258.5,401.14,326.78
2016,11,29,9,0,736.0,65.0,3.4,15.0,306.0,450.38,367.54
2016,11,29,9,15,768.0,69.0,3.35,16.0,350.5,491.15,399.58
2016,11,29,9,30,800.0,73.0,3.3,17.0,395.0,531.17,429.89
2016,11,29,9,45,821.0,75.5,3.25,18.0,434.5,562.11,452.25
2016,11,29,10,0,842.0,78.0,3.2,19.0,474.0,591.18,472.49
2016,11,29,10,15,857.5,80.0,3.25,19.5,507.0,614.21,488.87
2016,11,29,10,30,873.0,82.0,3.3,20.0,540.0,634.72,503.04
2016,11,29,10,45,884.0,83.5,3.4,21.0,566.5,646.97,510.12
2016,11,29,11,0,895.0,85.0,3.5,22.0,593.0,658.67,516.55
2016,11,29,11,15,902.0,86.0,3.2,22.0,611.0,664.26,518.96
2016,11,29,11,30,909.0,87.0,2.9,22.0,629.0,666.7,518.88
2016,11,29,11,45,916.0,86.0,2.65,22.5,640.0,663.87,514.07
2016,11,29,12,0,923.0,85.0,2.4,23.0,651.0,657.82,506.8
2016,11,29,12,15,923.5,85.0,2.35,23.0,653.0,645.59,496.87
2016,11,29,12,30,924.0,85.0,2.3,23.0,655.0,630.27,484.59
2016,11,29,12,45,924.0,84.0,2.25,23.5,648.5,610.63,468.11
2016,11,29,13,0,924.0,83.0,2.2,24.0,642.0,588.05,449.3
2016,11,29,13,15,918.5,82.0,2.25,24.0,627.0,559.76,427.28
2016,11,29,13,30,913.0,81.0,2.3,24.0,612.0,529.03,402.95
2016,11,29,13,45,905.0,79.5,2.4,24.0,589.0,494.38,375.25
2016,11,29,14,0,897.0,78.0,2.5,24.0,566.0,457.78,345.29
2016,11,29,14,15,884.0,76.5,2.55,24.0,535.5,417.47,311.65
2016,11,29,14,30,871.0,75.0,2.6,24.0,505.0,375.97,276.27
2016,11,29,14,45,855.0,72.0,2.7,24.0,468.5,328.55,235.71
2016,11,29,15,0,839.0,69.0,2.8,24.0,432.0,283.17,196.06
2016,11,29,15,15,813.0,66.5,2.55,23.5,389.0,235.9,155.3
2016,11,29,15,30,787.0,64.0,2.3,23.0,346.0,189.66,116.22
2016,11,29,15,45,748.5,60.0,2.05,22.5,299.5,141.84,78.77
2016,11,29,16,0,710.0,56.0,1.8,22.0,253.0,96.88,48.45
2016,11,29,16,15,649.5,50.5,1.7,20.5,204.5,53.24,28.19
2016,11,29,16,30,589.0,45.0,1.6,19.0,156.0,34.73,24.66
2016,11,29,16,45,484.0,37.0,1.5,18.0,110.0,27.17,17.78
2016,11,29,17,0,379.0,29.0,1.4,17.0,64.0,22.47,12.55
2016,11,29,17,15,189.5,14.5,1.45,16.5,32.0,11.06,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.73,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,38.93,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,145.7,105.3
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,259.78,203.72
2016,11,30,8,15,652.0,41.0,4.4,8.5,170.0,317.15,256.93
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,378.22,311.91
2016,11,30,8,45,774.0,50.0,4.85,10.0,270.0,427.75,355.54
2016,11,30,9,0,823.0,53.0,5.1,11.0,320.0,478.2,398.42
2016,11,30,9,15,853.5,55.5,5.0,11.5,366.0,516.06,429.95
2016,11,30,9,30,884.0,58.0,4.9,12.0,412.0,555.69,461.76
2016,11,30,9,45,907.5,59.5,4.8,12.5,453.5,588.86,487.5
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,620.09,510.96
2016,11,30,10,15,945.5,62.0,4.5,13.5,529.5,643.05,526.98
2016,11,30,10,30,960.0,63.0,4.3,14.0,564.0,663.24,540.37
2016,11,30,10,45,972.0,63.5,4.1,14.5,591.5,678.36,549.62
2016,11,30,11,0,984.0,64.0,3.9,15.0,619.0,690.29,556.42
2016,11,30,11,15,990.5,64.5,3.75,15.0,638.5,695.44,559.11
2016,11,30,11,30,997.0,65.0,3.6,15.0,658.0,697.14,559.12
2016,11,30,11,45,1001.0,65.0,3.5,15.5,669.0,693.27,554.01
2016,11,30,12,0,1005.0,65.0,3.4,16.0,680.0,685.91,546.24
2016,11,30,12,15,1005.5,65.5,3.35,16.0,682.0,673.47,535.76
2016,11,30,12,30,1006.0,66.0,3.3,16.0,684.0,657.64,522.6
2016,11,30,12,45,1004.5,65.5,3.25,16.5,677.0,636.36,504.21
2016,11,30,13,0,1003.0,65.0,3.2,17.0,670.0,611.93,483.23
2016,11,30,13,15,998.5,64.5,3.15,17.0,654.5,582.92,459.33
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,551.17,432.85
2016,11,30,13,45,986.5,63.0,3.1,17.5,615.5,514.97,401.74
2016,11,30,14,0,979.0,62.0,3.1,18.0,592.0,476.56,368.27
2016,11,30,14,15,967.5,61.0,3.1,17.5,561.0,434.58,332.61
2016,11,30,14,30,956.0,60.0,3.1,17.0,530.0,391.09,294.73
2016,11,30,14,45,937.0,59.5,3.1,17.0,492.0,344.47,253.09
2016,11,30,15,0,918.0,59.0,3.1,17.0,454.0,297.43,210.55
2016,11,30,15,15,894.5,56.5,2.9,16.5,410.0,247.45,166.03
2016,11,30,15,30,871.0,54.0,2.7,16.0,366.0,198.05,122.89
2016,11,30,15,45,836.0,51.0,2.5,16.0,318.0,147.61,81.91
2016,11,30,16,0,801.0,48.0,2.3,16.0,270.0,96.29,45.86
2016,11,30,16,15,746.0,43.5,2.0,14.5,219.5,49.06,23.85
2016,11,30,16,30,691.0,39.0,1.7,13.0,169.0,29.11,20.34
2016,11,30,16,45,594.0,32.5,1.4,12.0,120.5,25.29,16.65
2016,11,30,17,0,497.0,26.0,1.1,11.0,72.0,21.43,12.08
2016,11,30,17,15,248.5,13.0,1.1,10.5,36.0,10.46,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.5,37.64,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,29.0,95.64,0.0
2016,12,1,7,45,376.5,28.0,1.7,6.0,70.5,167.0,119.34
2016,12,1,8,0,505.0,39.0,1.9,7.0,112.0,239.16,186.95
2016,12,1,8,15,580.0,46.0,1.95,7.5,160.0,294.99,237.9
2016,12,1,8,30,655.0,53.0,2.0,8.0,208.0,352.64,288.97
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,400.39,330.13
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,448.88,370.32
2016,12,1,9,15,774.0,67.5,2.45,10.5,347.5,488.68,403.43
2016,12,1,9,30,805.0,71.0,2.7,11.0,392.0,527.68,435.04
2016,12,1,9,45,826.0,74.0,2.95,12.0,431.0,559.28,459.27
2016,12,1,10,0,847.0,77.0,3.2,13.0,470.0,588.99,481.43
2016,12,1,10,15,862.0,79.0,3.35,13.5,503.0,611.86,498.43
2016,12,1,10,30,877.0,81.0,3.5,14.0,536.0,632.18,513.19
2016,12,1,10,45,887.0,82.5,3.65,15.0,562.0,643.97,520.31
2016,12,1,11,0,897.0,84.0,3.8,16.0,588.0,655.16,526.75
2016,12,1,11,15,903.5,85.0,3.75,16.5,606.5,660.58,529.05
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,662.85,528.91
2016,12,1,11,45,915.5,85.5,3.65,17.5,635.5,659.76,524.72
2016,12,1,12,0,921.0,85.0,3.6,18.0,646.0,653.46,518.08
2016,12,1,12,15,921.5,85.0,3.6,18.0,648.0,641.44,508.18
2016,12,1,12,30,922.0,85.0,3.6,18.0,650.0,626.33,495.82
2016,12,1,12,45,919.5,85.0,3.6,18.5,643.5,606.5,478.77
2016,12,1,13,0,917.0,85.0,3.6,19.0,637.0,583.83,459.37
2016,12,1,13,15,911.5,84.0,3.6,19.0,622.0,555.91,436.56
2016,12,1,13,30,906.0,83.0,3.6,19.0,607.0,525.56,411.43
2016,12,1,13,45,896.5,82.0,3.6,19.0,584.0,491.1,382.6
2016,12,1,14,0,887.0,81.0,3.6,19.0,561.0,454.81,351.68
2016,12,1,14,15,874.5,79.5,3.6,19.0,531.0,413.1,315.9
2016,12,1,14,30,862.0,78.0,3.6,19.0,501.0,372.07,279.82
2016,12,1,14,45,844.5,75.5,3.6,19.0,464.5,327.63,240.46
2016,12,1,15,0,827.0,73.0,3.6,19.0,428.0,282.93,200.42
2016,12,1,15,15,801.0,70.0,3.3,18.5,386.0,235.9,159.03
2016,12,1,15,30,775.0,67.0,3.0,18.0,344.0,189.92,119.4
2016,12,1,15,45,736.5,62.5,2.75,17.5,298.0,142.38,81.45
2016,12,1,16,0,698.0,58.0,2.5,17.0,252.0,97.72,50.69
2016,12,1,16,15,638.0,52.5,2.2,16.0,203.5,51.66,27.64
2016,12,1,16,30,578.0,47.0,1.9,15.0,155.0,33.48,24.01
2016,12,1,16,45,475.5,38.0,1.6,14.0,109.5,28.11,18.94
2016,12,1,17,0,373.0,29.0,1.3,13.0,64.0,22.5,12.81
2016,12,1,17,15,186.5,14.5,1.3,12.5,32.0,11.07,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.9,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,11.58,0.0
2016,12,2,7,45,5.5,30.5,2.85,9.5,31.5,33.27,20.41
2016,12,2,8,0,11.0,49.0,3.1,10.0,51.0,54.77,40.38
2016,12,2,8,15,24.0,69.5,3.15,10.0,75.0,85.07,66.94
2016,12,2,8,30,37.0,90.0,3.2,10.0,99.0,112.84,91.28
2016,12,2,8,45,48.0,109.0,3.25,10.5,123.0,138.38,113.25
2016,12,2,9,0,59.0,128.0,3.3,11.0,147.0,164.36,135.19
2016,12,2,9,15,29.5,122.0,3.3,11.5,131.5,141.28,115.24
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,114.43,91.9
2016,12,2,9,45,145.0,154.5,3.35,12.5,221.0,245.79,202.89
2016,12,2,10,0,290.0,193.0,3.4,13.0,326.0,379.1,311.42
2016,12,2,10,15,153.5,192.5,3.45,13.5,263.5,293.41,239.52
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,200.09,160.82
2016,12,2,10,45,8.5,148.5,3.6,14.5,153.0,150.35,119.74
2016,12,2,11,0,0.0,105.0,3.7,15.0,105.0,101.8,79.31
2016,12,2,11,15,0.0,104.5,3.75,15.0,104.5,101.26,78.82
2016,12,2,11,30,0.0,104.0,3.8,15.0,104.0,100.74,78.31
2016,12,2,11,45,12.0,169.5,3.85,15.5,176.5,172.22,136.73
2016,12,2,12,0,24.0,235.0,3.9,16.0,249.0,243.36,193.55
2016,12,2,12,15,12.0,162.5,3.9,16.0,169.5,164.67,130.01
2016,12,2,12,30,0.0,90.0,3.9,16.0,90.0,87.1,66.62
2016,12,2,12,45,0.0,51.0,3.9,16.0,51.0,49.31,35.47
2016,12,2,13,0,0.0,12.0,3.9,16.0,12.0,11.59,4.05
2016,12,2,13,15,3.5,101.0,3.9,16.0,103.5,99.49,77.1
2016,12,2,13,30,7.0,190.0,3.9,16.0,195.0,185.78,147.44
2016,12,2,13,45,3.5,131.0,3.9,16.0,133.5,127.79,100.3
2016,12,2,14,0,0.0,72.0,3.9,16.0,72.0,69.63,52.55
2016,12,2,14,15,0.0,100.5,3.9,15.5,100.5,96.99,75.53
2016,12,2,14,30,0.0,129.0,3.9,15.0,129.0,123.56,97.84
2016,12,2,14,45,5.0,141.5,3.95,15.0,143.5,136.12,108.31
2016,12,2,15,0,10.0,154.0,4.0,15.0,158.0,147.61,117.86
2016,12,2,15,15,6.0,139.5,3.95,15.0,141.5,132.24,105.46
2016,12,2,15,30,2.0,125.0,3.9,15.0,125.0,117.26,93.34
2016,12,2,15,45,1.0,108.0,3.85,15.0,108.0,100.9,79.83
2016,12,2,16,0,0.0,91.0,3.8,15.0,91.0,84.73,66.28
2016,12,2,16,15,0.0,73.0,3.75,14.5,73.0,67.98,52.1
2016,12,2,16,30,0.0,55.0,3.7,14.0,55.0,51.66,40.15
2016,12,2,16,45,0.0,38.5,3.7,13.5,38.5,36.66,26.4
2016,12,2,17,0,0.0,22.0,3.7,13.0,22.0,21.24,11.74
2016,12,2,17,15,0.0,11.0,3.7,12.5,11.0,10.61,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,2.0,4.1,8.0,2.0,1.93,0.0
2016,12,3,8,0,0.0,4.0,4.1,8.0,4.0,3.85,0.0
2016,12,3,8,15,0.0,6.0,4.0,8.0,6.0,5.78,0.0
2016,12,3,8,30,0.0,8.0,3.9,8.0,8.0,7.71,1.08
2016,12,3,8,45,0.0,10.0,3.8,8.0,10.0,9.64,2.8
2016,12,3,9,0,0.0,12.0,3.7,8.0,12.0,11.57,4.5
2016,12,3,9,15,0.0,35.5,3.75,8.0,35.5,34.27,24.34
2016,12,3,9,30,0.0,59.0,3.8,8.0,59.0,57.01,44.03
2016,12,3,9,45,0.0,43.0,3.85,8.5,43.0,41.53,30.44
2016,12,3,10,0,0.0,27.0,3.9,9.0,27.0,26.07,16.95
2016,12,3,10,15,0.0,69.5,4.05,9.0,69.5,67.19,52.26
2016,12,3,10,30,0.0,112.0,4.2,9.0,112.0,108.91,87.59
2016,12,3,10,45,0.0,113.0,4.35,9.0,113.0,109.77,88.12
2016,12,3,11,0,0.0,114.0,4.5,9.0,114.0,110.66,88.74
2016,12,3,11,15,0.0,68.0,4.6,9.0,68.0,65.76,50.62
2016,12,3,11,30,0.0,22.0,4.7,9.0,22.0,21.25,12.59
2016,12,3,11,45,0.0,73.0,4.85,9.0,73.0,70.61,54.68
2016,12,3,12,0,0.0,124.0,5.0,9.0,124.0,120.16,96.45
2016,12,3,12,15,0.0,90.5,4.9,9.0,90.5,87.58,68.94
2016,12,3,12,30,0.0,57.0,4.8,9.0,57.0,55.12,41.45
2016,12,3,12,45,0.0,48.0,4.75,9.5,48.0,46.4,33.98
2016,12,3,13,0,0.0,39.0,4.7,10.0,39.0,37.69,26.53
2016,12,3,13,15,0.0,60.0,4.45,10.0,60.0,58.02,43.83
2016,12,3,13,30,0.0,81.0,4.2,10.0,81.0,78.36,61.1
2016,12,3,13,45,0.0,72.5,3.95,10.0,72.5,70.12,54.19
2016,12,3,14,0,0.0,64.0,3.7,10.0,64.0,61.88,47.29
2016,12,3,14,15,0.0,56.0,3.75,10.0,56.0,54.13,40.77
2016,12,3,14,30,0.0,48.0,3.8,10.0,48.0,46.38,34.24
2016,12,3,14,45,3.5,99.5,3.9,10.0,101.0,96.83,77.31
2016,12,3,15,0,7.0,151.0,4.0,10.0,154.0,144.14,117.35
2016,12,3,15,15,4.0,137.0,3.75,9.5,138.5,129.6,105.51
2016,12,3,15,30,1.0,123.0,3.5,9.0,123.0,115.35,93.89
2016,12,3,15,45,0.5,106.0,3.25,9.0,106.0,99.13,80.17
2016,12,3,16,0,0.0,89.0,3.0,9.0,89.0,83.05,66.39
2016,12,3,16,15,0.0,72.0,2.7,9.0,72.0,67.15,52.54
2016,12,3,16,30,0.0,55.0,2.4,9.0,55.0,51.66,40.98
2016,12,3,16,45,0.0,38.5,2.15,9.0,38.5,36.66,26.94
2016,12,3,17,0,0.0,22.0,1.9,9.0,22.0,21.24,12.01
2016,12,3,17,15,0.0,11.0,1.85,9.0,11.0,10.61,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,9.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,9.0,3.0,2.95,0.0
2016,12,4,7,45,0.0,9.0,3.5,9.0,9.0,8.67,1.01
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,14.46,6.59
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,21.71,13.07
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,28.95,19.53
2016,12,4,8,45,0.0,37.5,4.1,9.0,37.5,36.2,25.92
2016,12,4,9,0,0.0,45.0,4.3,9.0,45.0,43.46,32.24
2016,12,4,9,15,0.0,39.5,4.55,9.0,39.5,38.14,27.58
2016,12,4,9,30,0.0,34.0,4.8,9.0,34.0,32.83,22.91
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,55.08,41.99
2016,12,4,10,0,0.0,80.0,5.4,10.0,80.0,77.37,60.86
2016,12,4,10,15,0.0,59.5,5.25,10.0,59.5,57.51,43.76
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,37.68,26.72
2016,12,4,10,45,0.0,39.5,4.95,10.5,39.5,38.17,27.03
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,38.65,27.33
2016,12,4,11,15,0.0,43.5,4.6,11.0,43.5,42.04,30.17
2016,12,4,11,30,0.0,47.0,4.4,11.0,47.0,45.43,33.01
2016,12,4,11,45,1.5,114.0,4.2,11.0,115.5,111.39,88.5
2016,12,4,12,0,3.0,181.0,4.0,11.0,184.0,177.62,143.25
2016,12,4,12,15,1.5,162.5,4.15,11.0,164.0,158.4,127.27
2016,12,4,12,30,0.0,144.0,4.3,11.0,144.0,139.38,111.55
2016,12,4,12,45,1.5,162.0,4.45,11.0,163.0,157.44,126.6
2016,12,4,13,0,3.0,180.0,4.6,11.0,182.0,175.25,141.39
2016,12,4,13,15,1.5,167.0,4.8,11.0,168.0,161.67,130.26
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,148.25,119.28
2016,12,4,13,45,0.0,150.5,5.2,11.0,150.5,144.66,116.49
2016,12,4,14,0,0.0,147.0,5.4,11.0,147.0,141.06,113.69
2016,12,4,14,15,8.0,163.5,5.3,11.0,168.0,159.12,128.89
2016,12,4,14,30,16.0,180.0,5.2,11.0,189.0,175.99,143.01
2016,12,4,14,45,8.0,124.5,5.15,11.0,129.0,121.43,97.63
2016,12,4,15,0,0.0,69.0,5.1,11.0,69.0,66.7,51.62
2016,12,4,15,15,0.0,62.0,4.85,11.0,62.0,59.92,45.96
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,53.14,40.24
2016,12,4,15,45,0.0,47.5,4.35,11.0,47.5,45.88,34.05
2016,12,4,16,0,0.0,40.0,4.1,11.0,40.0,38.62,27.79
2016,12,4,16,15,0.0,32.0,3.85,10.5,32.0,30.89,21.08
2016,12,4,16,30,0.0,24.0,3.6,10.0,24.0,23.15,15.24
2016,12,4,16,45,0.0,16.5,3.4,10.0,16.5,15.91,8.47
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,8.67,1.54
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,4.33,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,12,5,7,30,0.0,5.0,2.6,7.0,5.0,4.91,0.0
2016,12,5,7,45,0.0,16.0,2.7,7.5,16.0,15.44,6.08
2016,12,5,8,0,0.0,27.0,2.8,8.0,27.0,26.07,16.44
2016,12,5,8,15,0.0,40.5,2.65,8.0,40.5,39.12,28.16
2016,12,5,8,30,0.0,54.0,2.5,8.0,54.0,52.66,40.21
2016,12,5,8,45,0.0,67.5,2.35,8.0,67.5,66.14,52.05
2016,12,5,9,0,0.0,81.0,2.2,8.0,81.0,79.55,63.68
2016,12,5,9,15,0.0,50.0,2.0,8.0,50.0,48.3,36.55
2016,12,5,9,30,0.0,19.0,1.8,8.0,19.0,18.33,10.4
2016,12,5,9,45,0.0,44.5,1.65,8.5,44.5,42.98,31.77
2016,12,5,10,0,0.0,70.0,1.5,9.0,70.0,67.67,52.81
2016,12,5,10,15,0.0,45.5,1.45,9.0,45.5,43.96,32.34
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,20.28,11.9
2016,12,5,10,45,0.0,31.0,1.35,9.5,31.0,29.95,20.16
2016,12,5,11,0,0.0,41.0,1.3,10.0,41.0,39.62,28.35
2016,12,5,11,15,10.0,131.0,1.35,10.0,137.0,133.53,107.54
2016,12,5,11,30,20.0,221.0,1.4,10.0,233.0,228.59,185.09
2016,12,5,11,45,10.0,181.5,1.5,10.0,187.5,182.77,147.28
2016,12,5,12,0,0.0,142.0,1.6,10.0,142.0,137.71,110.17
2016,12,5,12,15,0.0,123.5,1.7,10.0,123.5,119.6,95.27
2016,12,5,12,30,0.0,105.0,1.8,10.0,105.0,101.62,80.34
2016,12,5,12,45,11.5,167.5,1.9,10.5,175.0,168.35,135.64
2016,12,5,13,0,23.0,230.0,2.0,11.0,245.0,233.86,188.61
2016,12,5,13,15,116.0,248.5,2.1,11.0,316.0,298.16,240.92
2016,12,5,13,30,209.0,267.0,2.2,11.0,387.0,355.2,286.13
2016,12,5,13,45,109.0,226.0,2.35,11.0,288.5,263.49,212.59
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,180.38,145.51
2016,12,5,14,15,4.5,111.0,2.55,11.0,113.5,108.65,86.44
2016,12,5,14,30,0.0,37.0,2.6,11.0,37.0,35.74,25.0
2016,12,5,14,45,0.0,65.5,2.7,11.0,65.5,63.32,48.66
2016,12,5,15,0,0.0,94.0,2.8,11.0,94.0,90.39,71.79
2016,12,5,15,15,347.0,87.0,2.75,11.0,210.5,150.48,109.64
2016,12,5,15,30,694.0,80.0,2.7,11.0,327.0,185.17,122.19
2016,12,5,15,45,663.0,73.0,2.7,11.0,283.5,140.21,84.93
2016,12,5,16,0,632.0,66.0,2.7,11.0,240.0,97.45,54.1
2016,12,5,16,15,570.0,59.0,2.35,10.5,193.5,56.41,33.18
2016,12,5,16,30,508.0,52.0,2.0,10.0,147.0,37.97,28.57
2016,12,5,16,45,421.0,41.0,1.7,10.0,104.0,30.9,21.76
2016,12,5,17,0,334.0,30.0,1.4,10.0,61.0,23.45,13.82
2016,12,5,17,15,167.0,15.0,1.35,9.5,30.5,11.51,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,204.0,14.0,4.3,6.0,21.0,67.52,0.0
2016,12,6,7,45,357.0,24.5,4.5,6.5,61.5,151.5,99.29
2016,12,6,8,0,510.0,35.0,4.7,7.0,102.0,226.65,175.28
2016,12,6,8,15,590.0,41.5,5.05,7.0,150.0,283.88,229.33
2016,12,6,8,30,670.0,48.0,5.4,7.0,198.0,345.36,285.93
2016,12,6,8,45,720.5,52.0,5.75,7.5,246.0,394.44,330.79
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,444.68,375.35
2016,12,6,9,15,802.5,59.0,6.1,8.5,338.5,484.77,409.92
2016,12,6,9,30,834.0,62.0,6.1,9.0,383.0,524.09,442.81
2016,12,6,9,45,579.5,122.0,6.2,9.5,356.0,466.14,392.93
2016,12,6,10,0,325.0,182.0,6.3,10.0,329.0,385.16,322.89
2016,12,6,10,15,169.5,183.5,6.2,10.5,260.5,292.26,243.47
2016,12,6,10,30,14.0,185.0,6.1,11.0,192.0,191.16,156.0
2016,12,6,10,45,7.0,161.0,6.05,11.5,164.5,162.0,131.18
2016,12,6,11,0,0.0,137.0,6.0,12.0,137.0,133.42,106.82
2016,12,6,11,15,6.0,170.0,5.9,12.0,173.5,169.65,136.9
2016,12,6,11,30,12.0,203.0,5.8,12.0,210.0,205.73,166.55
2016,12,6,11,45,6.0,185.5,5.7,12.5,189.0,184.25,148.28
2016,12,6,12,0,0.0,168.0,5.6,13.0,168.0,163.11,130.43
2016,12,6,12,15,2.0,176.0,5.5,13.0,177.0,171.84,137.62
2016,12,6,12,30,4.0,184.0,5.4,13.0,186.0,180.44,144.68
2016,12,6,12,45,2.0,167.0,5.35,13.0,168.0,162.55,129.97
2016,12,6,13,0,0.0,150.0,5.3,13.0,150.0,144.86,115.44
2016,12,6,13,15,0.0,129.5,5.2,13.0,129.5,125.04,99.15
2016,12,6,13,30,0.0,109.0,5.1,13.0,109.0,105.31,82.87
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,114.3,90.3
2016,12,6,14,0,0.0,128.0,5.0,14.0,128.0,123.16,97.6
2016,12,6,14,15,0.0,131.5,4.9,13.5,131.5,126.21,100.48
2016,12,6,14,30,0.0,135.0,4.8,13.0,135.0,129.12,103.3
2016,12,6,14,45,0.0,117.0,4.75,13.0,117.0,112.04,89.23
2016,12,6,15,0,0.0,99.0,4.7,13.0,99.0,95.03,75.15
2016,12,6,15,15,0.0,89.0,4.55,12.5,89.0,85.48,67.39
2016,12,6,15,30,0.0,79.0,4.4,12.0,79.0,75.94,59.54
2016,12,6,15,45,286.5,79.5,4.3,12.0,158.5,100.3,67.66
2016,12,6,16,0,573.0,80.0,4.2,12.0,238.0,106.02,63.43
2016,12,6,16,15,509.0,71.0,3.85,11.5,191.5,66.24,42.35
2016,12,6,16,30,445.0,62.0,3.5,11.0,145.0,47.51,36.95
2016,12,6,16,45,336.0,49.5,3.2,10.5,101.5,37.75,27.72
2016,12,6,17,0,227.0,37.0,2.9,10.0,58.0,28.95,18.37
2016,12,6,17,15,113.5,18.5,2.8,9.5,29.0,14.57,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,48.78,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,125.99,80.95
2016,12,7,8,0,404.0,40.0,1.9,5.0,92.0,197.96,153.37
2016,12,7,8,15,486.0,48.5,1.85,5.5,137.0,253.48,204.22
2016,12,7,8,30,568.0,57.0,1.8,6.0,182.0,313.84,257.73
2016,12,7,8,45,617.0,63.5,1.75,6.5,228.0,361.29,299.42
2016,12,7,9,0,666.0,70.0,1.7,7.0,274.0,410.14,340.76
2016,12,7,9,15,700.5,74.5,1.65,7.5,317.0,450.25,373.73
2016,12,7,9,30,735.0,79.0,1.6,8.0,360.0,490.05,405.33
2016,12,7,9,45,758.0,83.0,1.6,9.0,398.5,520.67,428.26
2016,12,7,10,0,781.0,87.0,1.6,10.0,437.0,551.45,450.57
2016,12,7,10,15,798.0,89.5,1.55,10.5,470.0,575.22,467.45
2016,12,7,10,30,815.0,92.0,1.5,11.0,503.0,596.73,482.21
2016,12,7,10,45,500.0,174.0,1.5,11.5,430.5,494.84,399.34
2016,12,7,11,0,185.0,256.0,1.5,12.0,358.0,377.05,302.87
2016,12,7,11,15,187.0,264.0,1.5,12.0,370.0,384.79,309.21
2016,12,7,11,30,189.0,272.0,1.5,12.0,382.0,391.8,314.2
2016,12,7,11,45,136.5,273.0,1.5,12.5,353.5,357.64,285.9
2016,12,7,12,0,84.0,274.0,1.5,13.0,325.0,320.87,255.79
2016,12,7,12,15,107.5,279.5,1.5,13.5,344.5,337.66,268.76
2016,12,7,12,30,131.0,285.0,1.5,14.0,364.0,355.21,281.85
2016,12,7,12,45,129.5,283.5,1.55,14.5,361.0,348.33,275.83
2016,12,7,13,0,128.0,282.0,1.6,15.0,358.0,341.07,269.66
2016,12,7,13,15,72.5,246.5,1.55,15.0,289.5,273.48,216.53
2016,12,7,13,30,17.0,211.0,1.5,15.0,221.0,210.44,166.61
2016,12,7,13,45,98.5,228.5,1.5,15.5,281.5,261.47,207.18
2016,12,7,14,0,180.0,246.0,1.5,16.0,342.0,305.77,240.65
2016,12,7,14,15,484.0,170.0,1.35,16.0,409.5,343.1,265.78
2016,12,7,14,30,788.0,94.0,1.2,16.0,477.0,360.27,271.33
2016,12,7,14,45,553.5,132.0,1.05,16.0,391.5,287.56,215.01
2016,12,7,15,0,319.0,170.0,0.9,16.0,306.0,235.77,177.76
2016,12,7,15,15,501.5,126.0,0.75,15.5,315.5,218.45,156.03
2016,12,7,15,30,684.0,82.0,0.6,15.0,325.0,185.71,120.03
2016,12,7,15,45,641.5,76.5,0.45,15.0,280.5,141.21,84.72
2016,12,7,16,0,599.0,71.0,0.3,15.0,236.0,100.05,56.23
2016,12,7,16,15,536.5,63.5,0.45,14.0,190.0,60.26,36.18
2016,12,7,16,30,474.0,56.0,0.6,13.0,144.0,41.67,31.52
2016,12,7,16,45,373.0,44.5,0.8,12.5,101.5,34.22,24.46
2016,12,7,17,0,272.0,33.0,1.0,12.0,59.0,26.41,16.17
2016,12,7,17,15,136.0,16.5,1.2,11.5,29.5,12.89,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,19.79,8.64
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,34.74,24.17
2016,12,8,8,15,0.0,53.5,7.2,2.0,53.5,53.98,41.75
2016,12,8,8,30,0.0,72.0,7.3,2.0,72.0,72.84,58.88
2016,12,8,8,45,3.0,90.5,7.45,2.5,91.5,92.81,76.68
2016,12,8,9,0,6.0,109.0,7.6,3.0,111.0,112.82,94.25
2016,12,8,9,15,3.0,117.5,7.6,3.0,118.5,119.01,99.57
2016,12,8,9,30,0.0,126.0,7.6,3.0,126.0,125.26,104.82
2016,12,8,9,45,0.0,132.0,7.6,3.5,132.0,130.56,109.01
2016,12,8,10,0,0.0,138.0,7.6,4.0,138.0,136.0,113.27
2016,12,8,10,15,0.0,148.5,7.55,4.0,148.5,146.12,121.75
2016,12,8,10,30,0.0,159.0,7.5,4.0,159.0,156.24,130.18
2016,12,8,10,45,12.5,186.0,7.45,4.0,193.0,190.66,159.69
2016,12,8,11,0,25.0,213.0,7.4,4.0,227.0,225.07,188.94
2016,12,8,11,15,12.5,189.0,7.3,4.0,196.0,192.62,160.82
2016,12,8,11,30,0.0,165.0,7.2,4.0,165.0,160.69,133.17
2016,12,8,11,45,9.5,194.5,7.1,4.0,200.5,195.28,162.71
2016,12,8,12,0,19.0,224.0,7.0,4.0,236.0,229.48,191.69
2016,12,8,12,15,81.0,254.0,6.9,3.5,303.0,296.8,249.74
2016,12,8,12,30,143.0,284.0,6.8,3.0,370.0,361.11,304.55
2016,12,8,12,45,112.0,276.5,6.75,3.0,343.5,330.42,278.16
2016,12,8,13,0,81.0,269.0,6.7,3.0,317.0,302.62,254.37
2016,12,8,13,15,55.0,247.5,6.6,3.0,280.0,265.47,222.86
2016,12,8,13,30,29.0,226.0,6.5,3.0,243.0,229.85,192.64
2016,12,8,13,45,123.0,234.0,6.45,3.0,300.5,277.19,232.96
2016,12,8,14,0,217.0,242.0,6.4,3.0,358.0,317.77,266.31
2016,12,8,14,15,226.0,227.5,6.35,3.0,342.5,298.19,248.86
2016,12,8,14,30,235.0,213.0,6.3,3.0,327.0,277.53,230.26
2016,12,8,14,45,138.0,192.5,6.25,3.5,258.5,218.11,180.45
2016,12,8,15,0,41.0,172.0,6.2,4.0,190.0,168.97,140.43
2016,12,8,15,15,37.0,156.0,6.0,3.5,171.0,150.58,124.98
2016,12,8,15,30,33.0,140.0,5.8,3.0,152.0,132.55,109.74
2016,12,8,15,45,29.0,122.5,5.65,3.0,131.5,113.71,93.54
2016,12,8,16,0,25.0,105.0,5.5,3.0,111.0,95.31,77.73
2016,12,8,16,15,17.0,86.0,5.15,2.5,90.0,78.85,63.85
2016,12,8,16,30,9.0,67.0,4.8,2.0,69.0,61.27,50.96
2016,12,8,16,45,4.5,47.5,4.45,2.0,48.5,44.1,34.48
2016,12,8,17,0,0.0,28.0,4.1,2.0,28.0,26.65,17.15
2016,12,8,17,15,0.0,14.0,3.85,1.5,14.0,13.51,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,163.0,12.0,2.6,-2.0,17.0,53.71,0.0
2016,12,9,7,45,318.0,23.5,2.85,-1.5,55.5,134.64,82.6
2016,12,9,8,0,473.0,35.0,3.1,-1.0,94.0,214.23,168.47
2016,12,9,8,15,556.5,42.5,3.2,-0.5,141.0,271.2,222.91
2016,12,9,8,30,640.0,50.0,3.3,0.0,188.0,330.66,277.97
